Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,78.9714508374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,78.5720940758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,82.1744756132,4.0721892009,0.0,0.0,3.49369000822,6.81298672936,9.75284850832,6.83727349022,1.75125,1.16432501811
 01/01  04:00:00,86.3325306469,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,15.5919211002,13.8206711002,1.75125,0.02
 01/01  05:00:00,97.0172357708,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,22.6863626522,20.9151126522,1.75125,0.02
 01/01  06:00:00,92.5723689583,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,18.3297288992,15.4141681379,1.75125,1.16431076131
 01/01  07:00:00,124.759379518,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,436.054090872,432.531590872,3.5025,0.02
 01/01  08:00:00,131.558617647,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,397.667815191,394.145315191,3.5025,0.02
 01/01  09:00:00,156.583506736,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,355.529903195,350.862995828,3.5025,1.16440736712
 01/01  10:00:00,129.643680189,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,347.268827613,343.746327613,3.5025,0.02
 01/01  11:00:00,164.178430171,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,321.558014079,313.388215539,7.005,1.16479854054
 01/01  12:00:00,194.970943077,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,312.218807598,304.048997624,7.005,1.16480997421
 01/01  13:00:00,202.314008814,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,289.587561277,279.082582892,9.34,1.16497838475
 01/01  14:00:00,199.982589858,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,278.725917538,268.22104656,9.34,1.16487097803
 01/01  15:00:00,195.374934074,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,275.318597812,265.958597812,9.34,0.02
 01/01  16:00:00,191.806018089,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,275.891592255,265.386680962,9.34,1.16491129335
 01/01  17:00:00,192.395900828,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,273.599272218,263.094439673,9.34,1.16483254445
 01/01  18:00:00,177.575955615,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,314.820236193,306.650366575,7.005,1.16486961795
 01/01  19:00:00,183.277431181,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,331.805056378,325.970413291,4.67,1.16464308703
 01/01  20:00:00,163.633023879,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,334.634223305,329.944223305,4.67,0.02
 01/01  21:00:00,155.017600581,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,337.505117372,331.670509157,4.67,1.16460821537
 01/01  22:00:00,140.852182631,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,294.438012858,288.603520721,4.67,1.16449213665
 01/01  23:00:00,80.940173373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,116.311102425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,87.1906993007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923846113,0.0,2.335,1.16423846113
 01/02  02:00:00,79.8072718877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,87.2502201998,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,16.6918834788,14.3368834788,2.335,0.02
 01/02  04:00:00,91.0931329679,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,28.2373301543,24.7380514771,2.335,1.16427867724
 01/02  05:00:00,97.6034155816,12.3651761932,0.0,0.0,3.49369000822,9.08398230582,29.1323887365,26.7773887365,2.335,0.02
 01/02  06:00:00,93.0797955884,8.59020417317,0.0,0.0,3.49369000822,9.08398230582,23.3945898815,21.0395898815,2.335,0.02
 01/02  07:00:00,137.566176033,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,434.622335187,429.932335187,4.67,0.02
 01/02  08:00:00,143.228773834,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,398.648608026,392.814140934,4.67,1.16446709169
 01/02  09:00:00,209.064736187,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,368.3978947,359.060758347,8.1725,1.16463635337
 01/02  10:00:00,233.167599441,28.0689436641,0.0,0.0,62.886420148,41.4019203762,328.630788,318.103288,10.5075,0.02
 01/02  11:00:00,223.528225905,28.0689436641,0.0,0.0,62.886420148,41.4019203762,312.927042942,301.254521066,10.5075,1.16502187647
 01/02  12:00:00,254.201228211,28.0689436641,0.0,0.0,62.886420148,41.4019203762,297.807448211,284.989263866,10.5075,2.31068434482
 01/02  13:00:00,233.954673218,28.0689436641,0.0,0.0,62.886420148,41.4019203762,286.802229235,275.129297418,10.5075,1.16543181746
 01/02  14:00:00,231.201094893,28.0689436641,0.0,0.0,62.886420148,41.4019203762,277.518425133,265.845501083,10.5075,1.1654240495
 01/02  15:00:00,227.63155006,28.0689436641,0.0,0.0,62.886420148,41.4019203762,272.065318883,260.392638488,10.5075,1.16518039416
 01/02  16:00:00,224.429034856,28.0689436641,0.0,0.0,62.886420148,41.4019203762,268.120553131,255.30285512,10.5075,2.31019801039
 01/02  17:00:00,224.620766306,28.0689436641,0.0,0.0,62.886420148,41.4019203762,263.776818962,252.104236742,10.5075,1.16508222043
 01/02  18:00:00,238.204945747,28.0689436641,0.0,0.0,62.886420148,41.4019203762,269.067131173,257.394450479,10.5075,1.16518069412
 01/02  19:00:00,236.812285761,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,281.347319548,270.842236329,9.34,1.16508321979
 01/02  20:00:00,220.428066036,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,299.372378851,288.86758427,9.34,1.16479458094
 01/02  21:00:00,195.437360996,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,313.747320613,305.554820613,8.1725,0.02
 01/02  22:00:00,138.412053978,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,289.472461653,283.637878857,4.67,1.16458279534
 01/02  23:00:00,79.5376113998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,115.228103566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934203222,0.0,2.335,1.16434203222
 01/03  01:00:00,83.9766757126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,85.8548994455,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,19.3436609621,16.9886609621,2.335,0.02
 01/03  03:00:00,90.1492801135,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,33.9892662993,30.4899681813,2.335,1.16429811801
 01/03  04:00:00,90.1899107671,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,35.0722762621,32.7172762621,2.335,0.02
 01/03  05:00:00,110.00767755,9.90677338932,0.0,0.0,3.49369000822,9.08398230582,28.4967686851,26.1417686851,2.335,0.02
 01/03  06:00:00,115.405699068,15.4668395403,0.0,0.0,3.49369000822,9.08398230582,49.6821799674,46.1829059153,2.335,1.16427405215
 01/03  07:00:00,153.898921377,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,465.748731902,461.058731902,4.67,0.02
 01/03  08:00:00,152.091452116,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,424.518512913,419.828512913,4.67,0.02
 01/03  09:00:00,209.008487994,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,388.658220431,379.321035788,8.1725,1.1646846433
 01/03  10:00:00,233.055684405,28.0689436641,0.0,0.0,62.886420148,41.4019203762,347.024933429,335.352680995,10.5075,1.16475243433
 01/03  11:00:00,223.318454771,28.0689436641,0.0,0.0,62.886420148,41.4019203762,332.614235137,320.941686095,10.5075,1.16504904214
 01/03  12:00:00,254.10658188,28.0689436641,0.0,0.0,62.886420148,41.4019203762,315.672436914,303.99970135,10.5075,1.16523556362
 01/03  13:00:00,233.912166723,28.0689436641,0.0,0.0,62.886420148,41.4019203762,305.447161926,292.62902858,10.5075,2.31063334568
 01/03  14:00:00,230.709562684,28.0689436641,0.0,0.0,62.886420148,41.4019203762,297.678952446,286.006136137,10.5075,1.16531630854
 01/03  15:00:00,226.861541679,28.0689436641,0.0,0.0,62.886420148,41.4019203762,290.949499034,279.276708164,10.5075,1.16529086989
 01/03  16:00:00,223.481861808,28.0689436641,0.0,0.0,62.886420148,41.4019203762,284.182423557,272.509899875,10.5075,1.16502368227
 01/03  17:00:00,223.521061103,28.0689436641,0.0,0.0,62.886420148,41.4019203762,284.702334663,273.029736545,10.5075,1.16509811768
 01/03  18:00:00,237.091861896,28.0689436641,0.0,0.0,62.886420148,41.4019203762,291.235547941,279.562858462,10.5075,1.16518947894
 01/03  19:00:00,236.402270664,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,299.927345884,289.422210471,9.34,1.16513541292
 01/03  20:00:00,213.684870074,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,307.452886359,296.947971067,9.34,1.16491529173
 01/03  21:00:00,189.213291954,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,313.152728711,303.815287714,8.1725,1.16494099726
 01/03  22:00:00,133.688140594,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,286.395250279,280.560629382,4.67,1.16462089609
 01/03  23:00:00,79.6308165387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,115.297136292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,84.3204695091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925316333,0.0,2.335,1.16425316333
 01/04  02:00:00,85.9930465087,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,18.9158958657,16.5608958657,2.335,0.02
 01/04  03:00:00,90.2786357412,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,32.6398266982,30.2848266982,2.335,0.02
 01/04  04:00:00,90.4633643036,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,36.4412604264,32.9419774763,2.335,1.16428295004
 01/04  05:00:00,94.5471372706,10.2014134024,0.0,0.0,3.49369000822,9.08398230582,29.2094450776,26.8544450776,2.335,0.02
 01/04  06:00:00,100.46883245,16.7319547966,0.0,0.0,3.49369000822,9.08398230582,50.5664305539,48.2114305539,2.335,0.02
 01/04  07:00:00,137.424523591,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,474.662520543,468.82828746,4.67,1.16423308278
 01/04  08:00:00,143.038060725,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,425.700057225,421.010057225,4.67,0.02
 01/04  09:00:00,209.040138421,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,367.872522602,358.53544736,8.1725,1.1645752418
 01/04  10:00:00,233.376899493,28.0689436641,0.0,0.0,62.886420148,41.4019203762,316.438792387,305.911292387,10.5075,0.02
 01/04  11:00:00,223.647034534,28.0689436641,0.0,0.0,62.886420148,41.4019203762,299.55919212,287.886578001,10.5075,1.16511411877
 01/04  12:00:00,254.518810119,28.0689436641,0.0,0.0,62.886420148,41.4019203762,285.556835394,272.738457696,10.5075,2.31087769829
 01/04  13:00:00,234.614406866,28.0689436641,0.0,0.0,62.886420148,41.4019203762,279.652754776,267.97972211,10.5075,1.16553266603
 01/04  14:00:00,231.145588029,28.0689436641,0.0,0.0,62.886420148,41.4019203762,280.412211459,268.739184102,10.5075,1.16552735754
 01/04  15:00:00,227.098883701,28.0689436641,0.0,0.0,62.886420148,41.4019203762,279.99968269,267.181742851,10.5075,2.31043983891
 01/04  16:00:00,223.601472514,28.0689436641,0.0,0.0,62.886420148,41.4019203762,276.40836748,264.735757383,10.5075,1.16511009677
 01/04  17:00:00,223.523673412,28.0689436641,0.0,0.0,62.886420148,41.4019203762,284.788114661,273.115420412,10.5075,1.16519424941
 01/04  18:00:00,236.978473607,28.0689436641,0.0,0.0,62.886420148,41.4019203762,295.693438549,284.02089482,10.5075,1.16504372859
 01/04  19:00:00,236.340262317,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,308.065652797,297.560683228,9.34,1.16496956932
 01/04  20:00:00,220.078617176,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,321.903394102,311.398481251,9.34,1.16491285078
 01/04  21:00:00,195.268882032,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,331.000289966,322.807789966,8.1725,0.02
 01/04  22:00:00,138.329530076,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,308.617770999,302.783068184,4.67,1.16470281479
 01/04  23:00:00,79.3789373766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946995521,0.0,2.335,1.16446995521
 01/04  24:00:00,115.163252664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,87.846148462,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,12.5573826779,10.2023826779,2.335,0.02
 01/05  02:00:00,90.1458851478,12.4642485868,0.0,0.0,3.49369000822,9.08398230582,33.4213855371,29.9221126201,2.335,1.16427291701
 01/05  03:00:00,86.2317722965,8.59020417317,0.0,0.0,3.49369000822,9.08398230582,26.3160453165,23.9610453165,2.335,0.02
 01/05  04:00:00,92.7720488523,15.2808549215,0.0,0.0,3.49369000822,9.08398230582,45.3741175671,43.0191175671,2.335,0.02
 01/05  05:00:00,100.180050727,15.9880163216,0.0,0.0,3.49369000822,9.08398230582,47.6011126258,45.2461126258,2.335,0.02
 01/05  06:00:00,96.9608619817,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,41.2282491698,37.7289682792,2.335,1.16428089064
 01/05  07:00:00,137.191010816,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,497.819837897,493.129837897,4.67,0.02
 01/05  08:00:00,142.860057364,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,463.27850197,457.443992004,4.67,1.16450996574
 01/05  09:00:00,208.849329774,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,426.975024615,418.782524615,8.1725,0.02
 01/05  10:00:00,232.90975206,28.0689436641,0.0,0.0,62.886420148,41.4019203762,390.245092312,378.572712934,10.5075,1.1648793784
 01/05  11:00:00,223.142955546,28.0689436641,0.0,0.0,62.886420148,41.4019203762,375.22357442,363.551121843,10.5075,1.16495257686
 01/05  12:00:00,253.997311486,28.0689436641,0.0,0.0,62.886420148,41.4019203762,356.845029835,345.172161329,10.5075,1.1653685065
 01/05  13:00:00,233.706190384,28.0689436641,0.0,0.0,62.886420148,41.4019203762,346.141634364,333.323226999,10.5075,2.31090736428
 01/05  14:00:00,230.457372728,28.0689436641,0.0,0.0,62.886420148,41.4019203762,332.957945812,321.284988862,10.5075,1.16545694995
 01/05  15:00:00,226.653246726,28.0689436641,0.0,0.0,62.886420148,41.4019203762,326.066094818,314.393425843,10.5075,1.1651689746
 01/05  16:00:00,223.228085449,28.0689436641,0.0,0.0,62.886420148,41.4019203762,325.015886371,313.343218222,10.5075,1.16516814906
 01/05  17:00:00,223.215548928,28.0689436641,0.0,0.0,62.886420148,41.4019203762,329.040664117,317.367919085,10.5075,1.16524503189
 01/05  18:00:00,236.776555377,28.0689436641,0.0,0.0,62.886420148,41.4019203762,342.161973187,330.489386364,10.5075,1.1650868229
 01/05  19:00:00,236.213540898,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,356.863470997,346.358414538,9.34,1.16505645937
 01/05  20:00:00,219.983567857,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,369.77988734,359.275015074,9.34,1.16487226579
 01/05  21:00:00,195.028769544,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,380.288724354,370.951319855,8.1725,1.16490449925
 01/05  22:00:00,138.193119668,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,364.45818297,358.623554854,4.67,1.16462811584
 01/05  23:00:00,79.0397025238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,119.231595264,4.22079779136,0.0,0.0,3.49369000822,9.08398230582,17.3399359556,13.8405890861,2.335,1.16434686954
 01/06  01:00:00,97.0514931422,13.4063318491,0.0,0.0,3.49369000822,9.08398230582,45.0784188616,42.7234188616,2.335,0.02
 01/06  02:00:00,90.4657198082,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,44.2001889115,41.8451889115,2.335,0.02
 01/06  03:00:00,93.7217255564,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,70.1713300654,67.8163300654,2.335,0.02
 01/06  04:00:00,93.8050044016,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,75.0625508783,71.5632709846,2.335,1.16427989367
 01/06  05:00:00,112.810765342,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,62.8289873118,60.4739873118,2.335,0.02
 01/06  06:00:00,116.048074371,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,91.8543047754,89.4993047754,2.335,0.02
 01/06  07:00:00,153.683096497,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,576.65047544,570.816221755,4.67,1.16425368507
 01/06  08:00:00,151.686586946,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,542.525573816,537.835573816,4.67,0.02
 01/06  09:00:00,208.776587386,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,509.472565153,500.13547725,8.1725,1.16458790302
 01/06  10:00:00,232.629359971,28.0689436641,0.0,0.0,62.886420148,41.4019203762,461.231777516,449.559391373,10.5075,1.16488614327
 01/06  11:00:00,222.823107072,28.0689436641,0.0,0.0,62.886420148,41.4019203762,428.644044385,416.971507295,10.5075,1.16503709039
 01/06  12:00:00,253.823841133,28.0689436641,0.0,0.0,62.886420148,41.4019203762,400.63384421,388.961048129,10.5075,1.16529608073
 01/06  13:00:00,233.502797324,28.0689436641,0.0,0.0,62.886420148,41.4019203762,380.555078798,368.882186365,10.5075,1.16539243306
 01/06  14:00:00,230.043027728,28.0689436641,0.0,0.0,62.886420148,41.4019203762,368.843589567,356.025290128,10.5075,2.31079943931
 01/06  15:00:00,226.284149363,28.0689436641,0.0,0.0,62.886420148,41.4019203762,361.853233972,350.180397302,10.5075,1.16533667057
 01/06  16:00:00,222.87296247,28.0689436641,0.0,0.0,62.886420148,41.4019203762,356.263761032,344.591210689,10.5075,1.16505034227
 01/06  17:00:00,222.876296155,28.0689436641,0.0,0.0,62.886420148,41.4019203762,366.554743973,354.882111033,10.5075,1.16513294027
 01/06  18:00:00,236.429103802,28.0689436641,0.0,0.0,62.886420148,41.4019203762,386.588503696,374.915771235,10.5075,1.16523246101
 01/06  19:00:00,236.015856933,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,429.405310291,418.900381051,9.34,1.16492923984
 01/06  20:00:00,213.118528493,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,442.081019782,431.576111257,9.34,1.16490852471
 01/06  21:00:00,188.555056554,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,444.376460186,435.039026813,8.1725,1.16493337341
 01/06  22:00:00,133.300713491,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,430.31390786,425.62390786,4.67,0.02
 01/06  23:00:00,78.6230545916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947207535,0.0,2.335,1.16447207535
 01/06  24:00:00,129.616003574,14.7262309222,0.0,0.0,3.49369000822,9.08398230582,56.5865186942,54.2315186942,2.335,0.02
 01/07  01:00:00,97.6668168535,16.4740918585,0.0,0.0,3.49369000822,6.81298672936,80.3651478245,77.4494538284,1.75125,1.1644439961
 01/07  02:00:00,87.9026529168,13.0432355969,0.0,0.0,3.49369000822,6.81298672936,71.9047075424,70.1334575424,1.75125,0.02
 01/07  03:00:00,92.3851700541,17.8048530253,0.0,0.0,3.49369000822,6.81298672936,116.12933295,114.35808295,1.75125,0.02
 01/07  04:00:00,94.0813707475,19.287199118,0.0,0.0,3.49369000822,6.81298672936,132.130939277,129.215362535,1.75125,1.16432674218
 01/07  05:00:00,98.169488584,16.8309099567,0.0,0.0,3.49369000822,6.81298672936,121.756094057,119.984844057,1.75125,0.02
 01/07  06:00:00,100.256602508,19.665390217,0.0,0.0,3.49369000822,6.81298672936,155.775185227,154.003935227,1.75125,0.02
 01/07  07:00:00,122.845290278,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,667.653432662,662.98659342,3.5025,1.16433924218
 01/07  08:00:00,128.193011737,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,627.593131404,624.070631404,3.5025,0.02
 01/07  09:00:00,181.168165438,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,578.999634036,571.997531812,5.8375,1.16460222397
 01/07  10:00:00,198.071090345,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,518.294688565,507.789988768,9.34,1.16469979723
 01/07  11:00:00,222.753727272,28.0689436641,0.0,0.0,62.886420148,41.4019203762,463.492633843,451.819984911,10.5075,1.16514893216
 01/07  12:00:00,253.803989764,28.0689436641,0.0,0.0,62.886420148,41.4019203762,417.912529164,406.239732896,10.5075,1.16529626722
 01/07  13:00:00,233.573915055,28.0689436641,0.0,0.0,62.886420148,41.4019203762,386.199871968,374.527016301,10.5075,1.16535566615
 01/07  14:00:00,230.036305239,28.0689436641,0.0,0.0,62.886420148,41.4019203762,366.149076042,353.33084444,10.5075,2.310731602
 01/07  15:00:00,226.261093419,28.0689436641,0.0,0.0,62.886420148,41.4019203762,350.430101508,338.757320651,10.5075,1.16528085686
 01/07  16:00:00,222.847577982,28.0689436641,0.0,0.0,62.886420148,41.4019203762,343.201465446,331.528856894,10.5075,1.16510855227
 01/07  17:00:00,222.868052751,28.0689436641,0.0,0.0,62.886420148,41.4019203762,346.231318169,334.558637685,10.5075,1.16518048394
 01/07  18:00:00,236.451195225,28.0689436641,0.0,0.0,62.886420148,41.4019203762,362.399098674,350.726363366,10.5075,1.16523530773
 01/07  19:00:00,222.280993832,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,405.688884243,396.351382618,8.1725,1.1650016242
 01/07  20:00:00,176.643195315,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,438.819814283,431.817495355,5.8375,1.16481892733
 01/07  21:00:00,166.317076165,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,458.617189267,451.614986628,5.8375,1.16470263878
 01/07  22:00:00,123.833472986,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,441.525370618,438.002870618,3.5025,0.02
 01/07  23:00:00,76.4467625943,0.074304295227,0.0,0.0,3.49369000822,6.81298672936,2.94561771859,0.0298077115721,1.75125,1.16456000702
 01/07  24:00:00,122.939630558,10.2870672693,0.0,0.0,3.49369000822,6.81298672936,37.2378148633,35.4665648633,1.75125,0.02
 01/08  01:00:00,98.2681356562,17.1154247978,0.0,0.0,3.49369000822,6.81298672936,74.5630557492,71.6474741783,1.75125,1.16433157086
 01/08  02:00:00,91.4039283834,16.4740918585,0.0,0.0,3.49369000822,6.81298672936,77.6296523235,75.8584023235,1.75125,0.02
 01/08  03:00:00,87.347058846,12.4479057123,0.0,0.0,3.49369000822,6.81298672936,63.693653439,61.922403439,1.75125,0.02
 01/08  04:00:00,92.9683291813,18.2931197339,0.0,0.0,3.49369000822,6.81298672936,103.899392132,100.983814025,1.75125,1.16432810625
 01/08  05:00:00,98.9177023058,17.4376604426,0.0,0.0,3.49369000822,6.81298672936,96.0037828065,94.2325328065,1.75125,0.02
 01/08  06:00:00,96.0158163403,14.9767557775,0.0,0.0,3.49369000822,6.81298672936,86.4780957816,84.7068457816,1.75125,0.02
 01/08  07:00:00,122.657971256,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,630.020111173,625.353267313,3.5025,1.16434386008
 01/08  08:00:00,128.331907545,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,581.922433219,578.399933219,3.5025,0.02
 01/08  09:00:00,153.731883017,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,502.219330814,497.552463869,3.5025,1.16436694561
 01/08  10:00:00,126.209772901,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,456.634971594,453.112471594,3.5025,0.02
 01/08  11:00:00,160.95466355,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,388.075130616,379.905289293,7.005,1.16484132268
 01/08  12:00:00,192.475054311,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,352.961319628,344.79145075,7.005,1.16486887822
 01/08  13:00:00,200.174835688,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,311.19310959,300.68824749,9.34,1.16486210004
 01/08  14:00:00,197.656881462,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,287.979058385,278.619058385,9.34,0.02
 01/08  15:00:00,194.174831555,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,267.826991521,257.32206983,9.34,1.16492169082
 01/08  16:00:00,191.165046745,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,251.024704072,240.519894054,9.34,1.16481001795
 01/08  17:00:00,191.273328505,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,245.477811303,234.972862519,9.34,1.16494878448
 01/08  18:00:00,172.817370743,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,286.365568796,278.195785216,7.005,1.16478358024
 01/08  19:00:00,182.218555153,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,314.552836445,308.71811543,4.67,1.16472101528
 01/08  20:00:00,162.216380863,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,328.969230742,324.279230742,4.67,0.02
 01/08  21:00:00,153.216420529,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,336.301750452,330.467075096,4.67,1.16467535548
 01/08  22:00:00,138.77101698,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,292.993689489,288.303689489,4.67,0.02
 01/08  23:00:00,77.8730331812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566863856,0.0,1.75125,1.16441863856
 01/08  24:00:00,113.484590148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,84.9247230994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923930085,0.0,2.335,1.16423930085
 01/09  02:00:00,78.318186367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,86.5054129355,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,14.7709188361,12.4159188361,2.335,0.02
 01/09  04:00:00,90.9196091016,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,22.7089991499,20.3539991499,2.335,0.02
 01/09  05:00:00,97.6008916819,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,24.4080875218,20.908805168,2.335,1.16428235381
 01/09  06:00:00,93.2169826464,8.59020417317,0.0,0.0,3.49369000822,9.08398230582,18.6941258908,16.3391258908,2.335,0.02
 01/09  07:00:00,137.859397797,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,406.909349495,402.219349495,4.67,0.02
 01/09  08:00:00,143.656441237,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,365.947694074,360.113170686,4.67,1.16452338801
 01/09  09:00:00,209.697922353,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,316.210018084,306.8729337,8.1725,1.16458438392
 01/09  10:00:00,235.324908667,28.0689436641,0.0419069387037,0.0,62.886420148,41.4019203762,256.782754911,246.255254911,10.5075,0.02
 01/09  11:00:00,227.422655405,28.0689436641,0.0453586130909,0.0,62.886420148,41.4019203762,221.467291851,209.794810292,10.5075,1.16498155839
 01/09  12:00:00,258.628104071,28.0689436641,0.0482746423772,0.0,62.886420148,41.4019203762,191.38538209,178.567246763,10.5075,2.310635327
 01/09  13:00:00,240.404448741,28.0689436641,0.139300566456,0.0,62.886420148,41.4019203762,170.153636881,158.480715856,10.5075,1.16542102533
 01/09  14:00:00,239.148055286,28.0689436641,0.499159850383,0.0,62.886420148,41.4019203762,151.096790532,139.42386883,10.5075,1.16542170211
 01/09  15:00:00,237.058793505,28.0689436641,0.769930639797,0.0,62.886420148,41.4019203762,134.071614059,122.39893019,10.5075,1.16518386842
 01/09  16:00:00,233.609262767,28.0689436641,0.902814843101,0.0,62.886420148,41.4019203762,129.448072812,116.630345283,10.5075,2.31022752855
 01/09  17:00:00,232.179540994,28.0689436641,0.839509570892,0.0,62.886420148,41.4019203762,141.327592221,129.654983269,10.5075,1.16510895169
 01/09  18:00:00,240.908625827,28.0689436641,0.62648769518,0.0,62.886420148,41.4019203762,166.627146085,154.954429646,10.5075,1.16521643864
 01/09  19:00:00,241.659491467,28.0689436641,0.0865106871235,0.0,41.9242800987,36.8599292233,194.630445081,184.125319334,9.34,1.1651257472
 01/09  20:00:00,225.366689892,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,220.8826136,210.377771826,9.34,1.16484177403
 01/09  21:00:00,199.617139005,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,234.522762089,226.330262089,8.1725,0.02
 01/09  22:00:00,142.015394044,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,208.451374621,202.616688214,4.67,1.16468640683
 01/09  23:00:00,84.4483967838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940487915,0.0,2.335,1.16440487915
 01/09  24:00:00,119.482770136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,88.789735778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,81.2347104464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924580862,0.0,2.335,1.16424580862
 01/10  03:00:00,80.4108785707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,79.7734743564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,105.740047456,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,9.20053784392,6.84553784392,2.335,0.02
 01/10  06:00:00,109.784913852,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,17.7348854608,14.2356664494,2.335,1.16421901143
 01/10  07:00:00,154.494078465,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,386.339042043,381.649042043,4.67,0.02
 01/10  08:00:00,153.025336551,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,360.891588063,355.057135702,4.67,1.16445236054
 01/10  09:00:00,210.175842862,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,313.33875957,305.14625957,8.1725,0.02
 01/10  10:00:00,236.589716916,28.0689436641,0.0517239498859,0.0,62.886420148,41.4019203762,257.872381753,246.199956825,10.5075,1.16492492716
 01/10  11:00:00,228.855678489,28.0689436641,0.0350621468883,0.0,62.886420148,41.4019203762,231.140142411,219.467506549,10.5075,1.16513586195
 01/10  12:00:00,260.244408157,28.0689436641,0.0200494120376,0.0,62.886420148,41.4019203762,210.553240349,198.880408086,10.5075,1.16533226287
 01/10  13:00:00,241.969109141,28.0689436641,0.0994955017367,0.0,62.886420148,41.4019203762,199.034097461,186.215743932,10.5075,2.31085352942
 01/10  14:00:00,240.113001452,28.0689436641,0.312613083821,0.0,62.886420148,41.4019203762,184.297070287,172.624131595,10.5075,1.16543869254
 01/10  15:00:00,236.773366344,28.0689436641,0.505314395451,0.0,62.886420148,41.4019203762,170.122735309,158.450080971,10.5075,1.16515433773
 01/10  16:00:00,232.985806122,28.0689436641,0.625391219591,0.0,62.886420148,41.4019203762,161.525893685,149.853234837,10.5075,1.16515884853
 01/10  17:00:00,231.199228811,28.0689436641,0.574113579763,0.0,62.886420148,41.4019203762,168.894082367,157.221340677,10.5075,1.1652416905
 01/10  18:00:00,239.765397031,28.0689436641,0.602970986913,0.0,62.886420148,41.4019203762,170.572551394,158.899963371,10.5075,1.16508802346
 01/10  19:00:00,238.861044346,28.0689436641,0.206107339579,0.0,41.9242800987,36.8599292233,189.273343241,178.768280491,9.34,1.16506274992
 01/10  20:00:00,216.093249433,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,207.365787927,196.860905399,9.34,1.16488252839
 01/10  21:00:00,191.887240929,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,217.049066069,207.71164612,8.1725,1.1649199491
 01/10  22:00:00,136.536619351,28.0689436641,0.0085299361755,0.0,13.9747600329,18.6919646116,185.459351682,179.624629209,4.67,1.1647224724
 01/10  23:00:00,83.9871475285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,118.996955482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936635926,0.0,2.335,1.16436635926
 01/11  01:00:00,88.6178011309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,81.2534827121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,80.6580929221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925052751,0.0,2.335,1.16425052751
 01/11  04:00:00,80.2301774009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,86.4951412482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,85.7391387606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  07:00:00,138.861488471,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,337.302193634,331.467917574,4.67,1.16427605978
 01/11  08:00:00,145.645508821,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,311.699840517,307.009840517,4.67,0.02
 01/11  09:00:00,211.626541506,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,278.730187946,269.393071426,8.1725,1.16461652029
 01/11  10:00:00,236.811280329,28.0689436641,0.0573202681884,0.0,62.886420148,41.4019203762,234.013567041,222.341145739,10.5075,1.16492130156
 01/11  11:00:00,227.135988732,28.0689436641,0.021361976874,0.0,62.886420148,41.4019203762,214.429808741,202.757230296,10.5075,1.1650784453
 01/11  12:00:00,257.355207162,28.0689436641,0.0227311841919,0.0,62.886420148,41.4019203762,194.602962434,182.930117632,10.5075,1.16534480214
 01/11  13:00:00,238.305154892,28.0689436641,0.345441086088,0.0,62.886420148,41.4019203762,171.734199621,160.06125222,10.5075,1.16544740095
 01/11  14:00:00,234.937688065,28.0689436641,0.591849102781,0.0,62.886420148,41.4019203762,162.225432522,149.407006468,10.5075,2.31092605362
 01/11  15:00:00,230.175385362,28.0689436641,0.693865399489,0.0,62.886420148,41.4019203762,154.783898496,143.111257695,10.5075,1.16514080121
 01/11  16:00:00,226.833095283,28.0689436641,0.798223038047,0.0,62.886420148,41.4019203762,150.169882789,138.497258043,10.5075,1.16512474569
 01/11  17:00:00,226.597088255,28.0689436641,0.773728579055,0.0,62.886420148,41.4019203762,158.845790488,147.17307747,10.5075,1.16521301799
 01/11  18:00:00,236.228340981,28.0689436641,0.613087872315,0.0,62.886420148,41.4019203762,177.70267972,166.030115137,10.5075,1.16506458319
 01/11  19:00:00,237.94595021,28.0689436641,0.127810043469,0.0,41.9242800987,36.8599292233,200.085370197,189.580351607,9.34,1.16501859022
 01/11  20:00:00,221.069957729,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,226.456451966,215.951647395,9.34,1.1648045713
 01/11  21:00:00,195.955622359,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,242.986270524,233.648931754,8.1725,1.16483876921
 01/11  22:00:00,138.792098048,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,215.771357726,211.081357726,4.67,0.02
 01/11  23:00:00,80.1863555255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994892944,0.0,2.335,1.1644892944
 01/11  24:00:00,115.628214027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,85.1489418449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922502103,0.0,2.335,1.16422502103
 01/12  02:00:00,78.3228952246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,78.1045333064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,77.9406318613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923480247,0.0,2.335,1.16423480247
 01/12  05:00:00,92.7255310421,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,14.9959351239,12.6409351239,2.335,0.02
 01/12  06:00:00,96.259512542,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,25.4019718807,23.0469718807,2.335,0.02
 01/12  07:00:00,137.536936204,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,390.623554308,385.933554308,4.67,0.02
 01/12  08:00:00,143.203932613,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,360.960086867,355.125622105,4.67,1.16446476237
 01/12  09:00:00,209.361995264,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,313.887336879,304.550191795,8.1725,1.16464508448
 01/12  10:00:00,234.362522402,28.0689436641,0.052323646198,0.0,62.886420148,41.4019203762,254.75147013,244.22397013,10.5075,0.02
 01/12  11:00:00,225.687991906,28.0689436641,0.030370564775,0.0,62.886420148,41.4019203762,212.860827859,201.188279072,10.5075,1.16504878704
 01/12  12:00:00,258.180622883,28.0689436641,0.373132915695,0.0,62.886420148,41.4019203762,170.157436072,157.339159551,10.5075,2.31077652031
 01/12  13:00:00,243.755643428,28.0689436641,0.935540264005,0.0,62.886420148,41.4019203762,131.254103379,119.581106657,10.5075,1.16549672237
 01/12  14:00:00,243.801535675,28.0689436641,1.43706386646,0.0,62.886420148,41.4019203762,106.443589301,94.7705888548,10.5075,1.16550044613
 01/12  15:00:00,241.223583629,28.0689436641,1.96099682891,0.0,62.886420148,41.4019203762,91.4797767349,78.6618707705,10.5075,2.31040596435
 01/12  16:00:00,238.071448303,28.0689436641,2.35403330564,0.0,62.886420148,41.4019203762,80.9872318543,69.3146270705,10.5075,1.1651047838
 01/12  17:00:00,237.12696937,28.0689436641,2.34110196649,0.0,62.886420148,41.4019203762,88.7022028267,77.0295044333,10.5075,1.1651983934
 01/12  18:00:00,243.494477091,28.0689436641,1.72577070388,0.0,62.886420148,41.4019203762,117.061775644,105.38922054,10.5075,1.16505510396
 01/12  19:00:00,241.383432391,28.0689436641,0.677283038295,0.0,41.9242800987,36.8599292233,154.988546343,144.483557864,9.34,1.16498847828
 01/12  20:00:00,225.421309074,28.0689436641,0.432051292502,0.0,41.9242800987,36.8599292233,175.18450352,164.679564557,9.34,1.16493896309
 01/12  21:00:00,200.136576744,28.0689436641,0.168489160208,0.0,34.9369000822,32.3179380704,179.794749364,170.457477927,8.1725,1.16477143681
 01/12  22:00:00,142.390174013,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,159.294307483,154.604307483,4.67,0.02
 01/12  23:00:00,84.5691629107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939735709,0.0,2.335,1.16439735709
 01/12  24:00:00,119.203297889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,88.9423636193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,80.926214518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927290552,0.0,2.335,1.16427290552
 01/13  03:00:00,79.9629235415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,79.6708084227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,101.871466915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925117577,0.0,2.335,1.16425117577
 01/13  06:00:00,101.614063652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,155.176402405,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,320.605949933,315.915949933,4.67,0.02
 01/13  08:00:00,153.303887212,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,301.916974114,296.082534831,4.67,1.16443928355
 01/13  09:00:00,210.070483331,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,268.725436224,260.532936224,8.1725,0.02
 01/13  10:00:00,234.945240689,28.0689436641,0.110212991225,0.0,62.886420148,41.4019203762,214.664679883,202.992304548,10.5075,1.16487533502
 01/13  11:00:00,227.864433201,28.0689436641,0.527809057667,0.0,62.886420148,41.4019203762,162.502417419,150.829898638,10.5075,1.16501878095
 01/13  12:00:00,264.738357962,28.0689436641,1.31349340502,0.0,62.886420148,41.4019203762,114.184393244,102.511445619,10.5075,1.16544762559
 01/13  13:00:00,256.138358648,28.0689436641,2.90886562121,0.0,62.886420148,41.4019203762,64.5287564757,51.7101630592,10.5075,2.31109341645
 01/13  14:00:00,255.966074787,28.0689436641,4.02171598639,0.0,62.886420148,41.4019203762,37.801137521,26.1280744775,10.5075,1.16556304347
 01/13  15:00:00,250.999913746,28.0689436641,4.2314122517,0.0,62.886420148,41.4019203762,33.5399936233,21.8672132818,10.5075,1.16528034149
 01/13  16:00:00,245.869631998,28.0689436641,4.37403797188,0.0,62.886420148,41.4019203762,33.161947688,21.4894055934,10.5075,1.16504209454
 01/13  17:00:00,243.077486623,28.0689436641,4.01829888929,0.0,62.886420148,41.4019203762,48.1092642774,36.4366404649,10.5075,1.16512381244
 01/13  18:00:00,248.238339723,28.0689436641,3.14326305911,0.0,62.886420148,41.4019203762,78.4651444283,65.6473602965,10.5075,2.31028413171
 01/13  19:00:00,244.554516857,28.0689436641,1.58264493011,0.0,41.9242800987,36.8599292233,112.03722763,101.532253449,9.34,1.16497418153
 01/13  20:00:00,218.662002814,28.0689436641,0.982368836717,0.0,41.9242800987,36.8599292233,136.757348143,127.397348143,9.34,0.02
 01/13  21:00:00,192.117505077,28.0689436641,0.495563330172,0.0,34.9369000822,32.3179380704,159.707071423,150.36970339,8.1725,1.16486803361
 01/13  22:00:00,135.889746453,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,133.300234598,127.465595275,4.67,1.16463932336
 01/13  23:00:00,82.344855191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,117.093856425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933817522,0.0,2.335,1.16433817522
 01/14  01:00:00,85.4183021565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,78.0209156884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565301082,0.0,1.75125,1.16440301082
 01/14  03:00:00,77.671483942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,77.352382435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,83.6350223457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554415121,0.0,1.75125,1.16429415121
 01/14  06:00:00,82.8555914239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  07:00:00,124.323905549,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,318.469493558,314.946993558,3.5025,0.02
 01/14  08:00:00,129.455506236,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,322.925545014,318.258415322,3.5025,1.16462969239
 01/14  09:00:00,181.893381022,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,301.348688424,294.346508768,5.8375,1.16467965679
 01/14  10:00:00,200.171157488,28.0689436641,0.0483544755174,0.0,41.9242800987,36.8599292233,234.202879715,224.842879715,9.34,0.02
 01/14  11:00:00,227.322791203,28.0689436641,0.246955695886,0.0,62.886420148,41.4019203762,178.243144296,166.570484218,10.5075,1.16516007787
 01/14  12:00:00,262.621579631,28.0689436641,0.948900088008,0.0,62.886420148,41.4019203762,133.081891328,120.26388625,10.5075,2.31050507896
 01/14  13:00:00,248.739745274,28.0689436641,1.51293483639,0.0,62.886420148,41.4019203762,101.953112377,90.2803062645,10.5075,1.16530611258
 01/14  14:00:00,247.564079348,28.0689436641,1.92654620776,0.0,62.886420148,41.4019203762,87.4805732905,75.8077452903,10.5075,1.16532800019
 01/14  15:00:00,246.338008244,28.0689436641,2.68419697633,0.0,62.886420148,41.4019203762,66.8792729846,55.2066922769,10.5075,1.1650807077
 01/14  16:00:00,241.706651215,28.0689436641,3.2069233466,0.0,62.886420148,41.4019203762,60.1162174924,48.4435314774,10.5075,1.16518601502
 01/14  17:00:00,239.474860203,28.0689436641,3.07980064332,0.0,62.886420148,41.4019203762,71.7114352638,58.8935477409,10.5075,2.31038752294
 01/14  18:00:00,244.862646829,28.0689436641,2.28472125963,0.0,62.886420148,41.4019203762,102.746148342,91.073476999,10.5075,1.16517134334
 01/14  19:00:00,228.747792372,28.0689436641,0.645594951625,0.0,34.9369000822,32.3179380704,148.958910423,139.621234546,8.1725,1.16517587691
 01/14  20:00:00,183.396775793,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,179.644129147,172.641699931,5.8375,1.16492921599
 01/14  21:00:00,173.392052881,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,200.202615159,194.345115159,5.8375,0.02
 01/14  22:00:00,129.063475028,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,195.053951626,190.386757295,3.5025,1.16469433085
 01/14  23:00:00,81.7253221409,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573204519,0.0,1.75125,1.16448204519
 01/14  24:00:00,116.278876973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,85.0840721269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,77.0819313409,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556271965,0.0,1.75125,1.16431271965
 01/15  03:00:00,76.0630693874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,75.7514044023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  05:00:00,90.4148251264,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,18.5333401475,15.6177599954,1.75125,1.16433015213
 01/15  06:00:00,93.9640004934,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,30.5308423675,28.7595923675,1.75125,0.02
 01/15  07:00:00,123.266136619,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,461.584339198,458.061839198,3.5025,0.02
 01/15  08:00:00,128.802497879,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,439.69294722,435.0260739,3.5025,1.16437332053
 01/15  09:00:00,154.012302814,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,391.830067695,388.307567695,3.5025,0.02
 01/15  10:00:00,126.420521013,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,385.346671956,380.679721251,3.5025,1.16445070418
 01/15  11:00:00,161.341473809,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,356.000247968,347.830503431,7.005,1.16474453736
 01/15  12:00:00,192.598055727,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,341.717134431,334.692134431,7.005,0.02
 01/15  13:00:00,199.723379147,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,319.319881352,308.814978216,9.34,1.16490313556
 01/15  14:00:00,197.214229716,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,305.681912478,295.176896736,9.34,1.16501574128
 01/15  15:00:00,193.419652238,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,294.594328659,284.089462892,9.34,1.16486576658
 01/15  16:00:00,190.065301505,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,286.402106118,275.897138997,9.34,1.16496712118
 01/15  17:00:00,190.109428337,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,282.426575392,271.921656665,9.34,1.16491872702
 01/15  18:00:00,171.880651688,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,325.497280335,317.327335952,7.005,1.16494438319
 01/15  19:00:00,181.569357897,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,341.216699605,336.526699605,4.67,0.02
 01/15  20:00:00,161.862588143,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,346.45759616,340.622900401,4.67,1.16469575852
 01/15  21:00:00,153.30040688,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,346.920294295,341.085702836,4.67,1.16459145874
 01/15  22:00:00,139.374855759,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,299.940469563,295.250469563,4.67,0.02
 01/15  23:00:00,80.0914314191,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566873859,0.0,1.75125,1.16441873859
 01/15  24:00:00,116.029242176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,85.4293638477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  02:00:00,78.6280052597,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554048634,0.0,1.75125,1.16429048634
 01/16  03:00:00,78.5405853945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,82.7373833886,4.0721892009,0.0,0.0,3.49369000822,6.81298672936,7.52403612994,5.75278612994,1.75125,0.02
 01/16  05:00:00,94.3905719323,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,13.4725804961,10.5570221011,1.75125,1.164308395
 01/16  06:00:00,94.7951302578,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,12.3740552409,10.6028052409,1.75125,0.02
 01/16  07:00:00,128.148492379,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,388.112767253,384.590267253,3.5025,0.02
 01/16  08:00:00,137.158638062,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,352.131728431,347.464876414,3.5025,1.1643520171
 01/16  09:00:00,162.314131217,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,310.271493798,306.748993798,3.5025,0.02
 01/16  10:00:00,136.975303337,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,296.037138381,291.370208358,3.5025,1.16443002248
 01/16  11:00:00,171.633107795,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,264.583268482,256.413543637,7.005,1.16472484556
 01/16  12:00:00,202.187725703,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,250.420346868,243.395346868,7.005,0.02
 01/16  13:00:00,211.519747895,28.0689436641,0.041971769263,0.0,41.9242800987,36.8599292233,228.086903619,217.581913773,9.34,1.16498984603
 01/16  14:00:00,210.238466301,28.0689436641,0.0185877393677,0.0,41.9242800987,36.8599292233,219.010565671,208.505567787,9.34,1.1649978845
 01/16  15:00:00,206.895567572,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,211.403619381,200.898770792,9.34,1.16484858938
 01/16  16:00:00,203.751152971,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,196.326074798,185.821123978,9.34,1.16495081954
 01/16  17:00:00,203.508035659,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,193.781260983,183.276357784,9.34,1.16490319863
 01/16  18:00:00,184.050176776,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,234.884484123,226.714554481,7.005,1.16492964156
 01/16  19:00:00,191.340838364,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,265.749802021,261.059802021,4.67,0.02
 01/16  20:00:00,172.121186727,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,279.148716671,273.314035161,4.67,1.16468150982
 01/16  21:00:00,161.460330648,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,306.048566639,300.213988859,4.67,1.16457777939
 01/16  22:00:00,143.372593015,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,271.532975066,266.842975066,4.67,0.02
 01/16  23:00:00,83.3178371249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565547042,0.0,1.75125,1.16440547042
 01/16  24:00:00,118.857451652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,90.9604010386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,84.9301125099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924373524,0.0,2.335,1.16424373524
