Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  03:00:00,85.4435389229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  04:00:00,86.2963107847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,109.721807506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922313019,0.0,2.335,1.16422313019
 01/17  06:00:00,110.942375114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,166.761521099,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,264.537196072,259.847196072,4.67,0.02
 01/17  08:00:00,171.060033326,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,225.017946481,219.183415827,4.67,1.16453065337
 01/17  09:00:00,234.53308,28.0689436641,0.0705559100727,0.0,34.9369000822,32.3179380704,181.405718661,173.213218661,8.1725,0.02
 01/17  10:00:00,265.884203259,28.0689436641,0.350269080339,0.0,62.886420148,41.4019203762,139.582095281,127.909679476,10.5075,1.16491580492
 01/17  11:00:00,263.043175675,28.0689436641,0.828735046516,0.0,62.886420148,41.4019203762,114.243533205,102.571031665,10.5075,1.16500153967
 01/17  12:00:00,290.914323878,28.0689436641,1.35806482763,0.0,62.886420148,41.4019203762,89.5056266881,77.8326910165,10.5075,1.16543567157
 01/17  13:00:00,277.781401211,28.0689436641,1.78748346156,0.0,62.886420148,41.4019203762,78.4685227049,65.6499415652,10.5075,2.31108113968
 01/17  14:00:00,275.91154103,28.0689436641,2.07179987813,0.0,62.886420148,41.4019203762,69.741526789,58.0684644844,10.5075,1.16556230455
 01/17  15:00:00,267.801551919,28.0689436641,1.91864071882,0.0,62.886420148,41.4019203762,77.1316290712,65.4588472311,10.5075,1.16528184004
 01/17  16:00:00,262.737068865,28.0689436641,1.883195543,0.0,62.886420148,41.4019203762,79.1802795207,67.507733509,10.5075,1.16504601164
 01/17  17:00:00,262.787679918,28.0689436641,1.88127463262,0.0,62.886420148,41.4019203762,81.3468953945,69.674263993,10.5075,1.16513140145
 01/17  18:00:00,271.364819427,28.0689436641,1.76342924815,0.0,62.886420148,41.4019203762,91.7597093258,78.9418997531,10.5075,2.31030957267
 01/17  19:00:00,271.846139207,28.0689436641,1.2853851386,0.0,41.9242800987,36.8599292233,93.7033349183,83.1983437307,9.34,1.16499118757
 01/17  20:00:00,253.970941086,28.0689436641,1.20291292719,0.0,41.9242800987,36.8599292233,95.5223755904,86.1623755904,9.34,0.02
 01/17  21:00:00,215.931245499,28.0689436641,0.158792869244,0.0,34.9369000822,32.3179380704,174.605925224,165.268536079,8.1725,1.16488914561
 01/17  22:00:00,142.682057672,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,240.117187571,234.28252578,4.67,1.16466179093
 01/17  23:00:00,83.7402937923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,117.209351394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936079586,0.0,2.335,1.16436079586
 01/18  01:00:00,83.5802871217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,85.9049946543,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,25.8234392691,23.4684392691,2.335,0.02
 01/18  03:00:00,85.8314869993,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,31.2759918595,27.7766830988,2.335,1.16430876075
 01/18  04:00:00,89.8960521348,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,54.1390254514,51.7840254514,2.335,0.02
 01/18  05:00:00,100.362864354,16.3714863227,0.0,0.0,3.49369000822,9.08398230582,64.3419064851,61.9869064851,2.335,0.02
 01/18  06:00:00,96.6685988531,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,60.0619403263,56.5626669928,2.335,1.16427333351
 01/18  07:00:00,136.917287794,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,576.742567591,572.052567591,4.67,0.02
 01/18  08:00:00,139.114572648,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,544.381752631,539.691752631,4.67,0.02
 01/18  09:00:00,208.680750534,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,512.519342309,503.182199737,8.1725,1.16464257188
 01/18  10:00:00,232.197147257,28.0689436641,0.0,0.0,62.886420148,41.4019203762,474.257598625,462.585182711,10.5075,1.16491591387
 01/18  11:00:00,222.824840038,28.0689436641,0.0,0.0,62.886420148,41.4019203762,462.562124861,450.889583425,10.5075,1.16504143533
 01/18  12:00:00,253.83377036,28.0689436641,0.0,0.0,62.886420148,41.4019203762,456.1648309,444.492083497,10.5075,1.16524740266
 01/18  13:00:00,233.409306342,28.0689436641,0.0,0.0,62.886420148,41.4019203762,446.025065141,433.206857873,10.5075,2.31070726828
 01/18  14:00:00,230.059419134,28.0689436641,0.0,0.0,62.886420148,41.4019203762,435.216072779,423.543195935,10.5075,1.16537684432
 01/18  15:00:00,226.292161692,28.0689436641,0.0,0.0,62.886420148,41.4019203762,421.797417952,410.124820666,10.5075,1.16509728567
 01/18  16:00:00,222.859938951,28.0689436641,0.0,0.0,62.886420148,41.4019203762,400.369351937,388.696743219,10.5075,1.16510871817
 01/18  17:00:00,222.842577985,28.0689436641,0.0,0.0,62.886420148,41.4019203762,398.409205084,386.736505689,10.5075,1.16519939531
 01/18  18:00:00,233.002588328,28.0689436641,0.0,0.0,62.886420148,41.4019203762,417.301929901,405.629378132,10.5075,1.16505176963
 01/18  19:00:00,236.003461383,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,440.285004804,429.779971821,9.34,1.16503298291
 01/18  20:00:00,219.665339451,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,451.784116757,441.279258819,9.34,1.16485793818
 01/18  21:00:00,194.67537484,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,471.380357686,462.042955536,8.1725,1.16490215041
 01/18  22:00:00,138.029352741,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,455.749501429,449.914869006,4.67,1.1646324228
 01/18  23:00:00,80.5986889391,2.11039889568,0.0,0.0,3.49369000822,9.08398230582,9.16295473001,6.80795473001,2.335,0.02
 01/18  24:00:00,130.428330585,15.5721650776,0.0,0.0,3.49369000822,9.08398230582,63.5890704898,60.0896946348,2.335,1.16437585506
 01/19  01:00:00,96.2119489252,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,61.3531236599,58.9981236599,2.335,0.02
 01/19  02:00:00,95.0546330316,18.4570230638,0.0,0.0,3.49369000822,9.08398230582,108.474765923,106.119765923,2.335,0.02
 01/19  03:00:00,93.7892861882,17.0149114956,0.0,0.0,3.49369000822,9.08398230582,105.837358946,102.338055881,2.335,1.16430306513
 01/19  04:00:00,92.8858502651,16.2107308928,0.0,0.0,3.49369000822,9.08398230582,109.397687745,107.042687745,2.335,0.02
 01/19  05:00:00,103.630088836,20.4315286842,0.0,0.0,3.49369000822,9.08398230582,167.09392546,164.73892546,2.335,0.02
 01/19  06:00:00,101.965246252,18.8754486873,0.0,0.0,3.49369000822,9.08398230582,159.902399666,157.547399666,2.335,0.02
 01/19  07:00:00,136.937238482,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,692.303890014,686.469622326,4.67,1.16426768777
 01/19  08:00:00,138.97626616,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,648.286387054,643.596387054,4.67,0.02
 01/19  09:00:00,208.644340208,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,592.642403204,583.305287293,8.1725,1.16461591119
 01/19  10:00:00,232.610700508,28.0689436641,0.0,0.0,62.886420148,41.4019203762,531.603042315,519.930613166,10.5075,1.164929149
 01/19  11:00:00,222.73678064,28.0689436641,0.0,0.0,62.886420148,41.4019203762,476.899517334,465.226922965,10.5075,1.16509436828
 01/19  12:00:00,253.77615335,28.0689436641,0.0,0.0,62.886420148,41.4019203762,437.855898578,426.18302834,10.5075,1.16537023796
 01/19  13:00:00,233.537676181,28.0689436641,0.0,0.0,62.886420148,41.4019203762,418.434149575,406.761168713,10.5075,1.16548086188
 01/19  14:00:00,229.98799434,28.0689436641,0.0,0.0,62.886420148,41.4019203762,397.975974988,385.157460493,10.5075,2.31101449464
 01/19  15:00:00,226.207838168,28.0689436641,0.0,0.0,62.886420148,41.4019203762,377.505577344,365.832884836,10.5075,1.16519250798
 01/19  16:00:00,222.786787976,28.0689436641,0.0,0.0,62.886420148,41.4019203762,367.109984554,355.437301564,10.5075,1.16518299017
 01/19  17:00:00,222.796619556,28.0689436641,0.0,0.0,62.886420148,41.4019203762,370.969442095,359.296914777,10.5075,1.16502731802
 01/19  18:00:00,232.985363245,28.0689436641,0.0,0.0,62.886420148,41.4019203762,387.371667707,375.699031766,10.5075,1.16513594129
 01/19  19:00:00,236.013795974,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,415.074768378,404.569672125,9.34,1.16509625282
 01/19  20:00:00,219.807252683,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,435.338356594,424.833469769,9.34,1.16488682564
 01/19  21:00:00,194.756585927,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,447.092049689,437.754622302,8.1725,1.16492738674
 01/19  22:00:00,138.057321284,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,425.874274136,420.039659469,4.67,1.1646146672
 01/19  23:00:00,78.7413520064,0.074304295227,0.0,0.0,3.49369000822,9.08398230582,2.38589885794,0.0308988579356,2.335,0.02
 01/19  24:00:00,125.22714494,10.298568033,0.0,0.0,3.49369000822,9.08398230582,36.2262310336,33.8712310336,2.335,0.02
 01/20  01:00:00,100.575415318,17.1154247978,0.0,0.0,3.49369000822,9.08398230582,73.0754763826,69.5762055153,2.335,1.16427086733
 01/20  02:00:00,93.678351808,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,76.3618354494,74.0068354494,2.335,0.02
 01/20  03:00:00,89.6178160599,12.4479057123,0.0,0.0,3.49369000822,9.08398230582,63.2662585315,60.9112585315,2.335,0.02
 01/20  04:00:00,94.0612104009,17.1154247978,0.0,0.0,3.49369000822,9.08398230582,96.1849107872,92.6856369136,2.335,1.1642738736
 01/20  05:00:00,117.412794304,17.7588499707,0.0,0.0,3.49369000822,9.08398230582,97.2402230888,94.8852230888,2.335,0.02
 01/20  06:00:00,113.578454424,13.9467901764,0.0,0.0,3.49369000822,9.08398230582,81.0423557827,78.6873557827,2.335,0.02
 01/20  07:00:00,153.411520106,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,579.912115901,574.077878218,4.67,1.16423768337
 01/20  08:00:00,148.282300326,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,519.589357117,514.899357117,4.67,0.02
 01/20  09:00:00,208.786101991,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,471.314879286,461.977780709,8.1725,1.16459857615
 01/20  10:00:00,232.819755053,28.0689436641,0.0,0.0,62.886420148,41.4019203762,413.429955329,401.757694538,10.5075,1.16476079168
 01/20  11:00:00,222.991189522,28.0689436641,0.0,0.0,62.886420148,41.4019203762,374.462348213,362.789921338,10.5075,1.16492687531
 01/20  12:00:00,253.953189678,28.0689436641,0.0,0.0,62.886420148,41.4019203762,331.932878721,320.259875764,10.5075,1.16550295679
 01/20  13:00:00,233.883842773,28.0689436641,0.0,0.0,62.886420148,41.4019203762,304.459564486,292.786428495,10.5075,1.16563599117
 01/20  14:00:00,230.460529796,28.0689436641,0.0,0.0,62.886420148,41.4019203762,280.479681074,267.661496496,10.5075,2.31068457822
 01/20  15:00:00,226.668371594,28.0689436641,0.0,0.0,62.886420148,41.4019203762,266.454055839,254.781258172,10.5075,1.1652976666
 01/20  16:00:00,223.28572014,28.0689436641,0.0,0.0,62.886420148,41.4019203762,258.075257693,246.402737704,10.5075,1.16501998887
 01/20  17:00:00,223.303503091,28.0689436641,0.0,0.0,62.886420148,41.4019203762,261.393204604,249.720588178,10.5075,1.16511642608
 01/20  18:00:00,233.475113985,28.0689436641,0.0,0.0,62.886420148,41.4019203762,275.401405702,263.728675411,10.5075,1.1652302915
 01/20  19:00:00,236.278765917,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,292.211444006,281.70627464,9.34,1.16516936585
 01/20  20:00:00,213.52878045,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,311.851335336,301.346409813,9.34,1.16492552333
 01/20  21:00:00,188.961614555,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,340.089906763,330.752444353,8.1725,1.16496240926
 01/20  22:00:00,133.523625959,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,322.876015373,318.186015373,4.67,0.02
 01/20  23:00:00,79.3049927959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948191137,0.0,2.335,1.16448191137
 01/20  24:00:00,115.138111674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,90.1507275739,8.51589987794,0.0,0.0,3.49369000822,6.81298672936,23.9686916462,21.0529927488,1.75125,1.16444889737
 01/21  02:00:00,84.6410998841,9.3341426482,0.0,0.0,3.49369000822,6.81298672936,27.423508601,25.652258601,1.75125,0.02
 01/21  03:00:00,90.4881125721,15.3775534325,0.0,0.0,3.49369000822,6.81298672936,49.4237207029,47.6524707029,1.75125,0.02
 01/21  04:00:00,91.5834830074,16.3621066073,0.0,0.0,3.49369000822,6.81298672936,53.2380152373,50.3224440093,1.75125,1.16432122808
 01/21  05:00:00,94.1870592997,12.4019026576,0.0,0.0,3.49369000822,6.81298672936,44.2009658555,42.4297158555,1.75125,0.02
 01/21  06:00:00,98.2608894178,17.1154247978,0.0,0.0,3.49369000822,6.81298672936,69.6734689496,67.9022189496,1.75125,0.02
 01/21  07:00:00,123.032254762,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,517.196242702,512.529390378,3.5025,1.16435232434
 01/21  08:00:00,125.143071977,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,470.556662372,467.034162372,3.5025,0.02
 01/21  09:00:00,181.359618978,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,424.048480294,417.046315763,5.8375,1.16466453042
 01/21  10:00:00,198.497329128,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,353.852611317,343.347837357,9.34,1.1647739605
 01/21  11:00:00,223.413590622,28.0689436641,0.0,0.0,62.886420148,41.4019203762,289.022408931,277.349901432,10.5075,1.16500749924
 01/21  12:00:00,254.782135449,28.0689436641,0.0509620772337,0.0,62.886420148,41.4019203762,241.567478768,229.894573972,10.5075,1.1654047954
 01/21  13:00:00,235.541359986,28.0689436641,0.0532241091113,0.0,62.886420148,41.4019203762,208.502223064,196.829245252,10.5075,1.16547781124
 01/21  14:00:00,233.091262055,28.0689436641,0.0625841861157,0.0,62.886420148,41.4019203762,184.539889263,171.721374438,10.5075,2.31101482533
 01/21  15:00:00,231.59518913,28.0689436641,0.290393759738,0.0,62.886420148,41.4019203762,167.413078634,155.740403995,10.5075,1.16517463904
 01/21  16:00:00,229.83588727,28.0689436641,0.440600982693,0.0,62.886420148,41.4019203762,163.533082116,151.860304937,10.5075,1.16527717903
 01/21  17:00:00,230.196364004,28.0689436641,0.413292195669,0.0,62.886420148,41.4019203762,173.241770461,161.569164286,10.5075,1.16510617422
 01/21  18:00:00,240.20795993,28.0689436641,0.192454095261,0.0,62.886420148,41.4019203762,197.063021658,185.390343252,10.5075,1.16517840676
 01/21  19:00:00,228.150296878,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,221.732503349,212.394797746,8.1725,1.1652056034
 01/21  20:00:00,182.547533164,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,232.578852972,225.576319725,5.8375,1.16503324662
 01/21  21:00:00,171.280457558,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,240.018105642,233.015858959,5.8375,1.16474668239
 01/21  22:00:00,127.487563531,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,212.642796711,207.975661605,3.5025,1.16463510669
 01/21  23:00:00,81.5847752753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,116.821098432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570913877,0.0,1.75125,1.16445913877
 01/22  01:00:00,86.6508658796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,79.5108268023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,79.2346832224,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557738362,0.0,1.75125,1.16432738362
 01/22  04:00:00,79.1828843478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  05:00:00,85.8139274305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,85.457215747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557545508,0.0,1.75125,1.16432545508
 01/22  07:00:00,126.697596584,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,351.809005605,348.286505605,3.5025,0.02
 01/22  08:00:00,131.322319926,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,317.741964703,314.219464703,3.5025,0.02
 01/22  09:00:00,159.944429916,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,284.538206477,279.871296477,3.5025,1.16441000014
 01/22  10:00:00,134.195255931,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,275.753265554,272.230765554,3.5025,0.02
 01/22  11:00:00,170.053100349,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,239.651962453,231.482210711,7.005,1.16475174234
 01/22  12:00:00,201.612500239,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,214.887821962,206.718048631,7.005,1.16477333094
 01/22  13:00:00,208.774719075,28.0689436641,0.0178590989091,0.0,41.9242800987,36.8599292233,235.05637603,224.551432778,9.34,1.16494325216
 01/22  14:00:00,201.851781053,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,262.660298233,252.15544551,9.34,1.16485272306
 01/22  15:00:00,195.801759949,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,270.70586519,260.200967279,9.34,1.16489791167
 01/22  16:00:00,191.496145225,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,273.648484208,263.143675135,9.34,1.16480907294
 01/22  17:00:00,190.657554373,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,276.418869241,267.058869241,9.34,0.02
 01/22  18:00:00,172.015726775,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,332.952092623,324.782174186,7.005,1.16491843704
 01/22  19:00:00,181.526362488,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,360.190899351,354.356157508,4.67,1.16474184277
 01/22  20:00:00,161.373856396,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,372.51481896,366.680133883,4.67,1.16468507706
 01/22  21:00:00,152.826364734,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,377.507786436,372.817786436,4.67,0.02
 01/22  22:00:00,138.449867667,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,341.47085862,335.636321877,4.67,1.16453674248
 01/22  23:00:00,77.2937002709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,112.986212377,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553055567,0.0,1.75125,1.16428055567
 01/23  01:00:00,87.9299282459,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,12.4920231937,10.1370231937,2.335,0.02
 01/23  02:00:00,90.075613248,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,32.3053387449,29.9503387449,2.335,0.02
 01/23  03:00:00,86.1459591504,8.36729128749,0.0,0.0,3.49369000822,9.08398230582,27.248897506,23.7495898696,2.335,1.16430763644
 01/23  04:00:00,90.2276033206,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,44.0669866185,41.7119866185,2.335,0.02
 01/23  05:00:00,99.3929772275,15.1721995272,0.0,0.0,3.49369000822,9.08398230582,47.215831077,44.860831077,2.335,0.02
 01/23  06:00:00,96.2900172103,12.6597655957,0.0,0.0,3.49369000822,9.08398230582,35.2179005211,32.8629005211,2.335,0.02
 01/23  07:00:00,137.140062982,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,503.124227224,497.289945428,4.67,1.16428179586
 01/23  08:00:00,139.398094503,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,467.520211569,462.830211569,4.67,0.02
 01/23  09:00:00,208.812527477,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,436.350727663,427.013564725,8.1725,1.16466293771
 01/23  10:00:00,232.783539209,28.0689436641,0.0,0.0,62.886420148,41.4019203762,395.786355703,384.114067543,10.5075,1.1647881602
 01/23  11:00:00,223.082927017,28.0689436641,0.0,0.0,62.886420148,41.4019203762,382.195093703,370.522445875,10.5075,1.1651478279
 01/23  12:00:00,253.970004208,28.0689436641,0.0,0.0,62.886420148,41.4019203762,362.739989369,351.067062118,10.5075,1.16542725068
 01/23  13:00:00,233.616349877,28.0689436641,0.0,0.0,62.886420148,41.4019203762,352.447234795,340.774193853,10.5075,1.16554094187
 01/23  14:00:00,230.375245928,28.0689436641,0.0,0.0,62.886420148,41.4019203762,348.754707557,335.936064797,10.5075,2.31114276076
 01/23  15:00:00,226.604881026,28.0689436641,0.0,0.0,62.886420148,41.4019203762,338.077536524,326.40477723,10.5075,1.16525929358
 01/23  16:00:00,223.203978581,28.0689436641,0.0,0.0,62.886420148,41.4019203762,312.701106029,301.028601346,10.5075,1.16500468322
 01/23  17:00:00,223.190234946,28.0689436641,0.0,0.0,62.886420148,41.4019203762,305.291829649,293.619230834,10.5075,1.16509881433
 01/23  18:00:00,229.945003069,28.0689436641,0.0,0.0,62.886420148,41.4019203762,315.718481043,304.045770567,10.5075,1.16521047623
 01/23  19:00:00,236.189366482,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,333.892433999,323.38726096,9.34,1.16517303931
 01/23  20:00:00,219.970474199,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,352.218062596,341.713097294,9.34,1.1649653029
 01/23  21:00:00,195.027002524,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,367.830673237,358.493360523,8.1725,1.16481271367
 01/23  22:00:00,138.189394973,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,354.27525185,348.440554904,4.67,1.16469694617
 01/23  23:00:00,79.0530387588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,119.101822004,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,14.4309245194,12.0759245194,2.335,0.02
 01/24  01:00:00,96.375799204,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,41.7046829839,38.2054223226,2.335,1.16426066129
 01/24  02:00:00,89.3337173561,11.9059436743,0.0,0.0,3.49369000822,9.08398230582,37.5750895869,35.2200895869,2.335,0.02
 01/24  03:00:00,93.5683507489,16.3254832681,0.0,0.0,3.49369000822,9.08398230582,61.8722633801,59.5172633801,2.335,0.02
 01/24  04:00:00,93.8796540512,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,66.1489976751,62.6497237892,2.335,1.16427388592
 01/24  05:00:00,113.024738192,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,54.9972521932,52.6422521932,2.335,0.02
 01/24  06:00:00,115.93888644,16.3254832681,0.0,0.0,3.49369000822,9.08398230582,79.5205603273,77.1655603273,2.335,0.02
 01/24  07:00:00,153.712769008,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,542.454637374,536.620385059,4.67,1.16425231472
 01/24  08:00:00,148.406329753,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,510.131335764,505.441335764,4.67,0.02
 01/24  09:00:00,208.834018523,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,449.536005337,440.1988189,8.1725,1.16468643732
 01/24  10:00:00,232.818487479,28.0689436641,0.0,0.0,62.886420148,41.4019203762,376.100592575,364.428241213,10.5075,1.16485136199
 01/24  11:00:00,223.076060531,28.0689436641,0.0,0.0,62.886420148,41.4019203762,334.459560722,322.787040368,10.5075,1.16502035432
 01/24  12:00:00,254.012231355,28.0689436641,0.0,0.0,62.886420148,41.4019203762,301.123348382,289.450547708,10.5075,1.16530067358
 01/24  13:00:00,233.919885127,28.0689436641,0.0170552695374,0.0,62.886420148,41.4019203762,269.50566355,257.832748545,10.5075,1.16541500509
 01/24  14:00:00,230.831930678,28.0689436641,0.0356240362394,0.0,62.886420148,41.4019203762,245.222760436,232.404367446,10.5075,2.31089299029
 01/24  15:00:00,227.063220514,28.0689436641,0.0,0.0,62.886420148,41.4019203762,236.298729124,224.626093532,10.5075,1.16513559244
 01/24  16:00:00,223.664151696,28.0689436641,0.0,0.0,62.886420148,41.4019203762,230.89505566,219.222426656,10.5075,1.1651290048
 01/24  17:00:00,223.761243776,28.0689436641,0.0,0.0,62.886420148,41.4019203762,232.302493226,220.629765028,10.5075,1.1652281975
 01/24  18:00:00,230.475270308,28.0689436641,0.0,0.0,62.886420148,41.4019203762,245.757991114,234.085403047,10.5075,1.16508806683
 01/24  19:00:00,236.533928752,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,267.968922337,257.46387112,9.34,1.16505121714
 01/24  20:00:00,213.974519473,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,285.148891576,274.644047642,9.34,1.1648439341
 01/24  21:00:00,189.348012468,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,297.336538244,287.999150693,8.1725,1.16488755151
 01/24  22:00:00,133.724279377,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,275.92716895,271.23716895,4.67,0.02
 01/24  23:00:00,79.74431844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949492612,0.0,2.335,1.16449492612
 01/24  24:00:00,115.364358515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,84.6675171532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927924543,0.0,2.335,1.16427924543
 01/25  02:00:00,77.9524816928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,86.0242930052,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,16.4942903405,14.1392903405,2.335,0.02
 01/25  04:00:00,86.1085869467,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,18.5622002646,15.0629423701,2.335,1.1642578945
 01/25  05:00:00,93.1380578061,8.46636368112,0.0,0.0,3.49369000822,9.08398230582,17.8139598165,15.4589598165,2.335,0.02
 01/25  06:00:00,96.8607933791,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,28.0422884483,25.6872884483,2.335,0.02
 01/25  07:00:00,137.645348316,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,401.162525809,396.472525809,4.67,0.02
 01/25  08:00:00,139.921554561,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,364.743534329,358.909005927,4.67,1.16452840226
 01/25  09:00:00,209.420313968,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,315.338185251,306.00096704,8.1725,1.16471821106
 01/25  10:00:00,234.282074486,28.0689436641,0.0449050313696,0.0,62.886420148,41.4019203762,254.768413682,244.240913682,10.5075,0.02
 01/25  11:00:00,225.036293657,28.0689436641,0.0417014111883,0.0,62.886420148,41.4019203762,223.164442134,211.491808831,10.5075,1.16513330334
 01/25  12:00:00,255.600058136,28.0689436641,0.0274314436502,0.0,62.886420148,41.4019203762,198.611466692,185.79297706,10.5075,2.31098963178
 01/25  13:00:00,236.672611502,28.0689436641,0.355182429257,0.0,62.886420148,41.4019203762,171.557113023,159.883994893,10.5075,1.16561813034
 01/25  14:00:00,234.646138901,28.0689436641,0.65882094681,0.0,62.886420148,41.4019203762,155.933234346,143.115078034,10.5075,2.31065631163
 01/25  15:00:00,230.609610596,28.0689436641,0.762067590095,0.0,62.886420148,41.4019203762,147.061814438,135.389026732,10.5075,1.16528770621
 01/25  16:00:00,227.931142463,28.0689436641,0.839713480177,0.0,62.886420148,41.4019203762,142.337078701,130.664566642,10.5075,1.16501205938
 01/25  17:00:00,225.390024975,28.0689436641,0.309219689175,0.0,62.886420148,41.4019203762,194.202259815,182.52964808,10.5075,1.16511173546
 01/25  18:00:00,230.409117103,28.0689436641,0.0,0.0,62.886420148,41.4019203762,245.540854645,233.868125685,10.5075,1.16522896022
 01/25  19:00:00,236.361840469,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,266.886748645,256.381577978,9.34,1.16517066672
 01/25  20:00:00,220.018141115,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,279.950018804,269.445090054,9.34,1.16492875029
 01/25  21:00:00,195.270939415,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,294.644386104,285.307113435,8.1725,1.16477266931
 01/25  22:00:00,138.346714047,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,277.496253462,272.806253462,4.67,0.02
 01/25  23:00:00,79.5678098848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948866051,0.0,2.335,1.16448866051
 01/25  24:00:00,115.274312285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,84.2335026213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923404681,0.0,2.335,1.16423404681
 01/26  02:00:00,81.6465232471,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,12.6389661066,10.2839661066,2.335,0.02
 01/26  03:00:00,89.9108603819,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,32.3834876319,30.0284876319,2.335,0.02
 01/26  04:00:00,86.1840273881,8.54066797635,0.0,0.0,3.49369000822,9.08398230582,26.1807198735,23.8257198735,2.335,0.02
 01/26  05:00:00,97.4537547853,13.4063318491,0.0,0.0,3.49369000822,9.08398230582,45.8579972244,42.3587153816,2.335,1.1642818428
 01/26  06:00:00,99.2629217402,15.5585432657,0.0,0.0,3.49369000822,9.08398230582,47.9282307497,45.5732307497,2.335,0.02
 01/26  07:00:00,137.305400475,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,483.314931419,478.624931419,4.67,0.02
 01/26  08:00:00,139.37770535,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,464.044780312,458.210248313,4.67,1.16453199975
 01/26  09:00:00,208.77801493,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,449.985393382,440.648288497,8.1725,1.16460488519
 01/26  10:00:00,232.697136456,28.0689436641,0.0,0.0,62.886420148,41.4019203762,425.203741743,414.676241743,10.5075,0.02
 01/26  11:00:00,222.899011557,28.0689436641,0.0,0.0,62.886420148,41.4019203762,413.284211411,401.611690648,10.5075,1.16502076301
 01/26  12:00:00,253.867162968,28.0689436641,0.0,0.0,62.886420148,41.4019203762,398.244755394,385.426491024,10.5075,2.31076436927
 01/26  13:00:00,233.42366908,28.0689436641,0.0,0.0,62.886420148,41.4019203762,379.415732426,367.742724664,10.5075,1.16550776276
 01/26  14:00:00,230.062117596,28.0689436641,0.0,0.0,62.886420148,41.4019203762,373.216744103,361.543722109,10.5075,1.16552199409
 01/26  15:00:00,226.323144905,28.0689436641,0.0,0.0,62.886420148,41.4019203762,365.760456608,352.942484429,10.5075,2.310472179
 01/26  16:00:00,222.916567046,28.0689436641,0.0,0.0,62.886420148,41.4019203762,352.159781491,340.487129995,10.5075,1.16515149599
 01/26  17:00:00,222.943014938,28.0689436641,0.0,0.0,62.886420148,41.4019203762,347.184446919,335.51169084,10.5075,1.16525607874
 01/26  18:00:00,229.794843925,28.0689436641,0.0,0.0,62.886420148,41.4019203762,356.50124385,344.828622797,10.5075,1.165121053
 01/26  19:00:00,236.098468931,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,371.490051955,360.984988588,9.34,1.16506336716
 01/26  20:00:00,219.878165231,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,380.170039768,369.665217865,9.34,1.16482190353
 01/26  21:00:00,194.860551235,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,387.997975303,378.660613146,8.1725,1.16486215662
 01/26  22:00:00,138.094518623,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,363.797149228,359.107149228,4.67,0.02
 01/26  23:00:00,78.9134902113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949077312,0.0,2.335,1.16449077312
 01/26  24:00:00,123.291321945,8.29298699226,0.0,0.0,3.49369000822,9.08398230582,26.2603339435,23.9053339435,2.335,0.02
 01/27  01:00:00,93.6445738664,9.92659879547,0.0,0.0,3.49369000822,9.08398230582,34.4057110885,32.0507110885,2.335,0.02
 01/27  02:00:00,94.2677047478,17.1154247978,0.0,0.0,3.49369000822,9.08398230582,65.4504973007,61.9512029238,2.335,1.16429437692
 01/27  03:00:00,92.984111957,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,68.1006726912,65.7456726912,2.335,0.02
 01/27  04:00:00,90.3940260317,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,62.393003976,60.038003976,2.335,0.02
 01/27  05:00:00,116.574047843,17.1154247978,0.0,0.0,3.49369000822,9.08398230582,93.7960895893,90.2968096919,2.335,1.16427989741
 01/27  06:00:00,115.353526876,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,92.7377144653,90.3827144653,2.335,0.02
 01/27  07:00:00,153.615054353,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,592.173917181,587.483917181,4.67,0.02
 01/27  08:00:00,148.225088659,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,554.510115088,548.675570917,4.67,1.16454417112
 01/27  09:00:00,208.767524404,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,481.314680493,473.122180493,8.1725,0.02
 01/27  10:00:00,232.699392062,28.0689436641,0.0,0.0,62.886420148,41.4019203762,402.151084024,390.478720639,10.5075,1.16486338543
 01/27  11:00:00,222.908154495,28.0689436641,0.0,0.0,62.886420148,41.4019203762,358.165666725,346.493019361,10.5075,1.16514736355
 01/27  12:00:00,253.949085513,28.0689436641,0.0,0.0,62.886420148,41.4019203762,315.730068008,302.912010408,10.5075,2.31055760058
 01/27  13:00:00,233.952134331,28.0689436641,0.0,0.0,62.886420148,41.4019203762,276.626762412,264.953857276,10.5075,1.16540513536
 01/27  14:00:00,230.750951001,28.0689436641,0.0338350034356,0.0,62.886420148,41.4019203762,250.629191355,238.956271372,10.5075,1.16541998308
 01/27  15:00:00,227.380038957,28.0689436641,0.0338258086945,0.0,62.886420148,41.4019203762,229.720000078,218.04730815,10.5075,1.16519192768
 01/27  16:00:00,224.309738007,28.0689436641,0.0185194400201,0.0,62.886420148,41.4019203762,214.035115361,201.217333878,10.5075,2.31028148239
 01/27  17:00:00,224.370141912,28.0689436641,0.0,0.0,62.886420148,41.4019203762,210.209053454,198.536397461,10.5075,1.16515599296
 01/27  18:00:00,230.66189027,28.0689436641,0.0,0.0,62.886420148,41.4019203762,235.67610481,224.003326234,10.5075,1.16527857588
 01/27  19:00:00,236.461883021,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,258.819859889,248.314895823,9.34,1.16496406561
 01/27  20:00:00,213.902762117,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,272.105662847,261.600739532,9.34,1.16492331572
 01/27  21:00:00,189.239688505,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,280.598300562,272.405800562,8.1725,0.02
 01/27  22:00:00,133.624242092,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,259.975754897,254.14102894,4.67,1.16472595679
 01/27  23:00:00,79.6092152871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944697146,0.0,2.335,1.16444697146
 01/27  24:00:00,115.294283988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,82.2586200469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,75.4883352739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561312153,0.0,1.75125,1.16436312153
 01/28  03:00:00,75.3659685423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,83.7013073842,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,15.7957673567,12.8802078219,1.75125,1.16430953478
 01/28  05:00:00,90.6216162512,8.36729128749,0.0,0.0,3.49369000822,6.81298672936,15.250158086,13.478908086,1.75125,0.02
 01/28  06:00:00,94.5039512997,12.5880890788,0.0,0.0,3.49369000822,6.81298672936,23.7629291623,21.9916791623,1.75125,0.02
 01/28  07:00:00,123.660137219,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,393.609866521,388.94308865,3.5025,1.16427787128
 01/28  08:00:00,125.696864995,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,366.297939528,362.775439528,3.5025,0.02
 01/28  09:00:00,181.667845818,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,333.436364628,326.434232275,5.8375,1.16463235274
 01/28  10:00:00,199.218048545,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,280.166550594,269.661792039,9.34,1.16475855521
 01/28  11:00:00,224.727459906,28.0689436641,0.0600732687808,0.0,62.886420148,41.4019203762,237.864150067,226.191767018,10.5075,1.16488304949
 01/28  12:00:00,255.600086257,28.0689436641,0.0341673730015,0.0,62.886420148,41.4019203762,201.854588454,190.181859058,10.5075,1.16522939578
 01/28  13:00:00,236.195449338,28.0689436641,0.196284254594,0.0,62.886420148,41.4019203762,186.982811445,175.310004603,10.5075,1.16530684264
 01/28  14:00:00,233.548177099,28.0689436641,0.448296780479,0.0,62.886420148,41.4019203762,171.468617772,158.650432938,10.5075,2.31068483392
 01/28  15:00:00,230.492284522,28.0689436641,0.666761037509,0.0,62.886420148,41.4019203762,152.932409491,141.259629567,10.5075,1.16527992359
 01/28  16:00:00,227.547708569,28.0689436641,0.800768737287,0.0,62.886420148,41.4019203762,145.515010732,133.842390041,10.5075,1.16512069121
 01/28  17:00:00,227.314171285,28.0689436641,0.856065212787,0.0,62.886420148,41.4019203762,146.054588204,134.381878324,10.5075,1.16520988039
 01/28  18:00:00,233.66647806,28.0689436641,0.761097750532,0.0,62.886420148,41.4019203762,159.50316758,147.830638639,10.5075,1.16502894092
 01/28  19:00:00,224.851657189,28.0689436641,0.0246749932179,0.0,34.9369000822,32.3179380704,191.03248399,181.694924214,8.1725,1.16505977637
 01/28  20:00:00,179.063763528,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,214.663242018,207.660746979,5.8375,1.16499503869
 01/28  21:00:00,168.845477759,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,230.07492182,223.072637375,5.8375,1.16478444498
 01/28  22:00:00,126.187392105,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,203.121502449,199.599002449,3.5025,0.02
 01/28  23:00:00,79.8881632135,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580683405,0.0,1.75125,1.16455683405
 01/28  24:00:00,114.107985952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,82.7263282608,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554043524,0.0,1.75125,1.16429043524
 01/29  02:00:00,75.6167935817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  03:00:00,83.5637285618,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,20.7163429151,18.9450929151,1.75125,0.02
 01/29  04:00:00,87.7113369084,12.5137847836,0.0,0.0,3.49369000822,6.81298672936,42.4082266483,39.4926429658,1.75125,1.16433368253
 01/29  05:00:00,96.0132565734,14.3966324985,0.0,0.0,3.49369000822,6.81298672936,46.9552520289,45.1840020289,1.75125,0.02
 01/29  06:00:00,93.6311769977,12.4479057123,0.0,0.0,3.49369000822,6.81298672936,50.1961942757,47.2806118017,1.75125,1.16433247402
 01/29  07:00:00,122.695062799,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,604.266041946,600.743541946,3.5025,0.02
 01/29  08:00:00,124.850790974,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,572.429580202,568.907080202,3.5025,0.02
 01/29  09:00:00,153.69536031,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,507.444624538,502.777741634,3.5025,1.16438290345
 01/29  10:00:00,125.7972344,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,495.37653668,491.85403668,3.5025,0.02
 01/29  11:00:00,160.736869348,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,457.689156094,449.51935273,7.005,1.16480336414
 01/29  12:00:00,192.265550854,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,431.118729429,422.948892702,7.005,1.1648367276
 01/29  13:00:00,199.292038893,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,390.572903855,380.067871656,9.34,1.165032199
 01/29  14:00:00,196.460757847,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,376.148193484,365.643249017,9.34,1.16494446721
 01/29  15:00:00,192.79120046,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,365.364765434,356.004765434,9.34,0.02
 01/29  16:00:00,189.40204625,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,363.537065253,353.0320576,9.34,1.16500765373
 01/29  17:00:00,189.298923382,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,366.234158586,355.729209169,9.34,1.16494941604
 01/29  18:00:00,167.598789229,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,433.566331478,425.396522611,7.005,1.16480886667
 01/29  19:00:00,181.046897627,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,460.453164999,454.618529009,4.67,1.16463598984
 01/29  20:00:00,160.97484714,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,476.585550001,470.750797847,4.67,1.16475215443
 01/29  21:00:00,152.090704561,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,488.554014095,483.864014095,4.67,0.02
 01/29  22:00:00,138.055944919,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,455.624735377,449.790177786,4.67,1.16455759061
 01/29  23:00:00,76.4117107511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,121.037306438,8.36729128749,0.0,0.0,3.49369000822,6.81298672936,32.4553681792,29.5398008742,1.75125,1.164317305
 01/30  01:00:00,99.0576277008,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,58.1958823313,55.8408823313,2.335,0.02
 01/30  02:00:00,94.448280004,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,67.6187917891,65.2637917891,2.335,0.02
 01/30  03:00:00,90.1937197485,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,59.6890187851,57.3340187851,2.335,0.02
 01/30  04:00:00,92.6242483792,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,87.2954976352,83.7962214079,2.335,1.16427622736
 01/30  05:00:00,100.931059011,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,85.4630899279,83.1080899279,2.335,0.02
 01/30  06:00:00,98.1192809642,14.8786043285,0.0,0.0,3.49369000822,9.08398230582,92.5230645654,90.1680645654,2.335,0.02
 01/30  07:00:00,136.818291267,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,603.512876672,597.678593552,4.67,1.16428312062
 01/30  08:00:00,139.045798361,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,558.857030294,554.167030294,4.67,0.02
 01/30  09:00:00,208.663421477,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,523.076849413,513.739628574,8.1725,1.16472083836
 01/30  10:00:00,232.634061398,28.0689436641,0.0,0.0,62.886420148,41.4019203762,481.599460608,469.927071916,10.5075,1.16488869209
 01/30  11:00:00,222.774793244,28.0689436641,0.0,0.0,62.886420148,41.4019203762,457.00699736,445.334436542,10.5075,1.16506081782
 01/30  12:00:00,253.80151119,28.0689436641,0.0,0.0,62.886420148,41.4019203762,419.851569444,408.17872461,10.5075,1.16534483337
 01/30  13:00:00,233.582201236,28.0689436641,0.0,0.0,62.886420148,41.4019203762,401.347331819,389.674369514,10.5075,1.16546230509
 01/30  14:00:00,230.096495912,28.0689436641,0.0,0.0,62.886420148,41.4019203762,385.188647007,372.37015111,10.5075,2.31099589741
 01/30  15:00:00,226.330208306,28.0689436641,0.0,0.0,62.886420148,41.4019203762,375.157429993,363.48474018,10.5075,1.16518981313
 01/30  16:00:00,222.921305776,28.0689436641,0.0,0.0,62.886420148,41.4019203762,370.345705188,358.673019372,10.5075,1.16518581621
 01/30  17:00:00,222.874257343,28.0689436641,0.0,0.0,62.886420148,41.4019203762,381.070966221,369.398431312,10.5075,1.16503490854
 01/30  18:00:00,229.637814958,28.0689436641,0.0,0.0,62.886420148,41.4019203762,398.971806811,387.299156828,10.5075,1.16514998368
 01/30  19:00:00,236.017910643,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,422.736897136,412.231781543,9.34,1.16511559336
 01/30  20:00:00,219.729695446,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,441.194668537,430.689758419,9.34,1.16491011735
 01/30  21:00:00,194.715257091,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,457.330562015,447.993105847,8.1725,1.16495616847
 01/30  22:00:00,138.040983379,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,438.920108038,433.085461848,4.67,1.1646461896
 01/30  23:00:00,78.6660327529,0.074304295227,0.0,0.0,3.49369000822,9.08398230582,2.38619491004,0.0311949100362,2.335,0.02
 01/30  24:00:00,129.640895803,14.7657279987,0.0,0.0,3.49369000822,9.08398230582,56.5875098437,54.2325098437,2.335,0.02
 01/31  01:00:00,99.7562051725,16.3254832681,0.0,0.0,3.49369000822,9.08398230582,77.5102241468,74.0109446646,2.335,1.16427948225
 01/31  02:00:00,90.3158610033,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,69.4251165561,67.0701165561,2.335,0.02
 01/31  03:00:00,93.5982251021,16.7342212652,0.0,0.0,3.49369000822,9.08398230582,102.472072212,100.117072212,2.335,0.02
 01/31  04:00:00,95.2181041728,18.1455572603,0.0,0.0,3.49369000822,9.08398230582,115.63853624,112.139254089,2.335,1.16428215122
 01/31  05:00:00,114.020202248,14.4766022995,0.0,0.0,3.49369000822,9.08398230582,96.9052360898,94.5502360898,2.335,0.02
 01/31  06:00:00,119.396180716,20.1305752548,0.0,0.0,3.49369000822,9.08398230582,145.10245056,142.74745056,2.335,0.02
 01/31  07:00:00,153.589077831,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,630.841846728,625.007573731,4.67,1.16427299694
 01/31  08:00:00,148.129648247,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,593.332318905,588.642318905,4.67,0.02
 01/31  09:00:00,208.72954762,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,547.082237363,537.745096303,8.1725,1.16464106042
 01/31  10:00:00,232.588575927,28.0689436641,0.0,0.0,62.886420148,41.4019203762,499.07589762,487.403588337,10.5075,1.1648092831
 01/31  11:00:00,222.731603489,28.0689436641,0.0,0.0,62.886420148,41.4019203762,474.753589187,463.081107399,10.5075,1.16498178787
 01/31  12:00:00,253.780197111,28.0689436641,0.0,0.0,62.886420148,41.4019203762,440.985983666,429.313217399,10.5075,1.16526626716
 01/31  13:00:00,233.542151007,28.0689436641,0.0,0.0,62.886420148,41.4019203762,423.274705389,411.601821299,10.5075,1.16538409076
 01/31  14:00:00,229.991016944,28.0689436641,0.0,0.0,62.886420148,41.4019203762,409.548350578,396.730009893,10.5075,2.31084068424
 01/31  15:00:00,226.220480676,28.0689436641,0.0,0.0,62.886420148,41.4019203762,393.836322875,382.16370996,10.5075,1.16511291478
 01/31  16:00:00,222.81069955,28.0689436641,0.0,0.0,62.886420148,41.4019203762,379.813758628,368.141149502,10.5075,1.16510912518
 01/31  17:00:00,222.812356906,28.0689436641,0.0,0.0,62.886420148,41.4019203762,376.363686057,364.690974439,10.5075,1.16521161776
 01/31  18:00:00,229.5873946,28.0689436641,0.0,0.0,62.886420148,41.4019203762,379.644280011,367.97170597,10.5075,1.16507404102
 01/31  19:00:00,236.00233506,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,393.652053722,383.147013919,9.34,1.1650398027
 01/31  20:00:00,213.144268717,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,404.812155109,394.307320496,9.34,1.1648346135
 01/31  21:00:00,188.547641103,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,409.014096188,399.676715123,8.1725,1.16488106477
 01/31  22:00:00,133.302730244,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,375.540080737,370.850080737,4.67,0.02
 01/31  23:00:00,78.8132968244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948935106,0.0,2.335,1.16448935106
 01/31  24:00:00,119.316044464,4.36940638181,0.0,0.0,3.49369000822,9.08398230582,13.8425273036,11.4875273036,2.335,0.02
 02/01  01:00:00,96.9275206742,13.2577232587,0.0,0.0,3.49369000822,9.08398230582,37.9762277305,34.4769532973,2.335,1.16427443316
 02/01  02:00:00,89.7934196067,12.4019026576,0.0,0.0,3.49369000822,9.08398230582,32.060273769,29.705273769,2.335,0.02
 02/01  03:00:00,93.8712583974,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,48.625410268,46.270410268,2.335,0.02
 02/01  04:00:00,93.8729926144,16.3254832681,0.0,0.0,3.49369000822,9.08398230582,48.323900209,44.8246346595,2.335,1.16426554946
 02/01  05:00:00,97.389222772,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,39.280979011,36.925979011,2.335,0.02
 02/01  06:00:00,100.196357148,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,53.7523409936,51.3973409936,2.335,0.02
 02/01  07:00:00,137.460243793,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,468.490665375,463.800665375,4.67,0.02
 02/01  08:00:00,139.753110363,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,429.342203053,423.507676711,4.67,1.16452634287
 02/01  09:00:00,209.102980117,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,374.087122767,364.749903884,8.1725,1.16471888286
 02/01  10:00:00,233.765873795,28.0689436641,0.0,0.0,62.886420148,41.4019203762,306.393642851,295.866142851,10.5075,0.02
 02/01  11:00:00,224.165365416,28.0689436641,0.0,0.0,62.886420148,41.4019203762,281.994871657,270.322233792,10.5075,1.16513786541
 02/01  12:00:00,255.802986286,28.0689436641,0.0,0.0,62.886420148,41.4019203762,257.807524885,244.989018413,10.5075,2.31100647148
 02/01  13:00:00,235.982684658,28.0689436641,0.0,0.0,62.886420148,41.4019203762,241.770210964,230.097078373,10.5075,1.16563259069
 02/01  14:00:00,231.772466558,28.0689436641,0.0,0.0,62.886420148,41.4019203762,241.29373342,228.475541711,10.5075,2.31069170922
 02/01  15:00:00,227.337571077,28.0689436641,0.0,0.0,62.886420148,41.4019203762,237.821106912,226.148297589,10.5075,1.1653093227
 02/01  16:00:00,223.6061987,28.0689436641,0.0,0.0,62.886420148,41.4019203762,248.362811594,236.690276229,10.5075,1.16503536491
 02/01  17:00:00,223.497084986,28.0689436641,0.0,0.0,62.886420148,41.4019203762,266.668378979,254.995740919,10.5075,1.16513806058
 02/01  18:00:00,230.18687369,28.0689436641,0.0,0.0,62.886420148,41.4019203762,289.073677664,277.400919371,10.5075,1.16525829392
 02/01  19:00:00,236.255537314,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,317.018050261,306.513083497,9.34,1.16496676445
 02/01  20:00:00,219.758817524,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,347.405335398,336.900373029,9.34,1.16496236891
 02/01  21:00:00,194.941475593,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,379.19066016,369.85335188,8.1725,1.1648082803
 02/01  22:00:00,138.107101648,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,365.507386806,360.817386806,4.67,0.02
 02/01  23:00:00,78.9628667797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949430108,0.0,2.335,1.16449430108
