Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  24:00:00,119.205453267,4.22079779136,0.0,0.0,3.49369000822,9.08398230582,17.0566116585,14.7016116585,2.335,0.02
 02/02  01:00:00,97.0391864667,13.7783010866,0.0,0.0,3.49369000822,9.08398230582,47.3375870446,43.838315873,2.335,1.16427117154
 02/02  02:00:00,90.040347727,12.8852472909,0.0,0.0,3.49369000822,9.08398230582,43.5866392884,41.2316392884,2.335,0.02
 02/02  03:00:00,94.13717246,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,61.1251915224,58.7701915224,2.335,0.02
 02/02  04:00:00,92.5408554804,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,77.0049016243,74.6499016243,2.335,0.02
 02/02  05:00:00,96.7583674747,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,73.0607288163,69.5614435022,2.335,1.16428531408
 02/02  06:00:00,100.074345013,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,74.3803337533,72.0253337533,2.335,0.02
 02/02  07:00:00,136.876726962,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,594.68783567,589.99783567,4.67,0.02
 02/02  08:00:00,139.102015849,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,551.686626281,545.852172107,4.67,1.16445417443
 02/02  09:00:00,208.683492377,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,494.681741675,485.344594632,8.1725,1.16464704321
 02/02  10:00:00,232.681536426,28.0689436641,0.0,0.0,62.886420148,41.4019203762,426.800168584,416.272668584,10.5075,0.02
 02/02  11:00:00,222.894638388,28.0689436641,0.0,0.0,62.886420148,41.4019203762,381.390204917,369.717638468,10.5075,1.16506644912
 02/02  12:00:00,253.906303624,28.0689436641,0.0,0.0,62.886420148,41.4019203762,331.290304522,318.47193942,10.5075,2.31086510208
 02/02  13:00:00,233.792858985,28.0689436641,0.0,0.0,62.886420148,41.4019203762,299.001514028,287.328451683,10.5075,1.16556234585
 02/02  14:00:00,230.425931974,28.0689436641,0.0,0.0,62.886420148,41.4019203762,274.233335404,262.560256299,10.5075,1.16557910457
 02/02  15:00:00,226.812946779,28.0689436641,0.0,0.0,62.886420148,41.4019203762,250.272974414,237.454882569,10.5075,2.31059184469
 02/02  16:00:00,223.798381775,28.0689436641,0.0,0.0,62.886420148,41.4019203762,229.851772405,218.179057721,10.5075,1.16521468385
 02/02  17:00:00,223.965165628,28.0689436641,0.0,0.0,62.886420148,41.4019203762,227.670628464,215.998059746,10.5075,1.16506871806
 02/02  18:00:00,230.372076993,28.0689436641,0.0,0.0,62.886420148,41.4019203762,251.162029171,239.489339986,10.5075,1.16518918466
 02/02  19:00:00,236.408098356,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,268.788959557,258.283825926,9.34,1.16513363102
 02/02  20:00:00,220.421575749,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,281.910263227,271.405369608,9.34,1.16489361892
 02/02  21:00:00,195.35764322,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,285.887747551,276.550311405,8.1725,1.1649361459
 02/02  22:00:00,138.400873227,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,256.892123331,252.202123331,4.67,0.02
 02/02  23:00:00,79.6759891444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948388589,0.0,2.335,1.16448388589
 02/02  24:00:00,115.309203523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,84.8618489905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  02:00:00,78.4089239824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929549302,0.0,2.335,1.16429549302
 02/03  03:00:00,78.3897483658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,82.5326419238,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,8.6912910913,6.3362910913,2.335,0.02
 02/03  05:00:00,109.368973324,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,15.830080872,12.3307947788,2.335,1.16428609324
 02/03  06:00:00,114.0418167,12.4394804884,0.0,0.0,3.49369000822,9.08398230582,21.5140262118,19.1590262118,2.335,0.02
 02/03  07:00:00,154.709037445,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,388.183187506,383.493187506,4.67,0.02
 02/03  08:00:00,149.829989532,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,349.773669014,343.939165389,4.67,1.16450362509
 02/03  09:00:00,210.311729492,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,309.474228962,301.281728962,8.1725,0.02
 02/03  10:00:00,235.403372072,28.0689436641,0.037799261411,0.0,62.886420148,41.4019203762,271.404182106,259.731737785,10.5075,1.1649443207
 02/03  11:00:00,226.425674503,28.0689436641,0.0339861059048,0.0,62.886420148,41.4019203762,249.790755117,238.118256686,10.5075,1.16499843092
 02/03  12:00:00,258.048181661,28.0689436641,0.0456209777795,0.0,62.886420148,41.4019203762,221.04010985,208.221879552,10.5075,2.31073029833
 02/03  13:00:00,239.485437284,28.0689436641,0.0363268285618,0.0,62.886420148,41.4019203762,200.299458057,188.626462737,10.5075,1.16549531959
 02/03  14:00:00,237.412263382,28.0689436641,0.168909650313,0.0,62.886420148,41.4019203762,189.869484958,178.196472568,10.5075,1.16551238952
 02/03  15:00:00,233.476689724,28.0689436641,0.280953940825,0.0,62.886420148,41.4019203762,185.632492096,172.814532848,10.5075,2.31045924782
 02/03  16:00:00,230.72088371,28.0689436641,0.384768534223,0.0,62.886420148,41.4019203762,177.286312018,165.613663341,10.5075,1.16514867733
 02/03  17:00:00,230.827762149,28.0689436641,0.344612162099,0.0,62.886420148,41.4019203762,184.225976733,172.553220508,10.5075,1.16525622507
 02/03  18:00:00,236.815384768,28.0689436641,0.160027596158,0.0,62.886420148,41.4019203762,202.419235732,190.746612263,10.5075,1.16512346903
 02/03  19:00:00,241.511733344,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,227.683057081,217.177988937,9.34,1.1650681445
 02/03  20:00:00,218.920120301,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,247.67322757,237.168399187,9.34,1.1648283836
 02/03  21:00:00,193.094662359,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,256.837517813,247.500146647,8.1725,1.16487116666
 02/03  22:00:00,136.645191069,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,233.553873645,228.863873645,4.67,0.02
 02/03  23:00:00,83.7222316148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947341058,0.0,2.335,1.16447341058
 02/03  24:00:00,119.16183138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,85.969994119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564524241,0.0,1.75125,1.16439524241
 02/04  02:00:00,78.6902578211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,77.9044016318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,85.2201326973,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,15.2889839602,12.3734713699,1.75125,1.16426259036
 02/04  05:00:00,91.0268141619,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,16.5935289185,14.8222789185,1.75125,0.02
 02/04  06:00:00,94.1848194002,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,30.1425455906,28.3712955906,1.75125,0.02
 02/04  07:00:00,123.398677429,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,415.884973358,411.218167781,3.5025,1.16430557741
 02/04  08:00:00,125.658200504,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,376.61730752,373.09480752,3.5025,0.02
 02/04  09:00:00,182.136214998,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,322.528254263,315.526008621,5.8375,1.16474564238
 02/04  10:00:00,199.62575024,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,274.764923311,264.260219875,9.34,1.16470343626
 02/04  11:00:00,225.256048236,28.0689436641,0.0433683513769,0.0,62.886420148,41.4019203762,236.961509629,225.288829592,10.5075,1.16518003706
 02/04  12:00:00,257.204979275,28.0689436641,0.044646784059,0.0,62.886420148,41.4019203762,204.592717627,192.919867941,10.5075,1.16534968534
 02/04  13:00:00,238.828945462,28.0689436641,0.0193556316702,0.0,62.886420148,41.4019203762,191.304926681,179.631997357,10.5075,1.16542932393
 02/04  14:00:00,236.702487304,28.0689436641,0.196709471144,0.0,62.886420148,41.4019203762,181.220919903,168.40248395,10.5075,2.31093595262
 02/04  15:00:00,233.218549402,28.0689436641,0.379036816868,0.0,62.886420148,41.4019203762,173.700652517,162.028010921,10.5075,1.16514159611
 02/04  16:00:00,229.993808178,28.0689436641,0.472723727865,0.0,62.886420148,41.4019203762,169.425769574,157.753019256,10.5075,1.16525031753
 02/04  17:00:00,229.456121167,28.0689436641,0.417842983969,0.0,62.886420148,41.4019203762,177.933965764,166.261381792,10.5075,1.16508397236
 02/04  18:00:00,234.728531364,28.0689436641,0.226050992681,0.0,62.886420148,41.4019203762,202.306323594,190.633661435,10.5075,1.16516215937
 02/04  19:00:00,225.160247167,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,241.82401316,232.486318074,8.1725,1.16519508576
 02/04  20:00:00,178.694461018,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,270.583191511,263.580664567,5.8375,1.16502694368
 02/04  21:00:00,167.55554603,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,285.993767524,278.991523945,5.8375,1.16474357909
 02/04  22:00:00,124.350664927,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,262.327741675,257.660605842,3.5025,1.16463583332
 02/04  23:00:00,78.5084859023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,114.12525465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571241641,0.0,1.75125,1.16446241641
 02/05  01:00:00,82.6563924909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,75.8344927735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,83.828616177,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,16.9567157511,14.0411335135,1.75125,1.16433223756
 02/05  04:00:00,83.9058887658,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,18.6854331933,16.9141831933,1.75125,0.02
 02/05  05:00:00,94.3831957437,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,32.3925579432,30.6213079432,1.75125,0.02
 02/05  06:00:00,94.0136431861,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,31.4746963434,28.5591139567,1.75125,1.16433238669
 02/05  07:00:00,123.336941026,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,457.655549023,454.133049023,3.5025,0.02
 02/05  08:00:00,125.643049876,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,429.342346605,425.819846605,3.5025,0.02
 02/05  09:00:00,154.249272714,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,360.056678681,355.389758355,3.5025,1.1644203253
 02/05  10:00:00,128.162434134,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,300.960508505,297.438008505,3.5025,0.02
 02/05  11:00:00,165.436054203,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,236.575601087,228.405833179,7.005,1.16476790798
 02/05  12:00:00,196.57099457,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,202.625766873,194.455972614,7.005,1.16479425845
 02/05  13:00:00,206.242591379,28.0689436641,0.0889693020467,0.0,41.9242800987,36.8599292233,164.199678024,153.694706262,9.34,1.16497176235
 02/05  14:00:00,206.167979437,28.0689436641,0.337476601073,0.0,41.9242800987,36.8599292233,142.441806115,131.93692233,9.34,1.16488378454
 02/05  15:00:00,203.969976924,28.0689436641,0.626085593952,0.0,41.9242800987,36.8599292233,132.237222444,121.732288511,9.34,1.1649339325
 02/05  16:00:00,202.106277362,28.0689436641,0.756537621652,0.0,41.9242800987,36.8599292233,127.17165836,116.666808949,9.34,1.16484941151
 02/05  17:00:00,202.955477518,28.0689436641,0.854097301602,0.0,41.9242800987,36.8599292233,124.81572856,115.45572856,9.34,0.02
 02/05  18:00:00,174.013458638,28.0689436641,0.025447974595,0.0,27.9495200658,27.7759469175,172.071856038,163.901891378,7.005,1.16496466077
 02/05  19:00:00,188.330160506,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,203.703841588,197.869130329,4.67,1.16471125875
 02/05  20:00:00,169.202164323,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,203.861167465,198.026428893,4.67,1.16473857186
 02/05  21:00:00,159.978751105,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,209.286324811,204.596324811,4.67,0.02
 02/05  22:00:00,145.02003753,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,173.874146359,168.039675341,4.67,1.16447101757
 02/05  23:00:00,85.1376114514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,119.343275458,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551015668,0.0,1.75125,1.16426015668
 02/06  01:00:00,91.1529020361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,83.3585017678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,82.0150260365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926872224,0.0,2.335,1.16426872224
 02/06  04:00:00,81.2162712346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  05:00:00,87.2863082439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,94.3894265869,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,15.8583792543,12.3591457324,2.335,1.16423352189
 02/06  07:00:00,138.53123578,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,372.762142277,368.072142277,4.67,0.02
 02/06  08:00:00,141.336490755,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,349.004209225,344.314209225,4.67,0.02
 02/06  09:00:00,210.566408864,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,307.083109792,297.745880513,8.1725,1.16472927907
 02/06  10:00:00,236.431811538,28.0689436641,0.0449176361789,0.0,62.886420148,41.4019203762,254.902854128,243.230493174,10.5075,1.16486095373
 02/06  11:00:00,227.434194524,28.0689436641,0.033868982052,0.0,62.886420148,41.4019203762,228.015361596,216.342867511,10.5075,1.16499408466
 02/06  12:00:00,258.059499554,28.0689436641,0.131709777197,0.0,62.886420148,41.4019203762,192.866907204,181.19389531,10.5075,1.16551189339
 02/06  13:00:00,239.012272315,28.0689436641,0.459276924908,0.0,62.886420148,41.4019203762,169.416791633,156.59830815,10.5075,2.31098348296
 02/06  14:00:00,236.372068067,28.0689436641,0.590265829889,0.0,62.886420148,41.4019203762,157.021905651,145.349039926,10.5075,1.16536572539
 02/06  15:00:00,233.396238375,28.0689436641,0.770173605393,0.0,62.886420148,41.4019203762,144.665651882,132.992789575,10.5075,1.16536230603
 02/06  16:00:00,230.686894317,28.0689436641,0.953712387652,0.0,62.886420148,41.4019203762,135.321801423,123.649190821,10.5075,1.1651106016
 02/06  17:00:00,230.69413576,28.0689436641,0.973011968466,0.0,62.886420148,41.4019203762,142.686298246,131.013588234,10.5075,1.16521001236
 02/06  18:00:00,232.904277401,28.0689436641,0.816236632514,0.0,62.886420148,41.4019203762,164.211506334,152.538937299,10.5075,1.16506903474
 02/06  19:00:00,239.266434691,28.0689436641,0.198996414924,0.0,41.9242800987,36.8599292233,197.881188618,187.376130796,9.34,1.16505782192
 02/06  20:00:00,221.3892285,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,223.952580977,213.447692341,9.34,1.16488863558
 02/06  21:00:00,195.978575852,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,240.197532328,230.860091853,8.1725,1.16494047506
 02/06  22:00:00,138.761416615,28.0689436641,0.00884565840651,0.0,13.9747600329,18.6919646116,212.309893536,206.475217717,4.67,1.16467581898
 02/06  23:00:00,80.0362415281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,115.458132318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931169294,0.0,2.335,1.16431169294
 02/07  01:00:00,84.8229693537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,78.0772384851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,77.8637149074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928624756,0.0,2.335,1.16428624756
 02/07  04:00:00,85.8821816744,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,17.1014393851,14.7464393851,2.335,0.02
 02/07  05:00:00,108.435877102,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,18.8829674453,16.5279674453,2.335,0.02
 02/07  06:00:00,112.402796647,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,31.0098834312,28.6548834312,2.335,0.02
 02/07  07:00:00,154.065870825,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,407.334620516,401.500334193,4.67,1.16428632378
 02/07  08:00:00,145.67358681,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,377.658575482,372.968575482,4.67,0.02
 02/07  09:00:00,209.580851003,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,325.338709043,316.001535996,8.1725,1.16467304683
 02/07  10:00:00,237.107997983,28.0689436641,0.0491802333087,0.0,62.886420148,41.4019203762,263.250824768,251.578424001,10.5075,1.16490076688
 02/07  11:00:00,230.783514047,28.0689436641,0.0336568540809,0.0,62.886420148,41.4019203762,220.270912414,208.598356297,10.5075,1.16505611729
 02/07  12:00:00,265.653119418,28.0689436641,0.457515511468,0.0,62.886420148,41.4019203762,171.66092839,159.987972645,10.5075,1.16545574531
 02/07  13:00:00,257.071213661,28.0689436641,1.04106824987,0.0,62.886420148,41.4019203762,121.446886494,109.773811491,10.5075,1.16557500304
 02/07  14:00:00,262.71570432,28.0689436641,1.74003430115,0.0,62.886420148,41.4019203762,88.068278488,75.2499471316,10.5075,2.31083135635
 02/07  15:00:00,260.03924701,28.0689436641,1.79952811789,0.0,62.886420148,41.4019203762,82.5129939349,70.8401877346,10.5075,1.16530620031
 02/07  16:00:00,256.582795347,28.0689436641,1.65192411864,0.0,62.886420148,41.4019203762,89.3879119881,77.7153571659,10.5075,1.16505482221
 02/07  17:00:00,258.563755008,28.0689436641,1.64978915797,0.0,62.886420148,41.4019203762,90.1332500352,78.460595814,10.5075,1.16515422111
 02/07  18:00:00,264.061155531,28.0689436641,1.67805179824,0.0,62.886420148,41.4019203762,91.6040294832,79.9312583824,10.5075,1.16527110079
 02/07  19:00:00,271.273590086,28.0689436641,1.16624785314,0.0,41.9242800987,36.8599292233,96.6792477308,86.1742456963,9.34,1.16500203451
 02/07  20:00:00,250.602559759,28.0689436641,0.893908991642,0.0,41.9242800987,36.8599292233,108.657484602,98.1526517702,9.34,1.16483283203
 02/07  21:00:00,223.729054775,28.0689436641,0.636168613424,0.0,34.9369000822,32.3179380704,116.612591877,107.275207051,8.1725,1.16488482615
 02/07  22:00:00,161.737395629,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,82.0456343284,76.2110149142,4.67,1.16461941423
 02/07  23:00:00,110.666712002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,142.056329658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993431619,0.0,2.335,1.1643431619
 02/08  01:00:00,114.090777816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,104.825292282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,103.640401864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,102.709447279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928111207,0.0,2.335,1.16428111207
 02/08  05:00:00,108.894040378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,108.08197871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,157.040185117,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,208.2636836,202.42942273,4.67,1.16426087011
 02/08  08:00:00,155.015648684,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,244.010197429,239.320197429,4.67,0.02
 02/08  09:00:00,220.724012379,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,246.144690809,236.807573249,8.1725,1.16461755943
 02/08  10:00:00,244.115452995,28.0689436641,0.0529338966296,0.0,62.886420148,41.4019203762,234.386913114,222.714473125,10.5075,1.16493998924
 02/08  11:00:00,232.338221223,28.0689436641,0.0,0.0,62.886420148,41.4019203762,234.691713501,223.019099562,10.5075,1.16511393924
 02/08  12:00:00,261.898930878,28.0689436641,0.0,0.0,62.886420148,41.4019203762,224.32344938,212.650549238,10.5075,1.16540014266
 02/08  13:00:00,242.014466112,28.0689436641,0.0,0.0,62.886420148,41.4019203762,217.118679621,205.44566013,10.5075,1.16551949162
 02/08  14:00:00,239.596522432,28.0689436641,0.0,0.0,62.886420148,41.4019203762,216.961804661,204.143189521,10.5075,2.31111513959
 02/08  15:00:00,235.459000971,28.0689436641,0.0,0.0,62.886420148,41.4019203762,219.652539674,207.979788725,10.5075,1.1652509489
 02/08  16:00:00,231.916210726,28.0689436641,0.0,0.0,62.886420148,41.4019203762,218.82232793,207.149579402,10.5075,1.16524852814
 02/08  17:00:00,231.157063972,28.0689436641,0.0,0.0,62.886420148,41.4019203762,227.089333643,215.416734958,10.5075,1.16509868461
 02/08  18:00:00,233.689927054,28.0689436641,0.0,0.0,62.886420148,41.4019203762,235.63865845,223.965942779,10.5075,1.16521567179
 02/08  19:00:00,241.208372122,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,249.367111235,238.862297582,9.34,1.16481365291
 02/08  20:00:00,224.463370309,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,263.832350312,253.327372037,9.34,1.1649782743
 02/08  21:00:00,198.72957095,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,273.094334271,263.757004974,8.1725,1.16482929675
 02/08  22:00:00,141.157915318,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,248.030552965,242.195836272,4.67,1.16471669302
 02/08  23:00:00,83.5916974078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,118.710137037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,86.8642879297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992804646,0.0,2.335,1.1642804646
 02/09  02:00:00,79.0618744386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,86.1990421354,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,20.8789414032,18.5239414032,2.335,0.02
 02/09  04:00:00,90.0397248451,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,34.9854915025,31.4862308475,2.335,1.16426065494
 02/09  05:00:00,96.9244769172,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,48.8196409771,46.4646409771,2.335,0.02
 02/09  06:00:00,95.1787464921,11.3594905817,0.0,0.0,3.49369000822,9.08398230582,38.2793913945,35.9243913945,2.335,0.02
 02/09  07:00:00,137.185690354,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,502.441035071,496.606760038,4.67,1.16427503309
 02/09  08:00:00,136.019380422,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,465.085989212,460.395989212,4.67,0.02
 02/09  09:00:00,208.827627794,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,428.97535591,419.63814119,8.1725,1.16471472028
 02/09  10:00:00,232.728996521,28.0689436641,0.0,0.0,62.886420148,41.4019203762,388.324103203,376.651718888,10.5075,1.16488431513
 02/09  11:00:00,223.121890684,28.0689436641,0.0,0.0,62.886420148,41.4019203762,381.483151724,369.810593422,10.5075,1.16505830151
 02/09  12:00:00,253.988241099,28.0689436641,0.0,0.0,62.886420148,41.4019203762,366.87662503,355.20378051,10.5075,1.16534451995
 02/09  13:00:00,233.585635238,28.0689436641,0.0,0.0,62.886420148,41.4019203762,350.481840435,338.808876586,10.5075,1.16546384935
 02/09  14:00:00,230.454854391,28.0689436641,0.0,0.0,62.886420148,41.4019203762,341.777386169,328.95888218,10.5075,2.31100398895
 02/09  15:00:00,226.674971454,28.0689436641,0.0,0.0,62.886420148,41.4019203762,335.603337041,323.930641421,10.5075,1.16519562013
 02/09  16:00:00,223.295118075,28.0689436641,0.0,0.0,62.886420148,41.4019203762,328.361584023,316.688890895,10.5075,1.1651931278
 02/09  17:00:00,223.311280799,28.0689436641,0.0,0.0,62.886420148,41.4019203762,327.053950084,315.381406598,10.5075,1.16504348694
 02/09  18:00:00,226.655218708,28.0689436641,0.0,0.0,62.886420148,41.4019203762,336.582239922,324.909579595,10.5075,1.16516032716
 02/09  19:00:00,236.222254248,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,363.521852385,353.016725025,9.34,1.16512736057
 02/09  20:00:00,219.957309373,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,387.209551835,376.704628888,9.34,1.16492294655
 02/09  21:00:00,194.977155477,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,400.607031665,391.26977082,8.1725,1.16476084413
 02/09  22:00:00,138.142625519,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,386.164155031,380.329493753,4.67,1.16466127858
 02/09  23:00:00,78.8898034319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,123.434275203,8.44159558272,0.0,0.0,3.49369000822,9.08398230582,29.8673439967,27.5123439967,2.335,0.02
 02/10  01:00:00,98.9902509563,15.5815447931,0.0,0.0,3.49369000822,9.08398230582,61.4609084184,57.9616369253,2.335,1.16427149315
 02/10  02:00:00,93.7636601234,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,72.8683111168,70.5133111168,2.335,0.02
 02/10  03:00:00,90.4233090286,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,64.8485649398,62.4935649398,2.335,0.02
 02/10  04:00:00,93.3494290478,16.3714863227,0.0,0.0,3.49369000822,9.08398230582,95.6957775853,92.1965029265,2.335,1.16427465878
 02/10  05:00:00,116.145153961,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,96.8468435805,94.4918435805,2.335,0.02
 02/10  06:00:00,114.641000787,15.0119181795,0.0,0.0,3.49369000822,9.08398230582,94.2982887864,91.9432887864,2.335,0.02
 02/10  07:00:00,153.38176657,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,606.62852332,600.79430362,4.67,1.16421970037
 02/10  08:00:00,144.865200566,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,556.897055674,552.207055674,4.67,0.02
 02/10  09:00:00,208.778526216,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,503.745852744,494.408693923,8.1725,1.16465882018
 02/10  10:00:00,232.734833787,28.0689436641,0.0,0.0,62.886420148,41.4019203762,442.641151305,430.96882292,10.5075,1.16482838526
 02/10  11:00:00,222.975530627,28.0689436641,0.0,0.0,62.886420148,41.4019203762,413.683623847,402.011121519,10.5075,1.16500232768
 02/10  12:00:00,253.948607405,28.0689436641,0.0,0.0,62.886420148,41.4019203762,379.824900365,368.152111862,10.5075,1.16528850324
 02/10  13:00:00,233.875659896,28.0689436641,0.0,0.0,62.886420148,41.4019203762,354.260122436,342.587214667,10.5075,1.16540776923
 02/10  14:00:00,230.539744172,28.0689436641,0.0,0.0,62.886420148,41.4019203762,327.342983494,314.524591644,10.5075,2.31089185062
 02/10  15:00:00,226.764926265,28.0689436641,0.0,0.0,62.886420148,41.4019203762,308.656619273,296.983979514,10.5075,1.16513975972
 02/10  16:00:00,223.416049883,28.0689436641,0.0,0.0,62.886420148,41.4019203762,295.965813059,284.293175897,10.5075,1.16513716173
 02/10  17:00:00,223.447907346,28.0689436641,0.0,0.0,62.886420148,41.4019203762,290.083429453,278.410688522,10.5075,1.16524093065
 02/10  18:00:00,226.807032918,28.0689436641,0.0,0.0,62.886420148,41.4019203762,298.428330832,286.755726566,10.5075,1.16510426617
 02/10  19:00:00,236.350988091,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,317.969237495,307.46416624,9.34,1.16507125508
 02/10  20:00:00,213.695179919,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,337.49001555,326.985148733,9.34,1.16486681624
 02/10  21:00:00,189.093187009,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,345.259833241,335.922418864,8.1725,1.16491437685
 02/10  22:00:00,133.569227001,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,326.176956211,320.34235107,4.67,1.16460514125
 02/10  23:00:00,79.2819206299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,115.100228084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,94.0135749739,12.5137847836,0.0,0.0,3.49369000822,6.81298672936,36.5398409648,33.6241564797,1.75125,1.16443448511
 02/11  02:00:00,89.5133545633,14.2221486434,0.0,0.0,3.49369000822,6.81298672936,42.2787823647,40.5075323647,1.75125,0.02
 02/11  03:00:00,87.5231357794,12.2504203299,0.0,0.0,3.49369000822,6.81298672936,36.5846737903,33.6690613944,1.75125,1.1643623959
 02/11  04:00:00,91.5739929281,16.4740918585,0.0,0.0,3.49369000822,6.81298672936,56.0192059743,54.2479559743,1.75125,0.02
 02/11  05:00:00,98.9391806405,17.1154247978,0.0,0.0,3.49369000822,6.81298672936,56.2571552117,54.4859052117,1.75125,0.02
 02/11  06:00:00,93.8612810393,12.4479057123,0.0,0.0,3.49369000822,6.81298672936,45.1122742456,42.1966948073,1.75125,1.16432943832
 02/11  07:00:00,122.929354868,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,501.479514795,497.957014795,3.5025,0.02
 02/11  08:00:00,121.879996565,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,452.776218469,448.109123158,3.5025,1.16459531076
 02/11  09:00:00,181.434866276,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,406.211446726,400.353946726,5.8375,0.02
 02/11  10:00:00,198.638820285,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,351.138498075,340.633724073,9.34,1.16477400209
 02/11  11:00:00,223.444652496,28.0689436641,0.0,0.0,62.886420148,41.4019203762,302.274213064,290.601763559,10.5075,1.16494950497
 02/11  12:00:00,254.297149506,28.0689436641,0.0,0.0,62.886420148,41.4019203762,266.636393241,254.963590178,10.5075,1.16530306245
 02/11  13:00:00,234.631168466,28.0689436641,0.0,0.0,62.886420148,41.4019203762,244.274952007,231.45672381,10.5075,2.31072819679
 02/11  14:00:00,231.890898664,28.0689436641,0.0,0.0,62.886420148,41.4019203762,225.36830367,213.695398342,10.5075,1.16540532782
 02/11  15:00:00,228.688054524,28.0689436641,0.0,0.0,62.886420148,41.4019203762,217.263002421,205.590384619,10.5075,1.16511780162
 02/11  16:00:00,225.266632392,28.0689436641,0.0,0.0,62.886420148,41.4019203762,212.982298306,201.309567102,10.5075,1.16523120379
 02/11  17:00:00,225.69986523,28.0689436641,0.0,0.0,62.886420148,41.4019203762,211.743338501,200.070768992,10.5075,1.16506950888
 02/11  18:00:00,228.975577144,28.0689436641,0.0,0.0,62.886420148,41.4019203762,221.609446823,209.936794526,10.5075,1.16515229662
 02/11  19:00:00,223.905942657,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,251.962099337,241.479399451,8.1725,2.31019988584
 02/11  20:00:00,178.213381695,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,269.885361876,264.027861876,5.8375,0.02
 02/11  21:00:00,167.504172361,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,276.747012034,269.744702843,5.8375,1.16480919042
 02/11  22:00:00,124.43818588,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,255.278818793,250.611734971,3.5025,1.16458382166
 02/11  23:00:00,78.4266663157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,114.06079583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573923654,0.0,1.75125,1.16448923654
 02/12  01:00:00,82.6987376564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,75.8190968002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557838208,0.0,1.75125,1.16432838208
 02/12  03:00:00,83.8660345558,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,15.1359653446,13.3647153446,1.75125,0.02
 02/12  04:00:00,84.0573672,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,15.6233112615,13.8520612615,1.75125,0.02
 02/12  05:00:00,91.477681854,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,16.5767626613,13.6612492418,1.75125,1.16426341953
 02/12  06:00:00,96.4287628808,12.4394804884,0.0,0.0,3.49369000822,6.81298672936,23.8424091672,22.0711591672,1.75125,0.02
 02/12  07:00:00,125.761669531,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,423.39004344,419.86754344,3.5025,0.02
 02/12  08:00:00,126.674116039,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,390.995992257,386.329066827,3.5025,1.16442542931
 02/12  09:00:00,158.814480985,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,337.721957581,334.199457581,3.5025,0.02
 02/12  10:00:00,133.37698962,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,326.888119694,322.221187659,3.5025,1.16443203486
 02/12  11:00:00,168.568914265,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,291.892561754,284.867561754,7.005,0.02
 02/12  12:00:00,200.143232623,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,274.488891749,266.319040961,7.005,1.16485078735
 02/12  13:00:00,208.974604655,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,249.045216356,238.540211906,9.34,1.16500444972
 02/12  14:00:00,207.041404915,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,240.81039735,230.305479182,9.34,1.16491816774
 02/12  15:00:00,203.012541671,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,236.127229128,225.622252151,9.34,1.16497697703
 02/12  16:00:00,199.550813603,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,232.999626113,222.494738095,9.34,1.16488801788
 02/12  17:00:00,199.544226336,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,229.688598255,219.183535331,9.34,1.16506292409
 02/12  18:00:00,174.182716098,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,266.391902121,258.222018004,7.005,1.16488411746
 02/12  19:00:00,189.285515593,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,291.676301091,286.986301091,4.67,0.02
 02/12  20:00:00,169.816340982,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,303.110591958,297.275780291,4.67,1.1648116664
 02/12  21:00:00,160.057435536,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,308.027795271,302.193393884,4.67,1.16440138698
 02/12  22:00:00,144.8134446,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,264.887954842,260.197954842,4.67,0.02
 02/12  23:00:00,85.2079200727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567346033,0.0,1.75125,1.16442346033
 02/12  24:00:00,120.087627757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,91.5876057839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,84.4061941914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928979927,0.0,2.335,1.16428979927
 02/13  03:00:00,83.6640884392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,83.0979210133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,93.3454520481,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,8.34499263759,5.98999263759,2.335,0.02
 02/13  06:00:00,97.3402535855,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,15.1780146641,11.6787472061,2.335,1.164267458
 02/13  07:00:00,141.869897925,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,369.144209702,364.454209702,4.67,0.02
 02/13  08:00:00,142.409737031,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,337.294893208,331.460380511,4.67,1.16451269721
 02/13  09:00:00,214.486234389,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,301.050314645,292.857814645,8.1725,0.02
 02/13  10:00:00,241.011845748,28.0689436641,0.0414997221877,0.0,62.886420148,41.4019203762,263.235634106,251.563223477,10.5075,1.16491062853
 02/13  11:00:00,232.733162454,28.0689436641,0.0349355786705,0.0,62.886420148,41.4019203762,242.281232503,230.608728252,10.5075,1.16500425084
 02/13  12:00:00,264.1884228,28.0689436641,0.0376504513436,0.0,62.886420148,41.4019203762,220.035514094,208.3625625,10.5075,1.16545159427
 02/13  13:00:00,246.920411617,28.0689436641,0.0,0.0,62.886420148,41.4019203762,205.024785628,192.206143805,10.5075,2.31114182354
 02/13  14:00:00,245.843985609,28.0689436641,0.0977646557452,0.0,62.886420148,41.4019203762,188.458737915,176.785631818,10.5075,1.16560609701
 02/13  15:00:00,242.625020817,28.0689436641,0.257257760514,0.0,62.886420148,41.4019203762,178.90156158,167.228730444,10.5075,1.16533113546
 02/13  16:00:00,239.682938381,28.0689436641,0.359956726096,0.0,62.886420148,41.4019203762,171.721017025,160.048415691,10.5075,1.16510133407
 02/13  17:00:00,239.709265889,28.0689436641,0.366448982469,0.0,62.886420148,41.4019203762,174.693177741,161.875450459,10.5075,2.31022728233
 02/13  18:00:00,242.545103051,28.0689436641,0.277747296095,0.0,62.886420148,41.4019203762,183.844785421,172.172129007,10.5075,1.16515641419
 02/13  19:00:00,250.025115931,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,192.27100206,181.765922621,9.34,1.16507943832
 02/13  20:00:00,236.13274364,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,192.766882669,182.262077826,9.34,1.16480484345
 02/13  21:00:00,210.467043211,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,193.044275314,184.851775314,8.1725,0.02
 02/13  22:00:00,152.784685362,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,160.732133102,154.897422217,4.67,1.16471088526
 02/13  23:00:00,97.2727453093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,130.958116025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993761203,0.0,2.335,1.1643761203
 02/14  01:00:00,100.865406689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,91.7470550502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,89.4306160701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930257715,0.0,2.335,1.16430257715
 02/14  04:00:00,87.3664593106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,108.339956394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,107.153746258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927583961,0.0,2.335,1.16427583961
 02/14  07:00:00,158.955882987,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,348.198309959,343.508309959,4.67,0.02
 02/14  08:00:00,152.102864583,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,322.085199036,316.250747505,4.67,1.16445153162
 02/14  09:00:00,215.172824953,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,289.015162285,280.822662285,8.1725,0.02
 02/14  10:00:00,239.884373931,28.0689436641,0.0364321202902,0.0,62.886420148,41.4019203762,267.374983318,255.702635486,10.5075,1.16484783283
 02/14  11:00:00,229.150311716,28.0689436641,0.0,0.0,62.886420148,41.4019203762,273.256999886,261.584557212,10.5075,1.1649426741
 02/14  12:00:00,257.680503855,28.0689436641,0.0,0.0,62.886420148,41.4019203762,282.89153803,271.218648371,10.5075,1.16538965935
 02/14  13:00:00,235.07738599,28.0689436641,0.0,0.0,62.886420148,41.4019203762,295.956733411,283.138215712,10.5075,2.31101769932
 02/14  14:00:00,230.9268387,28.0689436641,0.0,0.0,62.886420148,41.4019203762,307.457275971,295.784232121,10.5075,1.16554385039
 02/14  15:00:00,226.937111862,28.0689436641,0.0,0.0,62.886420148,41.4019203762,311.00517417,299.332405256,10.5075,1.16526891395
 02/14  16:00:00,223.474541445,28.0689436641,0.0,0.0,62.886420148,41.4019203762,307.660664911,295.988125886,10.5075,1.16503902542
 02/14  17:00:00,223.477202812,28.0689436641,0.0,0.0,62.886420148,41.4019203762,309.609496735,297.936863346,10.5075,1.16513338849
 02/14  18:00:00,226.850941413,28.0689436641,0.0,0.0,62.886420148,41.4019203762,315.468045808,302.650207004,10.5075,2.31033880363
 02/14  19:00:00,236.363340707,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,328.408535925,317.903519625,9.34,1.16501629992
 02/14  20:00:00,213.427458894,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,341.140774295,331.780774295,9.34,0.02
 02/14  21:00:00,189.095518321,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,351.932795188,342.595376186,8.1725,1.16491900277
 02/14  22:00:00,133.575156643,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,330.754909037,324.920211789,4.67,1.16469724806
 02/14  23:00:00,79.2833749252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,115.115703081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931248545,0.0,2.335,1.16431248545
 02/15  01:00:00,91.836547309,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,24.6877006949,22.3327006949,2.335,0.02
 02/15  02:00:00,90.0355573648,12.5880890788,0.0,0.0,3.49369000822,9.08398230582,42.1393972257,39.7843972257,2.335,0.02
 02/15  03:00:00,90.9516863183,13.4523349038,0.0,0.0,3.49369000822,9.08398230582,44.515113426,41.0158743696,2.335,1.16423905647
 02/15  04:00:00,90.354715607,12.8572509781,0.0,0.0,3.49369000822,9.08398230582,38.7088327253,36.3538327253,2.335,0.02
 02/15  05:00:00,100.376382164,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,59.466910925,57.111910925,2.335,0.02
 02/15  06:00:00,100.145582642,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,60.047950494,56.5486688488,2.335,1.16428164522
 02/15  07:00:00,137.282661531,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,496.761559854,492.071559854,4.67,0.02
 02/15  08:00:00,136.010927455,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,462.185354805,457.495354805,4.67,0.02
 02/15  09:00:00,208.865727605,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,423.805908525,414.468714991,8.1725,1.16469353439
 02/15  10:00:00,233.061974637,28.0689436641,0.0,0.0,62.886420148,41.4019203762,375.698914473,364.02663091,10.5075,1.164783563
 02/15  11:00:00,223.333519546,28.0689436641,0.0,0.0,62.886420148,41.4019203762,358.906418378,347.233808872,10.5075,1.16510950605
 02/15  12:00:00,254.101966454,28.0689436641,0.0,0.0,62.886420148,41.4019203762,332.013779084,320.34095424,10.5075,1.16532484381
 02/15  13:00:00,234.002869656,28.0689436641,0.0,0.0,62.886420148,41.4019203762,317.714935099,304.896547845,10.5075,2.31088725349
 02/15  14:00:00,230.804046681,28.0689436641,0.0,0.0,62.886420148,41.4019203762,304.612158376,292.93918,10.5075,1.16547837591
 02/15  15:00:00,226.997859777,28.0689436641,0.0,0.0,62.886420148,41.4019203762,296.41631006,284.743606612,10.5075,1.16520344833
 02/15  16:00:00,223.630023393,28.0689436641,0.0,0.0,62.886420148,41.4019203762,290.169573015,278.496850872,10.5075,1.16522214249
 02/15  17:00:00,223.697282931,28.0689436641,0.0,0.0,62.886420148,41.4019203762,283.450676168,271.778108787,10.5075,1.1650673818
 02/15  18:00:00,227.105044507,28.0689436641,0.0,0.0,62.886420148,41.4019203762,283.053024804,271.380345759,10.5075,1.16517904536
 02/15  19:00:00,236.528860186,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,290.731937799,279.08182076,9.34,2.31011703927
 02/15  20:00:00,220.518591942,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,301.332680502,291.972680502,9.34,0.02
 02/15  21:00:00,195.58614755,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,313.36589108,304.028538743,8.1725,1.16485233684
 02/15  22:00:00,138.513738068,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,290.016690501,284.182060047,4.67,1.16463045435
 02/15  23:00:00,79.6806305323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.271255668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993326149,0.0,2.335,1.1643326149
 02/16  01:00:00,88.1005932442,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,12.1724681862,9.8174681862,2.335,0.02
 02/16  02:00:00,90.057350903,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,29.6498546973,27.2948546973,2.335,0.02
 02/16  03:00:00,86.3779524162,8.59020417317,0.0,0.0,3.49369000822,9.08398230582,25.9827474726,22.4834645328,2.335,1.16428293981
 02/16  04:00:00,90.2567940685,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,40.8897230342,38.5347230342,2.335,0.02
 02/16  05:00:00,100.442807074,16.1740009403,0.0,0.0,3.49369000822,9.08398230582,45.2190906056,42.8640906056,2.335,0.02
 02/16  06:00:00,96.9969944971,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,40.717310011,37.2180257849,2.335,1.16428422608
 02/16  07:00:00,137.196157488,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,495.662597678,490.972597678,4.67,0.02
 02/16  08:00:00,136.050657607,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,463.120570344,458.430570344,4.67,0.02
 02/16  09:00:00,208.837017446,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,423.856003626,414.518877164,8.1725,1.16462646191
 02/16  10:00:00,232.814594156,28.0689436641,0.0,0.0,62.886420148,41.4019203762,373.82381472,362.15140644,10.5075,1.16490827994
 02/16  11:00:00,223.118563753,28.0689436641,0.0,0.0,62.886420148,41.4019203762,345.997285956,334.324744136,10.5075,1.16504181986
 02/16  12:00:00,253.985567853,28.0689436641,0.0,0.0,62.886420148,41.4019203762,324.638651414,312.965894388,10.5075,1.1652570256
 02/16  13:00:00,233.633650182,28.0689436641,0.0,0.0,62.886420148,41.4019203762,308.263807679,295.445557205,10.5075,2.31075047399
 02/16  14:00:00,230.425787661,28.0689436641,0.0,0.0,62.886420148,41.4019203762,291.083570695,279.410661019,10.5075,1.16540967599
 02/16  15:00:00,226.647940157,28.0689436641,0.0,0.0,62.886420148,41.4019203762,281.0577929,269.385158159,10.5075,1.16513474107
 02/16  16:00:00,223.225862013,28.0689436641,0.0,0.0,62.886420148,41.4019203762,275.689310608,264.016657439,10.5075,1.16515316945
 02/16  17:00:00,223.216986573,28.0689436641,0.0,0.0,62.886420148,41.4019203762,283.029150512,271.356399034,10.5075,1.16525147823
 02/16  18:00:00,226.553307159,28.0689436641,0.0,0.0,62.886420148,41.4019203762,303.491470095,291.818860531,10.5075,1.16510956383
 02/16  19:00:00,236.162798311,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,325.505974718,315.000874825,9.34,1.16509989295
 02/16  20:00:00,219.882320896,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,346.399686863,335.894759103,9.34,1.16492775964
 02/16  21:00:00,194.951019735,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,360.427924936,351.090642563,8.1725,1.16478237286
 02/16  22:00:00,138.151300196,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,345.710478861,339.875765954,4.67,1.16471290719
 02/16  23:00:00,79.0780341851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,115.040207779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934926822,0.0,2.335,1.16434926822
 02/17  01:00:00,96.1845565985,12.5880890788,0.0,0.0,3.49369000822,9.08398230582,42.9204516251,40.5654516251,2.335,0.02
 02/17  02:00:00,92.194053301,14.9402118538,0.0,0.0,3.49369000822,9.08398230582,48.2119008454,45.8569008454,2.335,0.02
 02/17  03:00:00,90.3703629217,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,48.3713166182,44.8720178456,2.335,1.16429877256
 02/17  04:00:00,93.5865687358,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,73.8390904133,71.4840904133,2.335,0.02
 02/17  05:00:00,116.264191394,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,75.312630792,72.957630792,2.335,0.02
 02/17  06:00:00,112.77816401,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,64.6383505973,62.2833505973,2.335,0.02
 02/17  07:00:00,153.456086368,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,567.735700624,561.901417223,4.67,1.164283401
 02/17  08:00:00,144.913576929,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,514.92403073,510.23403073,4.67,0.02
 02/17  09:00:00,208.789532258,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,463.065335123,453.728126734,8.1725,1.16470838889
 02/17  10:00:00,232.741206629,28.0689436641,0.0,0.0,62.886420148,41.4019203762,399.989671184,388.317333944,10.5075,1.16483723994
 02/17  11:00:00,222.943729934,28.0689436641,0.0,0.0,62.886420148,41.4019203762,365.718310821,354.045840309,10.5075,1.16497051293
 02/17  12:00:00,253.914225399,28.0689436641,0.0,0.0,62.886420148,41.4019203762,334.746690612,323.073704381,10.5075,1.16548623074
 02/17  13:00:00,233.73084001,28.0689436641,0.0,0.0,62.886420148,41.4019203762,304.264454078,292.591350233,10.5075,1.16560384463
 02/17  14:00:00,230.319815349,28.0689436641,0.0,0.0,62.886420148,41.4019203762,282.410335462,269.591874848,10.5075,2.3109606143
 02/17  15:00:00,226.520671377,28.0689436641,0.0,0.0,62.886420148,41.4019203762,264.651590567,252.978758895,10.5075,1.16533167191
 02/17  16:00:00,223.132218742,28.0689436641,0.0,0.0,62.886420148,41.4019203762,255.241469814,243.568890535,10.5075,1.16507927819
 02/17  17:00:00,223.129427467,28.0689436641,0.0,0.0,62.886420148,41.4019203762,263.822116606,252.149439293,10.5075,1.16517731238
 02/17  18:00:00,226.49629772,28.0689436641,0.0,0.0,62.886420148,41.4019203762,272.061706783,260.388914072,10.5075,1.16529271112
 02/17  19:00:00,236.15599334,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,274.002782077,263.497759349,9.34,1.16502272761
 02/17  20:00:00,213.352959972,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,284.605275275,274.100422625,9.34,1.16485264917
 02/17  21:00:00,188.839437996,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,295.233867688,285.896464299,8.1725,1.1649033892
 02/17  22:00:00,133.460536981,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,272.579541228,266.744903963,4.67,1.16463726491
 02/17  23:00:00,79.4435712003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,115.221203925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993605975,0.0,2.335,1.1643605975
 02/18  01:00:00,82.0242917306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
