Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  02:00:00,83.3643316593,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,21.5790033533,19.8077533533,1.75125,0.02
 02/18  03:00:00,83.9092939263,8.59020417317,0.0,0.0,3.49369000822,6.81298672936,25.6105927481,22.6949783464,1.75125,1.16436440162
 02/18  04:00:00,89.3048829327,14.1502703241,0.0,0.0,3.49369000822,6.81298672936,44.6309319021,42.8596819021,1.75125,0.02
 02/18  05:00:00,97.9745047365,16.1279978857,0.0,0.0,3.49369000822,6.81298672936,48.4783099154,46.7070599154,1.75125,0.02
 02/18  06:00:00,94.4385141155,12.9943588049,0.0,0.0,3.49369000822,6.81298672936,39.8847028502,36.9691247469,1.75125,1.16432810332
 02/18  07:00:00,122.942032833,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,493.41303709,489.89053709,3.5025,0.02
 02/18  08:00:00,121.847327706,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,446.081771933,441.414635229,3.5025,1.16463670406
 02/18  09:00:00,181.397486084,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,393.845482118,387.987982118,5.8375,0.02
 02/18  10:00:00,198.546423929,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,332.96378794,322.459004737,9.34,1.16478320302
 02/18  11:00:00,223.390236512,28.0689436641,0.0,0.0,62.886420148,41.4019203762,283.846985627,272.174358973,10.5075,1.16512665376
 02/18  12:00:00,254.787273721,28.0689436641,0.0758669400091,0.0,62.886420148,41.4019203762,239.938989181,228.266298921,10.5075,1.16519025982
 02/18  13:00:00,235.263827445,28.0689436641,0.0430075689964,0.0,62.886420148,41.4019203762,217.7724025,204.953829823,10.5075,2.31107267656
 02/18  14:00:00,231.990311967,28.0689436641,0.018601963961,0.0,62.886420148,41.4019203762,215.534684894,203.861609899,10.5075,1.16557499496
 02/18  15:00:00,228.037862918,28.0689436641,0.0,0.0,62.886420148,41.4019203762,214.302840812,202.63005465,10.5075,1.16528616223
 02/18  16:00:00,224.696700858,28.0689436641,0.0164999062198,0.0,62.886420148,41.4019203762,211.36655661,199.693920347,10.5075,1.16513626268
 02/18  17:00:00,224.855695784,28.0689436641,0.0977937001865,0.0,62.886420148,41.4019203762,210.924985455,198.107168189,10.5075,2.31031726679
 02/18  18:00:00,224.669852979,28.0689436641,0.0,0.0,62.886420148,41.4019203762,219.19272386,207.520073466,10.5075,1.16515039432
 02/18  19:00:00,223.74329197,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,241.752448599,232.414784083,8.1725,1.16516451616
 02/18  20:00:00,178.268862422,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,251.475335444,244.472911388,5.8375,1.16492405571
 02/18  21:00:00,168.457682739,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,261.405961471,255.548461471,5.8375,0.02
 02/18  22:00:00,126.395351918,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,238.903342171,234.236247504,3.5025,1.16459466697
 02/18  23:00:00,81.1043873515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573717405,0.0,1.75125,1.16448717405
 02/18  24:00:00,116.281735529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,85.4339287235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,77.8653768461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557071444,0.0,1.75125,1.16432071444
 02/19  03:00:00,77.0946441288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,76.5768097027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,91.6412271691,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,14.6321604165,11.7166075072,1.75125,1.16430290931
 02/19  06:00:00,95.575262355,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,22.77846794,21.00721794,1.75125,0.02
 02/19  07:00:00,124.2898218,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,417.65294496,414.13044496,3.5025,0.02
 02/19  08:00:00,124.233113381,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,387.612875076,382.945985434,3.5025,1.1643896425
 02/19  09:00:00,156.803612315,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,328.31100937,324.78850937,3.5025,0.02
 02/19  10:00:00,131.87638636,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,281.510598695,276.84362554,3.5025,1.16447315494
 02/19  11:00:00,169.201228021,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,214.92313965,206.753362246,7.005,1.16477740402
 02/19  12:00:00,202.175936068,28.0689436641,0.0371646719608,0.0,27.9495200658,27.7759469175,181.341761239,174.316761239,7.005,0.02
 02/19  13:00:00,213.145675012,28.0689436641,0.105298650995,0.0,41.9242800987,36.8599292233,152.275565574,141.770548174,9.34,1.16501739999
 02/19  14:00:00,212.945450255,28.0689436641,0.439443270373,0.0,41.9242800987,36.8599292233,132.645220325,122.14036258,9.34,1.16485774486
 02/19  15:00:00,210.938347041,28.0689436641,0.785789251101,0.0,41.9242800987,36.8599292233,115.017073207,104.512149561,9.34,1.16492364536
 02/19  16:00:00,208.733642117,28.0689436641,0.955311885168,0.0,41.9242800987,36.8599292233,106.200642493,95.6958135855,9.34,1.1648289072
 02/19  17:00:00,209.186272273,28.0689436641,1.04133329929,0.0,41.9242800987,36.8599292233,104.658604938,94.1536118065,9.34,1.16499313194
 02/19  18:00:00,178.863344555,28.0689436641,0.355844037603,0.0,27.9495200658,27.7759469175,129.046584636,120.876758422,7.005,1.16482621491
 02/19  19:00:00,192.825904534,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,168.372281266,163.682281266,4.67,0.02
 02/19  20:00:00,171.994651451,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,209.13644073,203.301657877,4.67,1.16478285294
 02/19  21:00:00,160.898853228,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,239.447687294,233.613002945,4.67,1.16468434932
 02/19  22:00:00,144.5233722,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,215.367338159,210.677338159,4.67,0.02
 02/19  23:00:00,84.3178772024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156537194,0.0,1.75125,1.1644037194
 02/19  24:00:00,118.574137798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,87.2879142135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,79.3335244812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555691377,0.0,1.75125,1.16430691377
 02/20  03:00:00,78.055775604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,77.0866121329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,95.4956550835,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,24.9216048971,22.00602257,1.75125,1.16433232713
 02/20  06:00:00,95.1124503877,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,22.9235690727,21.1523190727,1.75125,0.02
 02/20  07:00:00,123.686811537,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,427.483679882,422.816874808,3.5025,1.16430507373
 02/20  08:00:00,119.012945739,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,403.47684572,399.95434572,3.5025,0.02
 02/20  09:00:00,154.478997524,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,350.61066434,347.08816434,3.5025,0.02
 02/20  10:00:00,127.876650947,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,322.360519711,317.693591559,3.5025,1.16442815212
 02/20  11:00:00,163.971393763,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,270.468450025,262.298604861,7.005,1.16484516423
 02/20  12:00:00,195.102751166,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,235.719551353,228.694551353,7.005,0.02
 02/20  13:00:00,203.120968836,28.0689436641,0.0627821866846,0.0,41.9242800987,36.8599292233,203.469356164,192.964341316,9.34,1.16501484829
 02/20  14:00:00,201.590751251,28.0689436641,0.0187291762895,0.0,41.9242800987,36.8599292233,190.610706145,180.105781492,9.34,1.16492465378
 02/20  15:00:00,198.045081348,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,184.366227146,173.861237042,9.34,1.16499010433
 02/20  16:00:00,194.859007278,28.0689436641,0.115821851992,0.0,41.9242800987,36.8599292233,181.269512704,170.764617767,9.34,1.1648949371
 02/20  17:00:00,194.347645588,28.0689436641,0.0210090281349,0.0,41.9242800987,36.8599292233,199.608815451,189.103756759,9.34,1.16505869139
 02/20  18:00:00,165.068480756,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,248.842969308,240.673077926,7.005,1.16489138133
 02/20  19:00:00,183.030088109,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,280.283804133,274.44916457,4.67,1.16463956259
 02/20  20:00:00,161.738283783,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,303.249246916,298.559246916,4.67,0.02
 02/20  21:00:00,152.776493311,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,321.922299742,316.08769434,4.67,1.16460540228
 02/20  22:00:00,138.392077464,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,286.316379674,281.626379674,4.67,0.02
 02/20  23:00:00,77.3466079384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567291664,0.0,1.75125,1.16442291664
 02/20  24:00:00,113.021193966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,84.2021990192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,77.6780814651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927171836,0.0,2.335,1.16427171836
 02/21  03:00:00,85.7985786905,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,18.0807150711,15.7257150711,2.335,0.02
 02/21  04:00:00,89.8130128692,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,29.1518492324,26.7968492324,2.335,0.02
 02/21  05:00:00,112.313139486,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,31.8507681071,28.3514833619,2.335,1.16428474528
 02/21  06:00:00,108.212010924,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,24.7788658191,22.4238658191,2.335,0.02
 02/21  07:00:00,153.73223322,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,441.831654866,437.141654866,4.67,0.02
 02/21  08:00:00,141.760927956,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,404.435419704,398.600941967,4.67,1.16447773725
 02/21  09:00:00,208.905071526,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,368.316740556,360.124240556,8.1725,0.02
 02/21  10:00:00,232.824674859,28.0689436641,0.0,0.0,62.886420148,41.4019203762,333.657534896,321.98512068,10.5075,1.16491421602
 02/21  11:00:00,223.070959592,28.0689436641,0.0,0.0,62.886420148,41.4019203762,322.617444666,310.944977512,10.5075,1.16496715442
 02/21  12:00:00,253.935243634,28.0689436641,0.0,0.0,62.886420148,41.4019203762,312.823003381,300.004844627,10.5075,2.31065875362
 02/21  13:00:00,233.552143996,28.0689436641,0.0,0.0,62.886420148,41.4019203762,307.242860746,295.569905168,10.5075,1.165455578
 02/21  14:00:00,230.229536355,28.0689436641,0.0,0.0,62.886420148,41.4019203762,303.816100022,292.143129763,10.5075,1.16547025889
 02/21  15:00:00,226.458960896,28.0689436641,0.0,0.0,62.886420148,41.4019203762,301.585312277,288.767442467,10.5075,2.31036981053
 02/21  16:00:00,223.073922916,28.0689436641,0.0,0.0,62.886420148,41.4019203762,296.02839969,284.355798884,10.5075,1.16510080614
 02/21  17:00:00,223.106431868,28.0689436641,0.0,0.0,62.886420148,41.4019203762,302.400544316,290.727838446,10.5075,1.16520587008
 02/21  18:00:00,223.137118652,28.0689436641,0.0,0.0,62.886420148,41.4019203762,315.239947407,303.567376075,10.5075,1.16507133205
 02/21  19:00:00,236.195035116,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,327.460633053,316.955619193,9.34,1.16501386045
 02/21  20:00:00,213.468213307,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,336.400642638,325.89566962,9.34,1.16497301828
 02/21  21:00:00,188.929968435,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,344.732590206,335.395277053,8.1725,1.16481315236
 02/21  22:00:00,133.516932022,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,320.511181389,315.821181389,4.67,0.02
 02/21  23:00:00,79.2820394632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949627712,0.0,2.335,1.16449627712
 02/21  24:00:00,115.132906294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,92.1111272765,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,22.2458598779,19.8908598779,2.335,0.02
 02/22  02:00:00,86.0084081164,8.36729128749,0.0,0.0,3.49369000822,9.08398230582,25.6953686093,22.1960860531,2.335,1.16428255619
 02/22  03:00:00,90.14607568,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,41.7715099162,39.4165099162,2.335,0.02
 02/22  04:00:00,92.9213460106,15.3351826187,0.0,0.0,3.49369000822,9.08398230582,45.1642972946,42.8092972946,2.335,0.02
 02/22  05:00:00,96.6271628171,12.4622802133,0.0,0.0,3.49369000822,9.08398230582,38.4586827818,34.9594169474,2.335,1.16426583442
 02/22  06:00:00,100.711458297,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,52.3088067803,49.9538067803,2.335,0.02
 02/22  07:00:00,137.327391647,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,489.655822537,484.965822537,4.67,0.02
 02/22  08:00:00,132.668272748,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,456.617022951,450.782527713,4.67,1.16449523823
 02/22  09:00:00,208.876206748,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,395.765384213,387.572884213,8.1725,0.02
 02/22  10:00:00,233.01883022,28.0689436641,0.0,0.0,62.886420148,41.4019203762,327.369061127,315.696747326,10.5075,1.16481380043
 02/22  11:00:00,223.366465044,28.0689436641,0.0166456453782,0.0,62.886420148,41.4019203762,282.799383258,271.126786125,10.5075,1.16509713278
 02/22  12:00:00,254.622413481,28.0689436641,0.0520380648696,0.0,62.886420148,41.4019203762,242.41828532,230.745545729,10.5075,1.16523959104
 02/22  13:00:00,235.219547168,28.0689436641,0.0486112125034,0.0,62.886420148,41.4019203762,214.160874188,201.34238808,10.5075,2.31098610812
 02/22  14:00:00,232.949165783,28.0689436641,0.125200466435,0.0,62.886420148,41.4019203762,184.854118033,173.181251086,10.5075,1.1653669474
 02/22  15:00:00,231.333734043,28.0689436641,0.530043582737,0.0,62.886420148,41.4019203762,157.15406805,145.481429516,10.5075,1.16513853409
 02/22  16:00:00,229.246309209,28.0689436641,0.762229287442,0.0,62.886420148,41.4019203762,142.25351802,130.580841292,10.5075,1.16517672768
 02/22  17:00:00,229.96171369,28.0689436641,0.763594159632,0.0,62.886420148,41.4019203762,149.250779,136.432910037,10.5075,2.31036896209
 02/22  18:00:00,229.467535788,28.0689436641,0.612434198106,0.0,62.886420148,41.4019203762,167.677919582,156.005196717,10.5075,1.16522286509
 02/22  19:00:00,240.708363135,28.0689436641,0.117929688092,0.0,41.9242800987,36.8599292233,193.53339134,183.028248136,9.34,1.16514320367
 02/22  20:00:00,223.822151322,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,215.529117433,205.024250652,9.34,1.16486678069
 02/22  21:00:00,197.275570766,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,231.107121734,222.914621734,8.1725,0.02
 02/22  22:00:00,140.0050226,28.0689436641,0.00867101271991,0.0,13.9747600329,18.6919646116,209.942974852,204.108254814,4.67,1.16472003838
 02/22  23:00:00,82.5498455863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944380208,0.0,2.335,1.16444380208
 02/22  24:00:00,117.746924093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,87.0315585067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,79.5407291347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928674047,0.0,2.335,1.16428674047
 02/23  03:00:00,78.8231807268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,82.2356198358,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,10.3940661645,8.03906616454,2.335,0.02
 02/23  05:00:00,97.0075843856,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,24.9323195671,22.5773195671,2.335,0.02
 02/23  06:00:00,92.6012474719,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,20.7995372221,17.3002738038,2.335,1.1642634183
 02/23  07:00:00,137.691087913,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,414.1570949,409.4670949,4.67,0.02
 02/23  08:00:00,133.193296005,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,379.918570212,374.084064254,4.67,1.16450595796
 02/23  09:00:00,209.199723248,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,343.029665915,334.837165915,8.1725,0.02
 02/23  10:00:00,234.208784746,28.0689436641,0.0,0.0,62.886420148,41.4019203762,304.982211493,293.309813574,10.5075,1.16489791832
 02/23  11:00:00,225.78926156,28.0689436641,0.0,0.0,62.886420148,41.4019203762,293.033701862,281.361212683,10.5075,1.16498917908
 02/23  12:00:00,257.106058917,28.0689436641,0.0,0.0,62.886420148,41.4019203762,276.281261969,264.608330791,10.5075,1.16543117809
 02/23  13:00:00,237.63282418,28.0689436641,0.0,0.0,62.886420148,41.4019203762,265.425302071,252.606712625,10.5075,2.31108944616
 02/23  14:00:00,234.91524668,28.0689436641,0.0,0.0,62.886420148,41.4019203762,258.072818615,246.399744107,10.5075,1.16557450876
 02/23  15:00:00,230.87202682,28.0689436641,0.0,0.0,62.886420148,41.4019203762,257.543271382,245.870474021,10.5075,1.16529736119
 02/23  16:00:00,227.812571463,28.0689436641,0.0,0.0,62.886420148,41.4019203762,249.669113545,237.996548405,10.5075,1.16506513999
 02/23  17:00:00,228.807103269,28.0689436641,0.0,0.0,62.886420148,41.4019203762,245.41762041,233.744964374,10.5075,1.16515603596
 02/23  18:00:00,229.752918055,28.0689436641,0.0,0.0,62.886420148,41.4019203762,244.179744931,231.361870847,10.5075,2.31037408379
 02/23  19:00:00,242.451759073,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,246.317052248,235.812022406,9.34,1.16502984213
 02/23  20:00:00,228.196587008,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,245.408771577,236.048771577,9.34,0.02
 02/23  21:00:00,203.268266618,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,246.685613458,237.348183417,8.1725,1.16493004112
 02/23  22:00:00,146.401353987,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,206.827361658,200.992655298,4.67,1.16470636061
 02/23  23:00:00,89.5010810321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,124.118104224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932083625,0.0,2.335,1.16432083625
 02/24  01:00:00,93.7046733911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,86.0043073904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,85.2468201671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924635965,0.0,2.335,1.16424635965
 02/24  04:00:00,84.7341137202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,106.807639666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,106.938138501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499218623,0.0,2.335,1.164218623
 02/24  07:00:00,160.475667136,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,329.297573537,324.607573537,4.67,0.02
 02/24  08:00:00,152.173558006,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,293.872008557,289.182008557,4.67,0.02
 02/24  09:00:00,220.339733362,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,249.25329245,239.916096542,8.1725,1.16469590762
 02/24  10:00:00,249.299653572,28.0689436641,0.0930905717036,0.0,62.886420148,41.4019203762,207.624006329,195.951723957,10.5075,1.16478237247
 02/24  11:00:00,242.66168222,28.0689436641,0.132470196085,0.0,62.886420148,41.4019203762,180.147926357,168.475322772,10.5075,1.16510358531
 02/24  12:00:00,276.495563462,28.0689436641,0.535768183935,0.0,62.886420148,41.4019203762,148.555481094,136.882666815,10.5075,1.16531427959
 02/24  13:00:00,265.462119754,28.0689436641,0.758925414212,0.0,62.886420148,41.4019203762,126.232531657,113.414177612,10.5075,2.31085404548
 02/24  14:00:00,266.75821258,28.0689436641,0.840452663448,0.0,62.886420148,41.4019203762,116.209674748,104.536718614,10.5075,1.16545613457
 02/24  15:00:00,264.375164144,28.0689436641,1.1517493959,0.0,62.886420148,41.4019203762,104.849478071,93.1767991703,10.5075,1.16517890031
 02/24  16:00:00,261.543492639,28.0689436641,1.38402323818,0.0,62.886420148,41.4019203762,96.4652646297,84.7925705501,10.5075,1.16519407965
 02/24  17:00:00,259.155067699,28.0689436641,1.4617014204,0.0,62.886420148,41.4019203762,96.1398613908,84.4673248655,10.5075,1.16503652538
 02/24  18:00:00,251.114421987,28.0689436641,1.25361659086,0.0,62.886420148,41.4019203762,114.060760736,102.388116551,10.5075,1.16514418407
 02/24  19:00:00,255.255772231,28.0689436641,0.672511510892,0.0,41.9242800987,36.8599292233,134.469616907,123.964487761,9.34,1.16512914624
 02/24  20:00:00,229.993643853,28.0689436641,0.514943178473,0.0,41.9242800987,36.8599292233,151.832378598,141.327421799,9.34,1.1649567991
 02/24  21:00:00,202.69930958,28.0689436641,0.10910936338,0.0,34.9369000822,32.3179380704,171.459453743,162.122144887,8.1725,1.16480885528
 02/24  22:00:00,145.179676993,28.0689436641,0.0105504952352,0.0,13.9747600329,18.6919646116,166.745347644,160.9106859,4.67,1.16466174386
 02/24  23:00:00,90.6133330443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,123.640885273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937272095,0.0,2.335,1.16437272095
 02/25  01:00:00,88.7820005761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,80.2541641395,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156051317,0.0,1.75125,1.1643551317
 02/25  03:00:00,77.7354487351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,79.9140793145,4.0721892009,0.0,0.0,3.49369000822,6.81298672936,9.7478086481,7.9765586481,1.75125,0.02
 02/25  05:00:00,94.4823616337,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,25.6770800992,22.7615036187,1.75125,1.16432648045
 02/25  06:00:00,89.8528492486,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,21.6164708569,19.8452208569,1.75125,0.02
 02/25  07:00:00,123.089286523,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,430.964552549,427.442052549,3.5025,0.02
 02/25  08:00:00,118.597475963,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,390.423199276,385.756108997,3.5025,1.16459027892
 02/25  09:00:00,181.488527124,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,350.064106989,343.061960967,5.8375,1.16464602195
 02/25  10:00:00,198.521417312,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,291.725365698,282.365365698,9.34,0.02
 02/25  11:00:00,223.992643958,28.0689436641,0.0458123536414,0.0,62.886420148,41.4019203762,256.181464976,244.508868394,10.5075,1.16509658199
 02/25  12:00:00,254.804189572,28.0689436641,0.0442930072713,0.0,62.886420148,41.4019203762,232.165572155,219.347593103,10.5075,2.31047905205
 02/25  13:00:00,235.746553793,28.0689436641,0.034402087333,0.0,62.886420148,41.4019203762,210.734007875,199.061204284,10.5075,1.16530359141
 02/25  14:00:00,234.468938293,28.0689436641,0.144931228871,0.0,62.886420148,41.4019203762,186.445502872,174.77267047,10.5075,1.16533240247
 02/25  15:00:00,230.995861402,28.0689436641,0.340752740554,0.0,62.886420148,41.4019203762,173.689661744,162.017072051,10.5075,1.1650896935
 02/25  16:00:00,228.347324221,28.0689436641,0.525060249641,0.0,62.886420148,41.4019203762,164.04551506,151.227752662,10.5075,2.31026239799
 02/25  17:00:00,228.908857962,28.0689436641,0.673755809674,0.0,62.886420148,41.4019203762,158.424191893,146.751549779,10.5075,1.16514211345
 02/25  18:00:00,228.639034025,28.0689436641,0.64013093772,0.0,62.886420148,41.4019203762,168.85828371,157.185576809,10.5075,1.16520690181
 02/25  19:00:00,225.821153759,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,203.27281705,193.935099344,8.1725,1.16521770561
 02/25  20:00:00,179.727018095,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,226.356434109,219.353959062,5.8375,1.1649750471
 02/25  21:00:00,168.870778854,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,239.226521084,233.369021084,5.8375,0.02
 02/25  22:00:00,125.73683748,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,216.612032974,211.94488793,3.5025,1.16464504422
 02/25  23:00:00,79.9693034691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578480127,0.0,1.75125,1.16453480127
 02/25  24:00:00,115.302507559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,84.1587915499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,76.558694847,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553478672,0.0,1.75125,1.16428478672
 02/26  03:00:00,75.8877513351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,83.9777105717,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,16.1631483034,14.3918983034,1.75125,0.02
 02/26  05:00:00,90.5201666509,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,19.6843964184,16.7688375639,1.75125,1.16430885453
 02/26  06:00:00,94.0897381186,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,31.4097709639,29.6385209639,1.75125,0.02
 02/26  07:00:00,123.387680123,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,444.389243075,439.72246285,3.5025,1.16428022455
 02/26  08:00:00,118.945393829,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,402.497431119,398.974931119,3.5025,0.02
 02/26  09:00:00,154.919683019,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,339.784566194,336.262066194,3.5025,0.02
 02/26  10:00:00,130.354672403,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,300.064703036,295.397689356,3.5025,1.16451367993
 02/26  11:00:00,167.239760824,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,242.462313133,234.292499424,7.005,1.16481370909
 02/26  12:00:00,198.640909761,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,215.32063375,208.29563375,7.005,0.02
 02/26  13:00:00,207.61239943,28.0689436641,0.0851217018174,0.0,41.9242800987,36.8599292233,191.35731173,180.85233156,9.34,1.16498017002
 02/26  14:00:00,207.047043174,28.0689436641,0.149563636682,0.0,41.9242800987,36.8599292233,168.372039279,157.867152087,9.34,1.1648871919
 02/26  15:00:00,204.920015182,28.0689436641,0.356894722617,0.0,41.9242800987,36.8599292233,156.519678551,146.014728881,9.34,1.16494967041
 02/26  16:00:00,201.495766206,28.0689436641,0.38660999139,0.0,41.9242800987,36.8599292233,159.069652447,148.564800458,9.34,1.16485198879
 02/26  17:00:00,201.401369062,28.0689436641,0.344284440834,0.0,41.9242800987,36.8599292233,165.945379288,155.440366974,9.34,1.16501231324
 02/26  18:00:00,172.897313138,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,199.384026439,191.214183647,7.005,1.16484279233
 02/26  19:00:00,191.071237857,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,218.833366887,214.143366887,4.67,0.02
 02/26  20:00:00,172.161480951,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,228.473711805,222.638915097,4.67,1.1647967075
 02/26  21:00:00,162.350268203,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,238.903571671,233.069019185,4.67,1.16455248558
 02/26  22:00:00,145.832389595,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,223.856598068,219.166598068,4.67,0.02
 02/26  23:00:00,85.6627373074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565613337,0.0,1.75125,1.16440613337
 02/26  24:00:00,120.076861006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,91.5153809167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,83.7711644704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929033286,0.0,2.335,1.16429033286
 02/27  03:00:00,82.4983914344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,81.187901213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,94.9922782885,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,17.6217746133,14.122499693,2.335,1.16427492029
 02/27  06:00:00,94.4442639055,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,17.8800595767,15.5250595767,2.335,0.02
 02/27  07:00:00,138.103314859,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,398.089569895,393.399569895,4.67,0.02
 02/27  08:00:00,133.397720543,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,372.690243676,366.855706928,4.67,1.16453674812
 02/27  09:00:00,209.232949411,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,342.087125014,333.894625014,8.1725,0.02
 02/27  10:00:00,233.462568217,28.0689436641,0.0,0.0,62.886420148,41.4019203762,308.575824535,296.903472791,10.5075,1.16485174407
 02/27  11:00:00,223.937483817,28.0689436641,0.0,0.0,62.886420148,41.4019203762,301.249309304,289.576677907,10.5075,1.16513139671
 02/27  12:00:00,254.257276636,28.0689436641,0.0,0.0,62.886420148,41.4019203762,296.100760571,283.282746446,10.5075,2.310514125
 02/27  13:00:00,233.827700131,28.0689436641,0.0,0.0,62.886420148,41.4019203762,295.271209299,283.598331787,10.5075,1.16537751186
 02/27  14:00:00,230.873526486,28.0689436641,0.0,0.0,62.886420148,41.4019203762,300.968483373,289.295594575,10.5075,1.16538879804
 02/27  15:00:00,226.940875468,28.0689436641,0.0,0.0,62.886420148,41.4019203762,312.283377809,300.610719517,10.5075,1.16515829262
 02/27  16:00:00,223.452677448,28.0689436641,0.0,0.0,62.886420148,41.4019203762,320.99864605,308.180941276,10.5075,2.31020477357
 02/27  17:00:00,223.42100825,28.0689436641,0.0,0.0,62.886420148,41.4019203762,320.836013332,309.163400802,10.5075,1.1651125299
 02/27  18:00:00,223.372985299,28.0689436641,0.0,0.0,62.886420148,41.4019203762,325.604964856,313.932233527,10.5075,1.16523132881
 02/27  19:00:00,236.303041748,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,339.429608958,328.924459761,9.34,1.16514919704
 02/27  20:00:00,219.982005833,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,349.954029891,339.449158803,9.34,1.16487108743
 02/27  21:00:00,195.180235571,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,363.668694685,355.476194685,8.1725,0.02
 02/27  22:00:00,138.284857646,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,345.750685689,339.916014896,4.67,1.16467079302
 02/27  23:00:00,79.220621711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944501384,0.0,2.335,1.16444501384
 02/27  24:00:00,115.087370399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,96.0033406391,12.3651761932,0.0,0.0,3.49369000822,9.08398230582,38.4816162805,36.1266162805,2.335,0.02
 02/28  02:00:00,90.1875182428,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,45.5900007795,42.0907134208,2.335,1.16428735863
 02/28  03:00:00,90.5269770261,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,40.6788632936,38.3238632936,2.335,0.02
 02/28  04:00:00,94.4346401,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,48.0953650178,45.7403650178,2.335,0.02
 02/28  05:00:00,115.352332996,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,60.2439450728,57.8889450728,2.335,0.02
 02/28  06:00:00,112.890962433,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,55.9942682302,52.494991277,2.335,1.16427695317
 02/28  07:00:00,153.551001697,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,529.077544293,524.387544293,4.67,0.02
 02/28  08:00:00,141.616028787,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,485.321414925,479.486911635,4.67,1.1645032899
 02/28  09:00:00,208.838566992,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,443.138512671,434.946012671,8.1725,0.02
 02/28  10:00:00,232.777024505,28.0689436641,0.0,0.0,62.886420148,41.4019203762,399.779172887,388.106781694,10.5075,1.16489119371
 02/28  11:00:00,223.010419099,28.0689436641,0.0,0.0,62.886420148,41.4019203762,377.707344254,366.034865048,10.5075,1.16497920589
 02/28  12:00:00,253.939354413,28.0689436641,0.0,0.0,62.886420148,41.4019203762,360.214823248,348.541906743,10.5075,1.16541650569
 02/28  13:00:00,233.69155126,28.0689436641,0.0,0.0,62.886420148,41.4019203762,347.507115674,334.688565773,10.5075,2.31104990111
 02/28  14:00:00,230.367066805,28.0689436641,0.0,0.0,62.886420148,41.4019203762,335.833019626,324.15996966,10.5075,1.16554996671
 02/28  15:00:00,226.591551375,28.0689436641,0.0,0.0,62.886420148,41.4019203762,324.180717758,312.507946878,10.5075,1.16527088056
 02/28  16:00:00,223.230757276,28.0689436641,0.0,0.0,62.886420148,41.4019203762,307.468785029,295.796248508,10.5075,1.16503652029
 02/28  17:00:00,223.281222989,28.0689436641,0.0,0.0,62.886420148,41.4019203762,303.200730814,291.528106703,10.5075,1.16512411074
 02/28  18:00:00,223.26127346,28.0689436641,0.0,0.0,62.886420148,41.4019203762,307.18329252,294.365491248,10.5075,2.31030127182
 02/28  19:00:00,236.263956862,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,313.793794374,303.288804747,9.34,1.1649896262
 02/28  20:00:00,213.567625264,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,320.733406509,311.373406509,9.34,0.02
 02/28  21:00:00,189.040893519,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,329.477795891,320.140408286,8.1725,1.16488760461
 02/28  22:00:00,133.570239481,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,305.925293316,300.090631183,4.67,1.16466213283
 02/28  23:00:00,79.3744396773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,115.160137154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936248486,0.0,2.335,1.16436248486
 03/01  01:00:00,88.021143869,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,12.324453952,9.96945395205,2.335,0.02
 03/01  02:00:00,90.1563505734,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,31.4640633319,29.1090633319,2.335,0.02
 03/01  03:00:00,86.1486999774,8.59020417317,0.0,0.0,3.49369000822,9.08398230582,26.7132669196,23.2139928269,2.335,1.16427409275
 03/01  04:00:00,92.3306191431,14.9708805569,0.0,0.0,3.49369000822,9.08398230582,44.0291948744,41.6741948744,2.335,0.02
 03/01  05:00:00,100.380023848,16.3484847954,0.0,0.0,3.49369000822,9.08398230582,44.4805787981,42.1255787981,2.335,0.02
 03/01  06:00:00,96.7771877502,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,35.5640827145,32.0648070753,2.335,1.16427563916
 03/01  07:00:00,137.033314589,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,474.23518147,469.54518147,4.67,0.02
 03/01  08:00:00,132.435027343,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,431.534756727,426.844756727,4.67,0.02
 03/01  09:00:00,208.746367155,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,369.461748393,360.124602754,8.1725,1.16464563942
 03/01  10:00:00,232.825575542,28.0689436641,0.0,0.0,62.886420148,41.4019203762,304.734631148,293.062211498,10.5075,1.1649196502
 03/01  11:00:00,223.435311673,28.0689436641,0.0,0.0,62.886420148,41.4019203762,275.763704705,264.091158889,10.5075,1.16504581637
 03/01  12:00:00,254.807230235,28.0689436641,0.0488338047,0.0,62.886420148,41.4019203762,239.220053839,227.547301312,10.5075,1.16525252665
 03/01  13:00:00,235.271621282,28.0689436641,0.04466194392,0.0,62.886420148,41.4019203762,213.345135486,200.526915995,10.5075,2.31071949165
 03/01  14:00:00,232.298110656,28.0689436641,0.0541652039774,0.0,62.886420148,41.4019203762,194.664537754,182.991653887,10.5075,1.16538386688
 03/01  15:00:00,228.760116879,28.0689436641,0.18191565773,0.0,62.886420148,41.4019203762,184.715551533,173.042946857,10.5075,1.16510467622
 03/01  16:00:00,225.427444334,28.0689436641,0.29784622927,0.0,62.886420148,41.4019203762,179.610790331,167.938173649,10.5075,1.16511668148
 03/01  17:00:00,225.345177492,28.0689436641,0.306533861421,0.0,62.886420148,41.4019203762,185.331001697,173.658293726,10.5075,1.16520797058
 03/01  18:00:00,225.035784572,28.0689436641,0.221562009549,0.0,62.886420148,41.4019203762,196.515024493,184.842463698,10.5075,1.16506079469
 03/01  19:00:00,237.071464183,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,228.418786496,217.913624959,9.34,1.16516153719
 03/01  20:00:00,220.283899738,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,257.265565097,246.760697211,9.34,1.16486788522
 03/01  21:00:00,195.141430754,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,277.005474709,267.668062015,8.1725,1.16491269423
 03/01  22:00:00,138.27588163,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,246.806356176,240.97171292,4.67,1.16464325619
 03/01  23:00:00,80.046561252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,115.860039944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936503277,0.0,2.335,1.16436503277
 03/02  01:00:00,85.2356949859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,77.9103731357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,77.6661574969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925073697,0.0,2.335,1.16425073697
 03/02  04:00:00,89.9009243534,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,28.8314091979,26.4764091979,2.335,0.02
 03/02  05:00:00,96.6816686039,12.3651761932,0.0,0.0,3.49369000822,9.08398230582,33.6491595906,31.2941595906,2.335,0.02
 03/02  06:00:00,92.4331610729,8.59020417317,0.0,0.0,3.49369000822,9.08398230582,28.5092175263,26.1542175263,2.335,0.02
 03/02  07:00:00,137.229428882,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,459.702118043,453.867839905,4.67,1.16427813799
 03/02  08:00:00,132.81674037,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,388.411633245,383.721633245,4.67,0.02
 03/02  09:00:00,209.332709732,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,320.636022025,311.298896501,8.1725,1.16462552352
 03/02  10:00:00,234.065915325,28.0689436641,0.0307802895064,0.0,62.886420148,41.4019203762,273.782228013,262.109790401,10.5075,1.1649376124
 03/02  11:00:00,224.394367351,28.0689436641,0.0338510264487,0.0,62.886420148,41.4019203762,256.742081455,245.069479703,10.5075,1.16510175209
 03/02  12:00:00,254.943094004,28.0689436641,0.0,0.0,62.886420148,41.4019203762,238.837939782,227.165063422,10.5075,1.16537636042
 03/02  13:00:00,235.172254923,28.0689436641,0.0,0.0,62.886420148,41.4019203762,228.402446517,216.729460589,10.5075,1.16548592768
 03/02  14:00:00,232.208422887,28.0689436641,0.0,0.0,62.886420148,41.4019203762,210.432509046,197.613987282,10.5075,2.31102176414
 03/02  15:00:00,227.943978545,28.0689436641,0.0,0.0,62.886420148,41.4019203762,212.078553574,200.40585846,10.5075,1.16519511464
 03/02  16:00:00,224.304969142,28.0689436641,0.0,0.0,62.886420148,41.4019203762,209.835411895,198.162727147,10.5075,1.16518474796
 03/02  17:00:00,224.071806408,28.0689436641,0.0,0.0,62.886420148,41.4019203762,215.257298331,203.584769998,10.5075,1.16502833234
 03/02  18:00:00,223.636449716,28.0689436641,0.0,0.0,62.886420148,41.4019203762,229.924730311,218.252094346,10.5075,1.16513596552
 03/02  19:00:00,236.180021064,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,262.964712972,252.459617471,9.34,1.1650955004
 03/02  20:00:00,219.632676791,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,290.126058143,279.621172736,9.34,1.16488540713
 03/02  21:00:00,194.81551227,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,306.897860224,297.560435107,8.1725,1.16492511749
 03/02  22:00:00,138.07063954,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,297.420195544,291.585583584,4.67,1.1646119597
 03/02  23:00:00,79.1407210847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,115.127392225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,83.7580681147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924502206,0.0,2.335,1.16424502206
 03/03  02:00:00,85.4917734249,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,20.2095323067,17.8545323067,2.335,0.02
 03/03  03:00:00,89.7205957279,12.4642485868,0.0,0.0,3.49369000822,9.08398230582,36.5786875627,34.2236875627,2.335,0.02
 03/03  04:00:00,89.8222125708,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,41.3885667518,37.8893101242,2.335,1.16425662763
 03/03  05:00:00,109.601067252,9.83010163156,0.0,0.0,3.49369000822,9.08398230582,32.3305875678,29.9755875678,2.335,0.02
 03/03  06:00:00,114.754605828,15.1491979999,0.0,0.0,3.49369000822,9.08398230582,54.7271156685,52.3721156685,2.335,0.02
 03/03  07:00:00,150.2536961,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,497.811640474,491.97740685,4.67,1.16423362378
 03/03  08:00:00,141.499636273,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,448.60616459,443.91616459,4.67,0.02
 03/03  09:00:00,208.785899676,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,388.444990145,379.107898506,8.1725,1.164591639
 03/03  10:00:00,232.736054898,28.0689436641,0.0,0.0,62.886420148,41.4019203762,321.617878885,309.945627666,10.5075,1.16475121845
 03/03  11:00:00,222.880334069,28.0689436641,0.0,0.0,62.886420148,41.4019203762,283.355900996,272.828400996,10.5075,0.02
 03/03  12:00:00,254.151816238,28.0689436641,0.0394278909215,0.0,62.886420148,41.4019203762,252.54924097,239.730739983,10.5075,2.31100098641
 03/03  13:00:00,234.547075204,28.0689436641,0.0450354277969,0.0,62.886420148,41.4019203762,222.799651295,211.126535262,10.5075,1.16561603232
 03/03  14:00:00,231.441760706,28.0689436641,0.0356462537474,0.0,62.886420148,41.4019203762,204.7423537,191.924214604,10.5075,2.31063909652
 03/03  15:00:00,228.055713988,28.0689436641,0.168583023469,0.0,62.886420148,41.4019203762,188.772900428,177.100128948,10.5075,1.16527147972
 03/03  16:00:00,225.130155247,28.0689436641,0.402514383083,0.0,62.886420148,41.4019203762,175.652638419,163.979899567,10.5075,1.16523885235
 03/03  17:00:00,225.45907094,28.0689436641,0.532904480268,0.0,62.886420148,41.4019203762,172.341373346,160.66878743,10.5075,1.16508591509
 03/03  18:00:00,225.19012438,28.0689436641,0.468547405675,0.0,62.886420148,41.4019203762,184.461620763,172.788923602,10.5075,1.16519716178
 03/03  19:00:00,236.760012293,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,226.462901259,215.957767045,9.34,1.16513421459
 03/03  20:00:00,213.558227374,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,265.661541858,255.156652947,9.34,1.16488891079
 03/03  21:00:00,188.938714303,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,281.531672191,272.194248605,8.1725,1.16492358551
 03/03  22:00:00,133.494985448,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,263.224118808,258.534118808,4.67,0.02
 03/03  23:00:00,79.4809283918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947862018,0.0,2.335,1.16447862018
 03/03  24:00:00,115.264523723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,82.1687644703,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569103207,0.0,1.75125,1.16444103207
 03/04  02:00:00,79.2778783345,4.0721892009,0.0,0.0,3.49369000822,6.81298672936,12.3366885699,10.5654385699,1.75125,0.02
 03/04  03:00:00,87.5290428933,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,31.8502284824,30.0789784824,1.75125,0.02
 03/04  04:00:00,83.7279626602,8.44159558272,0.0,0.0,3.49369000822,6.81298672936,25.0008629963,22.0853080377,1.75125,1.16430495855
 03/04  05:00:00,94.2535177679,12.5137847836,0.0,0.0,3.49369000822,6.81298672936,37.803967607,36.032717607,1.75125,0.02
 03/04  06:00:00,93.9342227231,12.5137847836,0.0,0.0,3.49369000822,6.81298672936,36.9878641702,35.2166141702,1.75125,0.02
 03/04  07:00:00,119.684822483,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,444.277681988,439.610838465,3.5025,1.16434352301
 03/04  08:00:00,118.491031047,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,395.667634943,392.145134943,3.5025,0.02
 03/04  09:00:00,181.90054129,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,331.561716153,324.559600098,5.8375,1.16461605483
 03/04  10:00:00,200.310717165,28.0689436641,0.0201095235227,0.0,41.9242800987,36.8599292233,254.157028973,243.652221847,9.34,1.16480712628
 03/04  11:00:00,229.766435799,28.0689436641,0.132069608219,0.0,62.886420148,41.4019203762,185.880733758,174.208164118,10.5075,1.16506964005
 03/04  12:00:00,271.477047052,28.0689436641,0.883265681316,0.0,62.886420148,41.4019203762,121.99641917,110.323577242,10.5075,1.16534192811
 03/04  13:00:00,265.101195774,28.0689436641,1.78072116989,0.0,62.886420148,41.4019203762,78.9158689144,67.2429581071,10.5075,1.16541080727
 03/04  14:00:00,267.671788453,28.0689436641,2.39182529486,0.0,62.886420148,41.4019203762,58.8823571129,46.063988389,10.5075,2.31086872385
 03/04  15:00:00,266.719695868,28.0689436641,2.90291267289,0.0,62.886420148,41.4019203762,41.12121296,29.4486153417,10.5075,1.16509761826
 03/04  16:00:00,263.640072926,28.0689436641,3.40883362401,0.0,62.886420148,41.4019203762,31.4782577917,19.8055620108,10.5075,1.16519578083
 03/04  17:00:00,261.923269244,28.0689436641,3.58633283482,0.0,62.886420148,41.4019203762,33.1469210942,21.4741442129,10.5075,1.16527688132
 03/04  18:00:00,259.719024386,28.0689436641,3.29330754779,0.0,62.886420148,41.4019203762,46.6989456243,35.0263558473,10.5075,1.16508977704
 03/04  19:00:00,251.441379527,28.0689436641,1.76140979974,0.0,34.9369000822,32.3179380704,70.0978846745,60.7602714869,8.1725,1.16511318766
 03/04  20:00:00,212.263198852,28.0689436641,0.786099772697,0.0,20.9621400493,23.2339557645,81.4765656003,74.474128929,5.8375,1.1649366713
 03/04  21:00:00,198.369002814,28.0689436641,0.693889594478,0.0,20.9621400493,23.2339557645,86.8755363336,79.8732096698,5.8375,1.16482666387
 03/04  22:00:00,150.974899908,28.0689436641,0.188233123697,0.0,6.98738001645,14.1499734587,50.9558034018,47.4333034018,3.5025,0.02
 03/04  23:00:00,106.967870882,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581360657,0.0,1.75125,1.16456360657
 03/04  24:00:00,140.062007089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,114.709474809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557628531,0.0,1.75125,1.16432628531
 03/05  02:00:00,105.970797051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,105.68203823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555678833,0.0,1.75125,1.16430678833
 03/05  04:00:00,105.544956393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,112.012079856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,105.486937259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554862239,0.0,1.75125,1.16429862239
 03/05  07:00:00,133.637333203,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,237.624619339,234.102119339,3.5025,0.02
 03/05  08:00:00,129.034817638,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,258.193292734,254.670792734,3.5025,0.02
 03/05  09:00:00,160.397703679,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,245.157057529,240.490151938,3.5025,1.16440559117
 03/05  10:00:00,132.4813558,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,242.62873152,239.10623152,3.5025,0.02
 03/05  11:00:00,166.919318966,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,224.365630227,216.195815105,7.005,1.16481512159
 03/05  12:00:00,197.584422849,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,213.794534181,205.624693888,7.005,1.1648402932
 03/05  13:00:00,204.900024292,28.0689436641,0.045972805895,0.0,41.9242800987,36.8599292233,203.853367552,193.34834187,9.34,1.16502568199
 03/05  14:00:00,202.785654484,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,197.278933317,186.774002738,9.34,1.16493057832
 03/05  15:00:00,199.524258369,28.0689436641,0.0809492468048,0.0,41.9242800987,36.8599292233,185.845893655,176.485893655,9.34,0.02
 03/05  16:00:00,196.373510789,28.0689436641,0.177000950144,0.0,41.9242800987,36.8599292233,183.204242261,172.699257024,9.34,1.16498523719
 03/05  17:00:00,196.510796354,28.0689436641,0.210647896455,0.0,41.9242800987,36.8599292233,182.244603953,171.739684609,9.34,1.16491934386
 03/05  18:00:00,167.75285446,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,215.537248046,207.367277266,7.005,1.16497077988
 03/05  19:00:00,182.965345038,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,241.328945799,235.494191805,4.67,1.16475399385
 03/05  20:00:00,166.255218171,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,258.816669667,252.981968928,4.67,1.1647007386
 03/05  21:00:00,157.294221013,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,272.622892627,267.932892627,4.67,0.02
 03/05  22:00:00,142.955320783,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,237.926416667,232.091914688,4.67,1.1645019797
 03/05  23:00:00,83.6743426404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,118.625341894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,90.131433882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923270517,0.0,2.335,1.16423270517
