Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  02:00:00,82.469184078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,81.417562853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,80.2606831357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924346847,0.0,2.335,1.16424346847
 03/06  05:00:00,93.7985691887,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,17.7136392561,15.3586392561,2.335,0.02
 03/06  06:00:00,96.5159750214,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,31.3253157699,28.9703157699,2.335,0.02
 03/06  07:00:00,134.158475808,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,416.498145754,410.663926048,4.67,1.16421970608
 03/06  08:00:00,132.850572946,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,391.527593077,386.837593077,4.67,0.02
 03/06  09:00:00,208.943623517,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,360.182428847,350.845284511,8.1725,1.16464433572
 03/06  10:00:00,232.91533472,28.0689436641,0.0,0.0,62.886420148,41.4019203762,322.058758752,310.386457639,10.5075,1.16480111235
 03/06  11:00:00,223.318374715,28.0689436641,0.0,0.0,62.886420148,41.4019203762,313.011085803,301.338624402,10.5075,1.16496140096
 03/06  12:00:00,254.072164682,28.0689436641,0.0,0.0,62.886420148,41.4019203762,297.957652007,286.284920557,10.5075,1.16523144995
 03/06  13:00:00,233.591807713,28.0689436641,0.0,0.0,62.886420148,41.4019203762,289.51745738,277.844620302,10.5075,1.16533707825
 03/06  14:00:00,230.538236765,28.0689436641,0.0,0.0,62.886420148,41.4019203762,287.106133064,274.287919147,10.5075,2.31071391674
 03/06  15:00:00,226.713269893,28.0689436641,0.0,0.0,62.886420148,41.4019203762,273.756870894,262.084065587,10.5075,1.16530530698
 03/06  16:00:00,223.295648969,28.0689436641,0.0,0.0,62.886420148,41.4019203762,269.909945676,258.237421325,10.5075,1.16502435049
 03/06  17:00:00,223.272267925,28.0689436641,0.0,0.0,62.886420148,41.4019203762,284.381265134,272.708649668,10.5075,1.16511546657
 03/06  18:00:00,223.226132691,28.0689436641,0.0,0.0,62.886420148,41.4019203762,300.423636216,288.750912369,10.5075,1.16522384703
 03/06  19:00:00,232.815751896,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,319.265830685,308.760672084,9.34,1.16515860105
 03/06  20:00:00,219.921305762,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,336.111329797,325.60641813,9.34,1.16491166736
 03/06  21:00:00,195.023876233,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,354.213237951,344.875794001,8.1725,1.16494394979
 03/06  22:00:00,138.170964456,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,338.817666547,334.127666547,4.67,0.02
 03/06  23:00:00,79.0745818972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948953099,0.0,2.335,1.16448953099
 03/06  24:00:00,115.03860003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,95.9731387822,12.4642485868,0.0,0.0,3.49369000822,9.08398230582,45.3239937431,42.9689937431,2.335,0.02
 03/07  02:00:00,91.9937315595,14.7916032634,0.0,0.0,3.49369000822,9.08398230582,51.3624012131,47.8631027011,2.335,1.164298512
 03/07  03:00:00,89.7080142664,12.4479057123,0.0,0.0,3.49369000822,9.08398230582,49.2838633826,46.9288633826,2.335,0.02
 03/07  04:00:00,93.4936922729,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,81.5675484572,79.2125484572,2.335,0.02
 03/07  05:00:00,116.771786011,17.1154247978,0.0,0.0,3.49369000822,9.08398230582,90.7282746884,87.2290864557,2.335,1.16418823265
 03/07  06:00:00,112.087244388,12.4479057123,0.0,0.0,3.49369000822,9.08398230582,72.1800067518,69.8250067518,2.335,0.02
 03/07  07:00:00,149.978796487,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,605.54757402,600.85757402,4.67,0.02
 03/07  08:00:00,141.415493701,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,562.437874719,556.603379899,4.67,1.16449482005
 03/07  09:00:00,208.751092716,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,510.076850612,501.884350612,8.1725,0.02
 03/07  10:00:00,232.561962068,28.0689436641,0.0,0.0,62.886420148,41.4019203762,455.518815222,443.846396812,10.5075,1.16491840983
 03/07  11:00:00,222.759537454,28.0689436641,0.0,0.0,62.886420148,41.4019203762,419.440028241,407.767566783,10.5075,1.16496145843
 03/07  12:00:00,253.792158078,28.0689436641,0.0,0.0,62.886420148,41.4019203762,387.552725855,374.734616096,10.5075,2.3106097586
 03/07  13:00:00,233.516262346,28.0689436641,0.0,0.0,62.886420148,41.4019203762,359.17908928,347.506174688,10.5075,1.16541459258
 03/07  14:00:00,229.996371965,28.0689436641,0.0,0.0,62.886420148,41.4019203762,333.198046855,321.525127673,10.5075,1.16541918208
 03/07  15:00:00,226.235381901,28.0689436641,0.0,0.0,62.886420148,41.4019203762,315.268887314,303.596203267,10.5075,1.16518404737
 03/07  16:00:00,222.82390719,28.0689436641,0.0,0.0,62.886420148,41.4019203762,306.786538614,293.968800274,10.5075,2.31023834091
 03/07  17:00:00,222.831381521,28.0689436641,0.0,0.0,62.886420148,41.4019203762,305.425422364,293.752802467,10.5075,1.16511989683
 03/07  18:00:00,222.822862736,28.0689436641,0.0,0.0,62.886420148,41.4019203762,317.182177893,305.509446337,10.5075,1.16523155568
 03/07  19:00:00,232.617532832,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,342.730852848,332.225708844,9.34,1.16514400468
 03/07  20:00:00,213.163840785,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,365.661063005,355.156200817,9.34,1.16486218849
 03/07  21:00:00,188.564734177,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,385.014924911,376.822424911,8.1725,0.02
 03/07  22:00:00,133.306148672,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,372.482429709,366.647771781,4.67,1.16465792856
 03/07  23:00:00,78.8129559848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948348853,0.0,2.335,1.16448348853
 03/07  24:00:00,123.391172428,8.44159558272,0.0,0.0,3.49369000822,9.08398230582,30.442702294,28.087702294,2.335,0.02
 03/08  01:00:00,95.3069181411,11.6953402109,0.0,0.0,3.49369000822,9.08398230582,42.1645361582,39.8095361582,2.335,0.02
 03/08  02:00:00,93.4833459724,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,78.5052764308,75.0059814668,2.335,1.16429496406
 03/08  03:00:00,93.6554609461,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,85.626896247,83.271896247,2.335,0.02
 03/08  04:00:00,90.1632590277,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,74.5393541214,72.1843541214,2.335,0.02
 03/08  05:00:00,100.913836435,17.5018983482,0.0,0.0,3.49369000822,9.08398230582,117.310386474,114.955386474,2.335,0.02
 03/08  06:00:00,101.651085839,18.4472320814,0.0,0.0,3.49369000822,9.08398230582,124.908529882,121.409251057,2.335,1.1642788246
 03/08  07:00:00,133.694357191,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,624.196053813,619.506053813,4.67,0.02
 03/08  08:00:00,132.242682708,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,577.303014446,571.46853518,4.67,1.16447926599
 03/08  09:00:00,208.66020395,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,519.675846516,511.483346516,8.1725,0.02
 03/08  10:00:00,232.636482604,28.0689436641,0.0,0.0,62.886420148,41.4019203762,464.069068893,452.396710566,10.5075,1.16485832675
 03/08  11:00:00,222.770484486,28.0689436641,0.0,0.0,62.886420148,41.4019203762,429.355455185,417.683015884,10.5075,1.16493930095
 03/08  12:00:00,253.802338745,28.0689436641,0.0,0.0,62.886420148,41.4019203762,391.930230606,380.257364251,10.5075,1.16536635515
 03/08  13:00:00,233.562432753,28.0689436641,0.0,0.0,62.886420148,41.4019203762,366.271272898,353.4528454,10.5075,2.31092749793
 03/08  14:00:00,230.026065659,28.0689436641,0.0,0.0,62.886420148,41.4019203762,344.173495009,332.500516605,10.5075,1.16547840448
 03/08  15:00:00,226.242212067,28.0689436641,0.0,0.0,62.886420148,41.4019203762,326.292982592,314.620287466,10.5075,1.16519512625
 03/08  16:00:00,222.823923601,28.0689436641,0.0,0.0,62.886420148,41.4019203762,307.538577682,295.8658763,10.5075,1.16520138212
 03/08  17:00:00,222.829976644,28.0689436641,0.0,0.0,62.886420148,41.4019203762,302.178016731,290.50548035,10.5075,1.165036381
 03/08  18:00:00,222.817322657,28.0689436641,0.0,0.0,62.886420148,41.4019203762,310.56838463,298.895750585,10.5075,1.16513404539
 03/08  19:00:00,232.614308087,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,345.085058905,334.579948467,9.34,1.1651104372
 03/08  20:00:00,219.742211966,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,376.092583963,365.587652496,9.34,1.16493146723
 03/08  21:00:00,194.730483138,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,393.46791795,384.130641307,8.1725,1.16477664366
 03/08  22:00:00,138.049548757,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,372.584340173,366.749642031,4.67,1.16469814271
 03/08  23:00:00,78.8114779151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,123.388911559,8.44159558272,0.0,0.0,3.49369000822,9.08398230582,29.7413793317,26.2420040423,2.335,1.16437528939
 03/09  01:00:00,94.9287631277,11.3003694461,0.0,0.0,3.49369000822,9.08398230582,36.7452452982,34.3902452982,2.335,0.02
 03/09  02:00:00,94.2046426714,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,48.0015604106,45.6465604106,2.335,0.02
 03/09  03:00:00,93.3913216729,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,68.2737973717,64.7744949716,2.335,1.16430240005
 03/09  04:00:00,89.2019068998,12.2532940672,0.0,0.0,3.49369000822,9.08398230582,52.2652433004,49.9102433004,2.335,0.02
 03/09  05:00:00,100.710042675,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,77.7627924795,75.4077924795,2.335,0.02
 03/09  06:00:00,100.596112026,17.8048530253,0.0,0.0,3.49369000822,9.08398230582,92.9171394976,90.5621394976,2.335,0.02
 03/09  07:00:00,133.710606037,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,587.005352384,581.171073744,4.67,1.16427863976
 03/09  08:00:00,132.29374935,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,530.794521768,526.104521768,4.67,0.02
 03/09  09:00:00,208.687639432,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,447.230196886,437.893028318,8.1725,1.16466856894
 03/09  10:00:00,232.798221293,28.0689436641,0.0,0.0,62.886420148,41.4019203762,369.921258592,358.248974945,10.5075,1.16478364621
 03/09  11:00:00,222.938263504,28.0689436641,0.0,0.0,62.886420148,41.4019203762,328.139405515,316.466775416,10.5075,1.16513009895
 03/09  12:00:00,254.016204337,28.0689436641,0.0,0.0,62.886420148,41.4019203762,292.009920936,280.337024863,10.5075,1.16539607256
 03/09  13:00:00,234.340108164,28.0689436641,0.0,0.0,62.886420148,41.4019203762,263.533439382,251.860440957,10.5075,1.16549842557
 03/09  14:00:00,231.313364216,28.0689436641,0.0,0.0,62.886420148,41.4019203762,239.310590964,226.492063642,10.5075,2.31102732163
 03/09  15:00:00,227.733171443,28.0689436641,0.0,0.0,62.886420148,41.4019203762,222.695305504,211.022614515,10.5075,1.16519098871
 03/09  16:00:00,224.357170916,28.0689436641,0.0,0.0,62.886420148,41.4019203762,211.791541746,200.118866936,10.5075,1.16517481017
 03/09  17:00:00,224.345614196,28.0689436641,0.0,0.0,62.886420148,41.4019203762,209.914399416,198.241886006,10.5075,1.16501341037
 03/09  18:00:00,224.039891966,28.0689436641,0.0,0.0,62.886420148,41.4019203762,221.025636306,209.353022067,10.5075,1.16511423946
 03/09  19:00:00,233.02066499,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,253.238344822,242.733276611,9.34,1.16506821107
 03/09  20:00:00,219.745646591,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,285.469308086,274.964454121,9.34,1.16485396541
 03/09  21:00:00,194.774984711,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,312.088573089,302.751185172,8.1725,1.16488791658
 03/09  22:00:00,138.066709811,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,297.343960427,292.653960427,4.67,0.02
 03/09  23:00:00,79.1116861956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949222837,0.0,2.335,1.16449222837
 03/09  24:00:00,115.095636444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,83.9023311601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927390759,0.0,2.335,1.16427390759
 03/10  02:00:00,85.4438817849,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,19.5125335155,17.1575335155,2.335,0.02
 03/10  03:00:00,89.9123462388,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,33.0683907363,30.7133907363,2.335,0.02
 03/10  04:00:00,89.9660937083,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,38.5237606454,35.0244774538,2.335,1.16428319157
 03/10  05:00:00,111.852986867,12.0673094484,0.0,0.0,3.49369000822,9.08398230582,32.8728370031,30.5178370031,2.335,0.02
 03/10  06:00:00,116.708214167,17.0665480058,0.0,0.0,3.49369000822,9.08398230582,51.2715085618,48.9165085618,2.335,0.02
 03/10  07:00:00,150.274295873,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,466.591365945,461.901365945,4.67,0.02
 03/10  08:00:00,141.516432256,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,409.38910718,403.554595408,4.67,1.16451177214
 03/10  09:00:00,209.102891753,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,331.243410185,321.906220299,8.1725,1.16468988677
 03/10  10:00:00,234.033721396,28.0689436641,0.0467211648376,0.0,62.886420148,41.4019203762,255.959589674,245.432089674,10.5075,0.02
 03/10  11:00:00,224.822367692,28.0689436641,0.0484526407645,0.0,62.886420148,41.4019203762,216.737937017,205.065348889,10.5075,1.16508812841
 03/10  12:00:00,255.883003801,28.0689436641,0.118298018366,0.0,62.886420148,41.4019203762,179.534747821,166.716393667,10.5075,2.31085415457
 03/10  13:00:00,238.028381458,28.0689436641,0.539681863993,0.0,62.886420148,41.4019203762,154.03296536,142.359935111,10.5075,1.16553024899
 03/10  14:00:00,235.951092783,28.0689436641,0.817208452186,0.0,62.886420148,41.4019203762,138.752473981,127.079442324,10.5075,1.16553165704
 03/10  15:00:00,233.060670759,28.0689436641,1.0361738224,0.0,62.886420148,41.4019203762,127.864973913,115.047010699,10.5075,2.31046321444
 03/10  16:00:00,230.661524974,28.0689436641,1.43254381191,0.0,62.886420148,41.4019203762,116.09125532,104.418624856,10.5075,1.16513046401
 03/10  17:00:00,230.007375971,28.0689436641,1.45493857477,0.0,62.886420148,41.4019203762,121.882187336,110.209465699,10.5075,1.16522163727
 03/10  18:00:00,228.2494717,28.0689436641,1.23277798093,0.0,62.886420148,41.4019203762,135.083695895,123.411119469,10.5075,1.16507642642
 03/10  19:00:00,235.561515521,28.0689436641,0.549717763265,0.0,41.9242800987,36.8599292233,163.517010369,153.012002428,9.34,1.16500794056
 03/10  20:00:00,215.24412802,28.0689436641,0.214982774969,0.0,41.9242800987,36.8599292233,191.647026077,181.142069522,9.34,1.1649565547
 03/10  21:00:00,190.231352686,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,205.999971233,196.662683842,8.1725,1.16478739072
 03/10  22:00:00,134.753154071,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,174.626189897,169.936189897,4.67,0.02
 03/10  23:00:00,80.9224674944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946685477,0.0,2.335,1.16446685477
 03/10  24:00:00,116.270032433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,84.0881557638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,76.6973534716,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562669231,0.0,1.75125,1.16437669231
 03/11  03:00:00,76.2725289803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,75.889207967,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556741852,0.0,1.75125,1.16431741852
 03/11  05:00:00,82.279722746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,81.7499560965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,120.010071645,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,366.993916232,362.327136416,3.5025,1.16427981565
 03/11  08:00:00,119.130841006,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,324.216036947,320.693536947,3.5025,0.02
 03/11  09:00:00,182.614562355,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,277.302330007,270.300212863,5.8375,1.16461714435
 03/11  10:00:00,200.624731683,28.0689436641,0.0742788022369,0.0,41.9242800987,36.8599292233,217.293045411,206.788231265,9.34,1.16481414615
 03/11  11:00:00,226.667016891,28.0689436641,0.296281677793,0.0,62.886420148,41.4019203762,171.243660636,159.571147052,10.5075,1.16501358341
 03/11  12:00:00,259.732754502,28.0689436641,0.861861109958,0.0,62.886420148,41.4019203762,137.749582307,126.076918727,10.5075,1.16516357968
 03/11  13:00:00,243.77364952,28.0689436641,1.37641268174,0.0,62.886420148,41.4019203762,114.441012923,102.767983495,10.5075,1.16552942706
 03/11  14:00:00,242.764394007,28.0689436641,1.92372059037,0.0,62.886420148,41.4019203762,96.2829468511,84.6099011092,10.5075,1.16554574188
 03/11  15:00:00,240.474983344,28.0689436641,2.40521338755,0.0,62.886420148,41.4019203762,83.2913857117,70.4734351807,10.5075,2.31045053102
 03/11  16:00:00,238.077081963,28.0689436641,2.82720841139,0.0,62.886420148,41.4019203762,74.3164681741,62.6437256023,10.5075,1.16524257176
 03/11  17:00:00,236.216866298,28.0689436641,2.68869222417,0.0,62.886420148,41.4019203762,83.2953079677,71.6227488738,10.5075,1.16505909389
 03/11  18:00:00,233.547681196,28.0689436641,2.30794330068,0.0,62.886420148,41.4019203762,99.9310065032,88.2583905587,10.5075,1.16511594451
 03/11  19:00:00,225.245854543,28.0689436641,0.803264016964,0.0,34.9369000822,32.3179380704,133.793203882,124.455579696,8.1725,1.16512418609
 03/11  20:00:00,180.437182685,28.0689436641,0.0632472663485,0.0,20.9621400493,23.2339557645,156.076717983,149.074309415,5.8375,1.16490856847
 03/11  21:00:00,169.291524546,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,172.307647074,165.305383376,5.8375,1.16476369806
 03/11  22:00:00,126.241147373,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,148.76481738,145.24231738,3.5025,0.02
 03/11  23:00:00,79.7331634243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915791599,0.0,1.75125,1.164541599
 03/11  24:00:00,114.693554102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,85.1806400747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557681193,0.0,1.75125,1.16432681193
 03/12  02:00:00,78.0457899312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,77.9489479539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,84.3002664054,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550537379,0.0,1.75125,1.16425537379
 03/12  05:00:00,83.5020429871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,124.574508266,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,316.229755468,312.707255468,3.5025,0.02
 03/12  07:00:00,130.068308071,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,302.342517181,297.67561031,3.5025,1.16440687072
 03/12  08:00:00,155.534837358,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,261.076410056,257.553910056,3.5025,0.02
 03/12  09:00:00,128.723296315,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,233.355867451,228.688853975,3.5025,1.16451347637
 03/12  10:00:00,165.565702871,28.0689436641,0.0621509644015,0.0,27.9495200658,27.7759469175,183.683238387,176.658238387,7.005,0.02
 03/12  11:00:00,199.708861397,28.0689436641,0.0495693841464,0.0,27.9495200658,27.7759469175,151.293120725,143.123324151,7.005,1.16479657437
 03/12  12:00:00,215.241605956,28.0689436641,0.907086088445,0.0,41.9242800987,36.8599292233,111.649510098,101.144576747,9.34,1.1649333515
 03/12  13:00:00,218.196905255,28.0689436641,1.53422244276,0.0,41.9242800987,36.8599292233,85.5375004543,75.0326695915,9.34,1.16483086275
 03/12  14:00:00,216.949846265,28.0689436641,2.11892241364,0.0,41.9242800987,36.8599292233,70.203806659,59.6989335726,9.34,1.16487308641
 03/12  15:00:00,213.236131484,28.0689436641,2.29797531626,0.0,41.9242800987,36.8599292233,67.2476026733,56.7426311942,9.34,1.16497147903
 03/12  16:00:00,212.085314259,28.0689436641,2.34744871222,0.0,41.9242800987,36.8599292233,70.3571474527,59.852222128,9.34,1.16492532472
 03/12  17:00:00,181.731856529,28.0689436641,1.0854787824,0.0,27.9495200658,27.7759469175,81.560458399,74.535458399,7.005,0.02
 03/12  18:00:00,186.601421197,28.0689436641,0.441194600477,0.0,13.9747600329,18.6919646116,96.329985512,90.4952596961,4.67,1.16472581587
 03/12  19:00:00,176.729297778,28.0689436641,0.138122898213,0.0,13.9747600329,18.6919646116,116.87275373,111.038104009,4.67,1.16464972093
 03/12  20:00:00,167.106910275,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,137.307738464,132.617738464,4.67,0.02
 03/12  21:00:00,150.001883613,28.0689436641,0.016844483197,0.0,13.9747600329,18.6919646116,107.730213649,101.895671803,4.67,1.16454184639
 03/12  22:00:00,89.1175355788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,121.788134258,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557517285,0.0,1.75125,1.16432517285
 03/12  24:00:00,92.5129688054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,86.70387502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,86.1218833398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930540495,0.0,2.335,1.16430540495
 03/13  03:00:00,85.7008714779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,91.3421111982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  05:00:00,89.4359337573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926923395,0.0,2.335,1.16426923395
 03/13  06:00:00,140.704211729,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,293.371612911,288.681612911,4.67,0.02
 03/13  07:00:00,142.768267482,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,278.741272123,274.051272123,4.67,0.02
 03/13  08:00:00,211.587932885,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,247.248416065,237.911253322,8.1725,1.16466274313
 03/13  09:00:00,238.434292098,28.0689436641,0.248456147101,0.0,62.886420148,41.4019203762,193.286747626,181.614323565,10.5075,1.16492406189
 03/13  10:00:00,234.750652086,28.0689436641,0.977347395794,0.0,62.886420148,41.4019203762,146.255971228,134.583434705,10.5075,1.16503652351
 03/13  11:00:00,273.027798033,28.0689436641,1.81868303908,0.0,62.886420148,41.4019203762,104.070733383,92.3980045342,10.5075,1.16522884852
 03/13  12:00:00,263.388116972,28.0689436641,2.58370890418,0.0,62.886420148,41.4019203762,78.1119852007,65.2938504355,10.5075,2.31063476518
 03/13  13:00:00,264.715941275,28.0689436641,2.99975979518,0.0,62.886420148,41.4019203762,63.152685761,51.4798617427,10.5075,1.16532401839
 03/13  14:00:00,262.663403468,28.0689436641,3.37469779852,0.0,62.886420148,41.4019203762,52.1839991868,40.5111963596,10.5075,1.16530282728
 03/13  15:00:00,261.66956284,28.0689436641,4.01545121338,0.0,62.886420148,41.4019203762,34.8601844701,23.1876458375,10.5075,1.16503863257
 03/13  16:00:00,263.268398708,28.0689436641,4.4174441895,0.0,62.886420148,41.4019203762,26.8204583088,15.1478404297,10.5075,1.16511787904
 03/13  17:00:00,263.794905565,28.0689436641,4.6600011476,0.0,62.886420148,41.4019203762,24.9534326656,13.2807185359,10.5075,1.16521412974
 03/13  18:00:00,257.484591953,28.0689436641,3.59963656057,0.0,41.9242800987,36.8599292233,39.4555927863,28.9506598888,9.34,1.16493289747
 03/13  19:00:00,247.714085379,28.0689436641,2.31550894835,0.0,41.9242800987,36.8599292233,78.0326277481,67.5276805873,9.34,1.16494716086
 03/13  20:00:00,218.523446948,28.0689436641,1.31730933086,0.0,34.9369000822,32.3179380704,95.7906413712,86.4533571805,8.1725,1.16478419078
 03/13  21:00:00,155.337047385,28.0689436641,0.244871332024,0.0,13.9747600329,18.6919646116,71.415566887,65.580907685,4.67,1.16465920198
 03/13  22:00:00,96.2588668269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,128.058742428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,98.7917161762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922260909,0.0,2.335,1.16422260909
 03/14  01:00:00,90.0472265726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,89.1353929092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,88.5093309651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923068182,0.0,2.335,1.16423068182
 03/14  04:00:00,110.424979892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,110.422200578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,164.617295272,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,219.497468048,213.663194681,4.67,1.16427336699
 03/14  07:00:00,164.354766476,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,203.505226946,198.815226946,4.67,0.02
 03/14  08:00:00,226.816341501,28.0689436641,0.0913090162636,0.0,34.9369000822,32.3179380704,177.482576945,168.145382388,8.1725,1.1646945578
 03/14  09:00:00,258.521199074,28.0689436641,0.655401824907,0.0,62.886420148,41.4019203762,144.008837626,132.336571106,10.5075,1.16476651981
 03/14  10:00:00,253.997791898,28.0689436641,0.966346134944,0.0,62.886420148,41.4019203762,123.220176114,111.547758939,10.5075,1.16491717445
 03/14  11:00:00,284.39316609,28.0689436641,1.46179114492,0.0,62.886420148,41.4019203762,99.4269904609,87.7540199418,10.5075,1.16547051916
 03/14  12:00:00,270.568503004,28.0689436641,1.75661278103,0.0,62.886420148,41.4019203762,89.0184390948,77.3453513319,10.5075,1.16558776295
 03/14  13:00:00,268.332725874,28.0689436641,1.84543124923,0.0,62.886420148,41.4019203762,88.1020359139,75.2836674895,10.5075,2.31086842438
 03/14  14:00:00,263.175115487,28.0689436641,1.83168654895,0.0,62.886420148,41.4019203762,87.9437282017,76.2710133498,10.5075,1.16521485193
 03/14  15:00:00,256.836083376,28.0689436641,1.65340537764,0.0,62.886420148,41.4019203762,96.2984553483,84.6257828432,10.5075,1.16517250508
 03/14  16:00:00,251.000999621,28.0689436641,1.19403158758,0.0,62.886420148,41.4019203762,120.659000155,108.986489172,10.5075,1.16501098334
 03/14  17:00:00,246.422260506,28.0689436641,0.865795594489,0.0,62.886420148,41.4019203762,138.662835031,126.990224858,10.5075,1.16511017315
 03/14  18:00:00,241.884536905,28.0689436641,0.625457337169,0.0,41.9242800987,36.8599292233,145.273504693,134.768466754,9.34,1.16503793859
 03/14  19:00:00,231.040777522,28.0689436641,0.565223563226,0.0,41.9242800987,36.8599292233,151.421470252,140.916684255,9.34,1.16478599703
 03/14  20:00:00,208.535088273,28.0689436641,0.317062701623,0.0,34.9369000822,32.3179380704,156.037498403,146.700187723,8.1725,1.16481067984
 03/14  21:00:00,150.530261495,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,124.842762944,120.152762944,4.67,0.02
 03/14  22:00:00,99.1396204649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943488535,0.0,2.335,1.16443488535
 03/14  23:00:00,132.719045409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,103.511276933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,94.9037077375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923533101,0.0,2.335,1.16423533101
 03/15  02:00:00,93.0671987695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,91.334572864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,96.0221291638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928424433,0.0,2.335,1.16428424433
 03/15  05:00:00,94.1549484221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,146.009758506,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,266.68351476,261.99351476,4.67,0.02
 03/15  07:00:00,150.070171823,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,257.138464849,251.303998496,4.67,1.16446635266
 03/15  08:00:00,218.407438326,28.0689436641,0.0350468710989,0.0,34.9369000822,32.3179380704,227.426993303,219.234493303,8.1725,0.02
 03/15  09:00:00,244.506203374,28.0689436641,0.182042328182,0.0,62.886420148,41.4019203762,190.767833048,179.095442501,10.5075,1.16489054759
 03/15  10:00:00,234.664906286,28.0689436641,0.571485931377,0.0,62.886420148,41.4019203762,161.326796207,149.654271947,10.5075,1.16502426025
 03/15  11:00:00,266.061279287,28.0689436641,1.02821595684,0.0,62.886420148,41.4019203762,128.16646051,116.493520715,10.5075,1.16543979579
 03/15  12:00:00,247.071724074,28.0689436641,1.5686016668,0.0,62.886420148,41.4019203762,108.714989718,95.896441052,10.5075,2.31104866562
 03/15  13:00:00,244.540736293,28.0689436641,2.23224195972,0.0,62.886420148,41.4019203762,87.8075901262,76.1345630178,10.5075,1.16552710834
 03/15  14:00:00,241.256977492,28.0689436641,2.81186162219,0.0,62.886420148,41.4019203762,74.8560178203,63.1832789814,10.5075,1.16523883895
 03/15  15:00:00,238.640050271,28.0689436641,3.3135844338,0.0,62.886420148,41.4019203762,64.4151943165,52.7426998104,10.5075,1.16499450608
 03/15  16:00:00,239.290336798,28.0689436641,3.55816867499,0.0,62.886420148,41.4019203762,63.4104455628,51.7378786652,10.5075,1.16506689767
 03/15  17:00:00,240.297506408,28.0689436641,3.61703391569,0.0,62.886420148,41.4019203762,66.0891952487,54.4165388463,10.5075,1.16515640241
 03/15  18:00:00,238.394308404,28.0689436641,2.78476027515,0.0,41.9242800987,36.8599292233,77.2390910869,66.7339653484,9.34,1.16512573858
 03/15  19:00:00,232.382052337,28.0689436641,2.28016087743,0.0,41.9242800987,36.8599292233,93.3909846075,82.8860432859,9.34,1.16494132162
 03/15  20:00:00,205.299771404,28.0689436641,1.13570484057,0.0,34.9369000822,32.3179380704,115.57768239,106.240401537,8.1725,1.16478085255
 03/15  21:00:00,143.723459023,28.0689436641,0.0188569376903,0.0,13.9747600329,18.6919646116,118.037526303,112.202829379,4.67,1.16469692408
 03/15  22:00:00,86.0541666853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,120.697246573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932943092,0.0,2.335,1.16432943092
 03/15  24:00:00,91.7289394103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,83.9262700154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,82.8917126361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929751583,0.0,2.335,1.16429751583
 03/16  03:00:00,82.6715656807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,89.0323699071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,88.2683676481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,140.237313706,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,317.594497054,311.760217555,4.67,1.16427949861
 03/16  07:00:00,143.946108678,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,298.123758871,293.433758871,4.67,0.02
 03/16  08:00:00,215.05838776,28.0689436641,0.0250602250344,0.0,34.9369000822,32.3179380704,250.209205519,240.872052862,8.1725,1.16465265676
 03/16  09:00:00,244.152085646,28.0689436641,0.208097820652,0.0,62.886420148,41.4019203762,198.541887997,186.86962833,10.5075,1.16475966681
 03/16  10:00:00,237.449094885,28.0689436641,0.687932574631,0.0,62.886420148,41.4019203762,160.437985668,148.765390103,10.5075,1.16509556407
 03/16  11:00:00,271.458923854,28.0689436641,1.29160850265,0.0,62.886420148,41.4019203762,121.77563655,110.102785688,10.5075,1.16535086147
 03/16  12:00:00,258.296622392,28.0689436641,2.15465136195,0.0,62.886420148,41.4019203762,87.613622687,75.9406785078,10.5075,1.16544417918
 03/16  13:00:00,258.026291187,28.0689436641,2.89222319175,0.0,62.886420148,41.4019203762,66.0990506239,53.2806559945,10.5075,2.31089462949
 03/16  14:00:00,253.572203773,28.0689436641,3.30173678279,0.0,62.886420148,41.4019203762,55.8874043591,44.2147880859,10.5075,1.16511627326
 03/16  15:00:00,250.10933933,28.0689436641,3.7236725313,0.0,62.886420148,41.4019203762,47.0781603982,35.4055677028,10.5075,1.16509269536
 03/16  16:00:00,249.174841103,28.0689436641,3.62345708514,0.0,62.886420148,41.4019203762,53.2023580755,41.5296856817,10.5075,1.16517239382
 03/16  17:00:00,248.085175057,28.0689436641,3.17109610064,0.0,62.886420148,41.4019203762,67.2923416608,55.61982416,10.5075,1.1650175008
 03/16  18:00:00,241.811406199,28.0689436641,1.80096117813,0.0,41.9242800987,36.8599292233,96.1895863773,85.6846221484,9.34,1.16496422883
 03/16  19:00:00,232.233350411,28.0689436641,0.988069936304,0.0,41.9242800987,36.8599292233,127.568490689,117.063549381,9.34,1.16494130749
 03/16  20:00:00,206.911100221,28.0689436641,0.485367851876,0.0,34.9369000822,32.3179380704,151.132041592,141.794770112,8.1725,1.16477147998
 03/16  21:00:00,148.039535208,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,134.294796228,129.604796228,4.67,0.02
 03/16  22:00:00,90.0619071526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948041941,0.0,2.335,1.16448041941
 03/16  23:00:00,123.91107677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,93.6590436754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922222833,0.0,2.335,1.16422222833
 03/17  01:00:00,85.2365228132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,83.9527459424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,82.6785213205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,103.899177549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922866093,0.0,2.335,1.16422866093
 03/17  05:00:00,103.042835159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,155.17168933,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,357.174757638,352.484757638,4.67,0.02
 03/17  07:00:00,151.200278973,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,334.558125221,328.723625775,4.67,1.16449944594
 03/17  08:00:00,212.320902603,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,287.657390369,279.464890369,8.1725,0.02
 03/17  09:00:00,239.990009604,28.0689436641,0.0883017740586,0.0,62.886420148,41.4019203762,234.487390022,222.814979544,10.5075,1.16491047868
 03/17  10:00:00,232.871897087,28.0689436641,0.173310519858,0.0,62.886420148,41.4019203762,192.866495676,181.193939728,10.5075,1.16505594753
 03/17  11:00:00,264.869413589,28.0689436641,0.784439113808,0.0,62.886420148,41.4019203762,152.383802086,139.565775679,10.5075,2.31052640684
 03/17  12:00:00,247.314325505,28.0689436641,1.1156030909,0.0,62.886420148,41.4019203762,129.87536676,118.20251225,10.5075,1.16535451025
 03/17  13:00:00,243.630148915,28.0689436641,1.49450818411,0.0,62.886420148,41.4019203762,118.153987878,106.481140036,10.5075,1.16534784183
 03/17  14:00:00,240.79811922,28.0689436641,1.92232873465,0.0,62.886420148,41.4019203762,103.518295342,91.8456904015,10.5075,1.16510494046
 03/17  15:00:00,237.044806346,28.0689436641,2.18219436398,0.0,62.886420148,41.4019203762,95.6874251083,84.0148022644,10.5075,1.16512284384
 03/17  16:00:00,237.045302396,28.0689436641,2.2700388739,0.0,62.886420148,41.4019203762,98.8081416807,85.9904393182,10.5075,2.31020236246
 03/17  17:00:00,236.035574234,28.0689436641,2.15853312655,0.0,62.886420148,41.4019203762,105.106732609,93.4341234882,10.5075,1.16510912069
 03/17  18:00:00,232.74437407,28.0689436641,1.3212688891,0.0,41.9242800987,36.8599292233,120.081998423,109.576985778,9.34,1.1650126457
 03/17  19:00:00,219.281658151,28.0689436641,0.888761820524,0.0,41.9242800987,36.8599292233,138.022431504,128.662431504,9.34,0.02
 03/17  20:00:00,197.516871778,28.0689436641,0.505631762121,0.0,34.9369000822,32.3179380704,152.109674915,142.772276847,8.1725,1.16489806772
 03/17  21:00:00,141.487221173,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,127.69366633,121.859003461,4.67,1.16466286912
 03/17  22:00:00,89.5434494969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,123.64388578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935854844,0.0,2.335,1.16435854844
 03/17  24:00:00,94.4571913085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,84.3895003998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,83.7702171884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559604828,0.0,1.75125,1.16434604828
 03/18  03:00:00,83.3235790742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,89.5200696429,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551177706,0.0,1.75125,1.16426177706
 03/18  05:00:00,88.8737122603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,129.5924167,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,286.602454191,283.079954191,3.5025,0.02
 03/18  07:00:00,134.144950591,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,281.05521523,276.388070239,3.5025,1.16464499125
 03/18  08:00:00,189.376927181,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,264.079910641,258.222410641,5.8375,0.02
 03/18  09:00:00,208.154032646,28.0689436641,0.0308274035213,0.0,41.9242800987,36.8599292233,235.097665481,224.592895675,9.34,1.16476980643
 03/18  10:00:00,232.325130719,28.0689436641,0.213100516186,0.0,62.886420148,41.4019203762,189.547090136,177.874506635,10.5075,1.16508350131
 03/18  11:00:00,261.757919448,28.0689436641,0.731637931819,0.0,62.886420148,41.4019203762,150.508123014,138.83522295,10.5075,1.16540006391
 03/18  12:00:00,241.487592695,28.0689436641,0.947309787322,0.0,62.886420148,41.4019203762,139.703144073,126.884801285,10.5075,2.3108427872
 03/18  13:00:00,237.795400329,28.0689436641,1.2646676577,0.0,62.886420148,41.4019203762,126.162732793,114.48980892,10.5075,1.16542387339
 03/18  14:00:00,232.554642558,28.0689436641,1.30678023879,0.0,62.886420148,41.4019203762,122.884722581,111.212101903,10.5075,1.165120678
 03/18  15:00:00,228.740938121,28.0689436641,1.44046551544,0.0,62.886420148,41.4019203762,120.921690428,109.248983383,10.5075,1.16520704558
 03/18  16:00:00,229.256370154,28.0689436641,1.67741327249,0.0,62.886420148,41.4019203762,116.933931172,105.261405437,10.5075,1.16502573436
 03/18  17:00:00,228.565174226,28.0689436641,1.64144452691,0.0,62.886420148,41.4019203762,124.425040057,112.752457573,10.5075,1.16508248404
 03/18  18:00:00,211.910155319,28.0689436641,0.53943431332,0.0,34.9369000822,32.3179380704,153.461700343,144.12410059,8.1725,1.16509975237
 03/18  19:00:00,174.924519233,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,184.381484859,177.379036487,5.8375,1.16494837212
 03/18  20:00:00,167.752469411,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,211.402185179,204.400004593,5.8375,1.16468058562
 03/18  21:00:00,124.923581732,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,186.824599206,182.157513006,3.5025,1.16458620027
 03/18  22:00:00,78.3684191357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,113.653341861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569002384,0.0,1.75125,1.16444002384
 03/18  24:00:00,83.0742553054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,75.7298067876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,75.4962156556,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556346669,0.0,1.75125,1.16431346669
 03/19  03:00:00,75.3102710871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,90.0650063301,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,17.216912503,15.445662503,1.75125,0.02
 03/19  05:00:00,93.7061828423,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,28.9623236384,26.04676172,1.75125,1.16431191831
 03/19  06:00:00,123.145885536,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,434.879155409,431.356655409,3.5025,0.02
 03/19  07:00:00,125.312176271,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,403.347159577,398.680261588,3.5025,1.16439798893
 03/19  08:00:00,153.937504339,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,355.697238584,352.174738584,3.5025,0.02
 03/19  09:00:00,126.533962013,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,347.589934511,342.923030574,3.5025,1.16440393657
 03/19  10:00:00,161.263851606,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,312.27890294,305.25390294,7.005,0.02
 03/19  11:00:00,192.682939493,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,297.177677516,289.007818524,7.005,1.16485899148
 03/19  12:00:00,199.860798275,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,277.83045461,267.325448636,9.34,1.16500597363
 03/19  13:00:00,197.206119256,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,267.428211481,256.923313168,9.34,1.16489831305
 03/19  14:00:00,193.497668132,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,259.521996923,249.01707288,9.34,1.16492404292
 03/19  15:00:00,190.156590407,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,252.844761206,242.339943149,9.34,1.16481805704
 03/19  16:00:00,190.261450486,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,243.548951334,234.188951334,9.34,0.02
 03/19  17:00:00,161.791078194,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,276.375682122,268.205775238,7.005,1.16490688421
 03/19  18:00:00,168.291756159,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,292.368660605,286.533944371,4.67,1.164716234
 03/19  19:00:00,154.896758677,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,300.022773136,294.188130248,4.67,1.16464288779
 03/19  20:00:00,152.828238,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,307.808145017,303.118145017,4.67,0.02
 03/19  21:00:00,138.452982572,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,277.98859591,272.15411266,4.67,1.16448324936
 03/19  22:00:00,77.1514131265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,112.947938962,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554888326,0.0,1.75125,1.16429888326
 03/19  24:00:00,82.0086200218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,81.5608115356,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,11.125318116,8.77031811598,2.335,0.02
 03/20  02:00:00,89.8666246344,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,29.124844479,25.6255771601,2.335,1.1642673189
 03/20  03:00:00,85.7802947745,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,23.0796681558,20.7246681558,2.335,0.02
 03/20  04:00:00,96.2979946782,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,38.4305550349,36.0755550349,2.335,0.02
 03/20  05:00:00,96.4202618816,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,38.7181318207,36.3631318207,2.335,0.02
 03/20  06:00:00,137.352507509,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,446.098837565,440.264558347,4.67,1.16427921846
 03/20  07:00:00,139.51874705,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,414.69024237,410.00024237,4.67,0.02
 03/20  08:00:00,208.923439132,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,370.988872254,361.651757356,8.1725,1.16461489836
 03/20  09:00:00,233.155565072,28.0689436641,0.0,0.0,62.886420148,41.4019203762,313.777272708,302.10486912,10.5075,1.16490358834
 03/20  10:00:00,223.452085334,28.0689436641,0.0,0.0,62.886420148,41.4019203762,281.799492461,270.126946957,10.5075,1.16504550364
 03/20  11:00:00,254.650677247,28.0689436641,0.0428357952091,0.0,62.886420148,41.4019203762,244.855627334,233.182833496,10.5075,1.16529383793
 03/20  12:00:00,235.15561169,28.0689436641,0.0467697321399,0.0,62.886420148,41.4019203762,213.019371812,201.346490593,10.5075,1.16538121905
 03/20  13:00:00,232.324415217,28.0689436641,0.102065658708,0.0,62.886420148,41.4019203762,191.375309458,178.557056598,10.5075,2.31075285954
 03/20  14:00:00,229.045025362,28.0689436641,0.394597351874,0.0,62.886420148,41.4019203762,172.680264158,161.007461616,10.5075,1.16530254177
 03/20  15:00:00,226.048767564,28.0689436641,0.617322269511,0.0,62.886420148,41.4019203762,157.725807153,146.053295796,10.5075,1.1650113567
 03/20  16:00:00,226.31625853,28.0689436641,0.746913141429,0.0,62.886420148,41.4019203762,152.558793609,140.88620804,10.5075,1.16508556867
 03/20  17:00:00,226.274235977,28.0689436641,0.778306360048,0.0,62.886420148,41.4019203762,156.787171071,145.114494444,10.5075,1.16517662696
 03/20  18:00:00,225.108909805,28.0689436641,0.445135508196,0.0,41.9242800987,36.8599292233,169.139681323,158.63458358,9.34,1.16509774309
 03/20  19:00:00,214.415057072,28.0689436641,0.0764426208283,0.0,41.9242800987,36.8599292233,205.143733716,194.638892647,9.34,1.16484106938
 03/20  20:00:00,195.536967103,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,235.148075779,225.810717002,8.1725,1.16485877734
 03/20  21:00:00,138.293090014,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,217.280022851,212.590022851,4.67,0.02
 03/20  22:00:00,79.6150605499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948118016,0.0,2.335,1.16448118016
 03/20  23:00:00,115.356789388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,84.8710558293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,77.8159402522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927968681,0.0,2.335,1.16427968681
 03/21  02:00:00,77.5860906581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,85.7260389229,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,18.3118807557,15.9568807557,2.335,0.02
 03/21  04:00:00,112.234051391,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,31.4821978036,27.9829175184,2.335,1.16428028528
 03/21  05:00:00,112.283102846,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,35.6732020653,33.3182020653,2.335,0.02
 03/21  06:00:00,153.855909887,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,441.079117156,436.389117156,4.67,0.02
 03/21  07:00:00,148.599994141,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,407.105138209,401.270635578,4.67,1.16450263132
 03/21  08:00:00,208.98177293,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,356.620383654,348.427883654,8.1725,0.02
 03/21  09:00:00,233.276169962,28.0689436641,0.0197602882947,0.0,62.886420148,41.4019203762,294.089875738,282.41758567,10.5075,1.16479006712
 03/21  10:00:00,224.069369486,28.0689436641,0.0477708921704,0.0,62.886420148,41.4019203762,255.988550282,244.31600869,10.5075,1.16504159214
 03/21  11:00:00,255.264461633,28.0689436641,0.0454930600185,0.0,62.886420148,41.4019203762,210.865297392,199.192352011,10.5075,1.1654453804
 03/21  12:00:00,236.350790877,28.0689436641,0.337751630355,0.0,62.886420148,41.4019203762,178.592628723,165.774094467,10.5075,2.31103425623
 03/21  13:00:00,233.754067001,28.0689436641,0.673694337924,0.0,62.886420148,41.4019203762,155.200854999,143.52784707,10.5075,1.16550792951
 03/21  14:00:00,230.59866485,28.0689436641,0.924475939914,0.0,62.886420148,41.4019203762,135.746277058,124.073562314,10.5075,1.16521474448
 03/21  15:00:00,229.080690644,28.0689436641,1.41257837662,0.0,62.886420148,41.4019203762,116.446507537,104.773801228,10.5075,1.16520630951
 03/21  16:00:00,230.604479378,28.0689436641,1.83446220266,0.0,62.886420148,41.4019203762,107.737855877,96.0653268118,10.5075,1.16502906514
 03/21  17:00:00,231.064290469,28.0689436641,2.01823333258,0.0,62.886420148,41.4019203762,107.584002386,95.9113921498,10.5075,1.16511023576
 03/21  18:00:00,228.757882998,28.0689436641,1.32614557217,0.0,41.9242800987,36.8599292233,117.626793352,107.12172085,9.34,1.16507250231
 03/21  19:00:00,209.721540933,28.0689436641,0.759279181034,0.0,41.9242800987,36.8599292233,150.575763528,140.070880923,9.34,1.16488260542
 03/21  20:00:00,191.016051464,28.0689436641,0.276071467049,0.0,34.9369000822,32.3179380704,173.396468958,164.059061584,8.1725,1.16490737427
 03/21  21:00:00,134.860304835,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,158.959679173,153.12505233,4.67,1.16462684292
 03/21  22:00:00,81.000201489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,116.035473059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934359466,0.0,2.335,1.16434359466
 03/21  24:00:00,85.8617297352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,78.4587443896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
