Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  02:00:00,78.0570278434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,77.7558447603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927428607,0.0,2.335,1.16427428607
 03/22  04:00:00,84.158135174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,91.8036037032,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,17.5415286975,15.1865286975,2.335,0.02
 03/22  06:00:00,137.290759464,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,402.029324803,396.195079649,4.67,1.16424515446
 03/22  07:00:00,139.399483233,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,368.745845548,364.055845548,4.67,0.02
 03/22  08:00:00,209.007774896,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,309.728230205,300.391162496,8.1725,1.16456770913
 03/22  09:00:00,234.099989829,28.0689436641,0.0701866553978,0.0,62.886420148,41.4019203762,250.083700556,238.411345954,10.5075,1.164854602
 03/22  10:00:00,225.018203158,28.0689436641,0.0755148223082,0.0,62.886420148,41.4019203762,209.406639648,197.734147705,10.5075,1.164991943
 03/22  11:00:00,256.403483683,28.0689436641,0.595717929895,0.0,62.886420148,41.4019203762,169.2296178,157.556881235,10.5075,1.16523656499
 03/22  12:00:00,238.29488347,28.0689436641,0.899620647514,0.0,62.886420148,41.4019203762,146.194873191,134.522052428,10.5075,1.16532076304
 03/22  13:00:00,237.021200412,28.0689436641,1.22734843064,0.0,62.886420148,41.4019203762,132.245583375,119.427459851,10.5075,2.3106235243
 03/22  14:00:00,234.058961942,28.0689436641,1.55353283575,0.0,62.886420148,41.4019203762,120.661145049,108.988410889,10.5075,1.16523416011
 03/22  15:00:00,232.440465854,28.0689436641,2.06001173662,0.0,62.886420148,41.4019203762,106.397638737,94.7249563405,10.5075,1.16518239636
 03/22  16:00:00,234.252244399,28.0689436641,2.43138125266,0.0,62.886420148,41.4019203762,97.5426245963,85.8701120625,10.5075,1.16501253374
 03/22  17:00:00,233.50280935,28.0689436641,2.33722037897,0.0,62.886420148,41.4019203762,104.813010302,93.1404097449,10.5075,1.16510055674
 03/22  18:00:00,230.515991299,28.0689436641,1.47042542623,0.0,41.9242800987,36.8599292233,120.409773459,109.904754019,9.34,1.16501944074
 03/22  19:00:00,218.396824059,28.0689436641,0.934178541203,0.0,41.9242800987,36.8599292233,143.343873209,132.838917243,9.34,1.16495596613
 03/22  20:00:00,198.164971466,28.0689436641,0.48451428069,0.0,34.9369000822,32.3179380704,161.880892326,152.543616178,8.1725,1.1647761479
 03/22  21:00:00,140.264254814,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,145.335466025,140.645466025,4.67,0.02
 03/22  22:00:00,81.5124535401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939778906,0.0,2.335,1.16439778906
 03/22  23:00:00,116.835056191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,87.8929362072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,80.7489206998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992691506,0.0,2.335,1.1642691506
 03/23  02:00:00,80.6779134878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,80.5259410524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,86.8531318109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924187454,0.0,2.335,1.16424187454
 03/23  05:00:00,86.109876868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,139.100776878,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,278.951265507,274.261265507,4.67,0.02
 03/23  07:00:00,138.03159503,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,267.429380063,261.594848701,4.67,1.16453136185
 03/23  08:00:00,211.988665464,28.0689436641,0.0418282709671,0.0,34.9369000822,32.3179380704,229.416418628,221.223918628,8.1725,0.02
 03/23  09:00:00,239.98487578,28.0689436641,0.446519744932,0.0,62.886420148,41.4019203762,177.637506718,165.965120023,10.5075,1.16488669487
 03/23  10:00:00,236.127352644,28.0689436641,1.00352261116,0.0,62.886420148,41.4019203762,143.492307388,131.819858883,10.5075,1.16494850463
 03/23  11:00:00,275.535911443,28.0689436641,1.89023849829,0.0,62.886420148,41.4019203762,101.191232386,89.5183842694,10.5075,1.16534811673
 03/23  12:00:00,269.701660538,28.0689436641,2.58237711216,0.0,62.886420148,41.4019203762,72.3436742768,59.5253433135,10.5075,2.3108309633
 03/23  13:00:00,277.166296757,28.0689436641,3.42573123236,0.0,62.886420148,41.4019203762,43.0623186627,31.3894165443,10.5075,1.16540211834
 03/23  14:00:00,277.540163414,28.0689436641,3.83256147558,0.0,62.886420148,41.4019203762,26.3722016566,14.6995943517,10.5075,1.16510730491
 03/23  15:00:00,276.319521115,28.0689436641,4.29314154648,0.0,62.886420148,41.4019203762,13.0102476753,1.33765158955,10.5075,1.16509608575
 03/23  16:00:00,277.465351808,28.0689436641,4.71770590472,0.0,62.886420148,41.4019203762,11.6726616441,0.0,10.5075,1.16516164411
 03/23  17:00:00,275.842969554,28.0689436641,4.78202440829,0.0,62.886420148,41.4019203762,11.6727438371,0.0,10.5075,1.16524383708
 03/23  18:00:00,268.781505785,28.0689436641,3.86426911297,0.0,41.9242800987,36.8599292233,19.0695525969,8.564598378,9.34,1.16495421888
 03/23  19:00:00,260.457018528,28.0689436641,3.18674349217,0.0,41.9242800987,36.8599292233,41.5877140979,31.082757237,9.34,1.16495686085
 03/23  20:00:00,233.816011204,28.0689436641,2.24393765728,0.0,34.9369000822,32.3179380704,57.5863372843,48.2490528757,8.1725,1.16478440858
 03/23  21:00:00,167.960167566,28.0689436641,0.749229108601,0.0,13.9747600329,18.6919646116,27.9303641456,22.0957131269,4.67,1.1646510187
 03/23  22:00:00,109.701271226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,142.698767126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,115.873014838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928259689,0.0,2.335,1.16428259689
 03/24  01:00:00,106.136923783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,105.16690119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,103.481877965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921762532,0.0,2.335,1.16421762532
 03/24  04:00:00,127.152404381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,125.860355205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,179.378609446,28.0689436641,0.0337505237334,0.0,13.9747600329,18.6919646116,119.119550444,113.285294263,4.67,1.16425618176
 03/24  07:00:00,178.862084588,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,118.094490452,113.404490452,4.67,0.02
 03/24  08:00:00,241.695356171,28.0689436641,0.71385566659,0.0,34.9369000822,32.3179380704,108.232950055,98.8958644991,8.1725,1.1645855561
 03/24  09:00:00,273.920688244,28.0689436641,1.82955443188,0.0,62.886420148,41.4019203762,81.4682811258,70.9407811258,10.5075,0.02
 03/24  10:00:00,270.060850949,28.0689436641,2.41341241973,0.0,62.886420148,41.4019203762,66.1508941801,54.4782868111,10.5075,1.16510736902
 03/24  11:00:00,295.233939466,28.0689436641,2.69495841351,0.0,62.886420148,41.4019203762,57.8456712802,45.027349177,10.5075,2.31082210325
 03/24  12:00:00,280.778964193,28.0689436641,2.83163134515,0.0,62.886420148,41.4019203762,54.5485691718,42.875582655,10.5075,1.16548651683
 03/24  13:00:00,279.502205259,28.0689436641,3.03901451033,0.0,62.886420148,41.4019203762,49.2818083434,37.6088383583,10.5075,1.16546998503
 03/24  14:00:00,268.666266215,28.0689436641,2.4713346996,0.0,62.886420148,41.4019203762,71.2183182383,58.4005178032,10.5075,2.31030043515
 03/24  15:00:00,253.285367638,28.0689436641,1.4080705455,0.0,62.886420148,41.4019203762,114.536731802,102.864206041,10.5075,1.16502576179
 03/24  16:00:00,243.918041972,28.0689436641,0.89494505385,0.0,62.886420148,41.4019203762,144.890193759,133.217595592,10.5075,1.16509816751
 03/24  17:00:00,238.056531145,28.0689436641,0.731197729073,0.0,62.886420148,41.4019203762,164.576895909,152.904208655,10.5075,1.16518725435
 03/24  18:00:00,231.7737025,28.0689436641,0.231495742032,0.0,41.9242800987,36.8599292233,195.479670101,184.974587452,9.34,1.16508264963
 03/24  19:00:00,211.96946095,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,237.605985002,227.101195871,9.34,1.16478913169
 03/24  20:00:00,190.210631574,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,270.414090562,262.221590562,8.1725,0.02
 03/24  21:00:00,133.692183813,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,260.603582899,254.768910775,4.67,1.16467212463
 03/24  22:00:00,79.5998826231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,115.277437487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932826938,0.0,2.335,1.16432826938
 03/24  24:00:00,83.2618272523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,83.4317943451,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,24.3497286114,21.4341306034,1.75125,1.16434800804
 03/25  02:00:00,83.4499430175,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,25.8405412599,24.0692912599,1.75125,0.02
 03/25  03:00:00,87.3187217155,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,44.1598900425,42.3886400425,1.75125,0.02
 03/25  04:00:00,93.9512889836,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,47.9443268539,45.0287680221,1.75125,1.16430883189
 03/25  05:00:00,91.5590540858,10.2959181764,0.0,0.0,3.49369000822,6.81298672936,37.7766112825,36.0053612825,1.75125,0.02
 03/25  06:00:00,122.780162437,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,511.253294945,507.730794945,3.5025,0.02
 03/25  07:00:00,121.604520906,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,477.287660711,472.620613893,3.5025,1.16454681817
 03/25  08:00:00,181.237957914,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,443.025131409,437.167631409,5.8375,0.02
 03/25  09:00:00,198.076184202,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,394.379159784,383.874363583,9.34,1.16479620087
 03/25  10:00:00,222.941232227,28.0689436641,0.0,0.0,62.886420148,41.4019203762,357.940209829,346.267613679,10.5075,1.16509614975
 03/25  11:00:00,253.905837092,28.0689436641,0.0,0.0,62.886420148,41.4019203762,323.895082669,312.22218127,10.5075,1.16540139877
 03/25  12:00:00,233.604767887,28.0689436641,0.0,0.0,62.886420148,41.4019203762,300.175499245,287.357184482,10.5075,2.31081476293
 03/25  13:00:00,230.23006573,28.0689436641,0.0,0.0,62.886420148,41.4019203762,281.059689638,269.386794796,10.5075,1.16539484246
 03/25  14:00:00,226.454177334,28.0689436641,0.0,0.0,62.886420148,41.4019203762,264.542193128,252.869607497,10.5075,1.16508563059
 03/25  15:00:00,223.055414344,28.0689436641,0.0,0.0,62.886420148,41.4019203762,253.398226208,241.725564736,10.5075,1.16516147225
 03/25  16:00:00,223.046917128,28.0689436641,0.0,0.0,62.886420148,41.4019203762,249.85456326,238.181842551,10.5075,1.16522070948
 03/25  17:00:00,223.039183872,28.0689436641,0.0,0.0,62.886420148,41.4019203762,256.797311267,245.124792149,10.5075,1.16501911765
 03/25  18:00:00,208.774501505,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,281.277707354,271.940060546,8.1725,1.16514680802
 03/25  19:00:00,169.849571781,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,307.241902563,300.239433596,5.8375,1.16496896699
 03/25  20:00:00,166.406501948,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,328.170706064,321.168438662,5.8375,1.16476740271
 03/25  21:00:00,123.885018457,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,315.78873895,311.121602044,3.5025,1.16463690637
 03/25  22:00:00,76.9013269741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,112.848418728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569836537,0.0,1.75125,1.16444836537
 03/25  24:00:00,89.8066003523,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,23.6004511743,21.8292011743,1.75125,0.02
 03/26  01:00:00,83.6272830311,8.44159558272,0.0,0.0,3.49369000822,6.81298672936,27.0321362248,25.2608862248,1.75125,0.02
 03/26  02:00:00,88.4396519601,13.4437078774,0.0,0.0,3.49369000822,6.81298672936,49.5425363265,46.626993236,1.75125,1.16429309047
 03/26  03:00:00,90.6138035726,15.5326680011,0.0,0.0,3.49369000822,6.81298672936,57.7657396994,55.9944896994,1.75125,0.02
 03/26  04:00:00,94.8177230339,13.1918441873,0.0,0.0,3.49369000822,6.81298672936,52.7494208947,50.9781708947,1.75125,0.02
 03/26  05:00:00,98.0861407758,17.1154247978,0.0,0.0,3.49369000822,6.81298672936,82.4948781213,79.5793062394,1.75125,1.1643218819
 03/26  06:00:00,122.93733889,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,598.777268286,595.254768286,3.5025,0.02
 03/26  07:00:00,121.558511051,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,552.57428577,549.05178577,3.5025,0.02
 03/26  08:00:00,153.740120457,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,456.173382201,451.506456948,3.5025,1.16442525272
 03/26  09:00:00,126.198034907,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,414.907011702,411.384511702,3.5025,0.02
 03/26  10:00:00,160.839304382,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,363.01374694,354.844014158,7.005,1.16473278121
 03/26  11:00:00,192.331460614,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,325.113013546,316.943286795,7.005,1.16472675105
 03/26  12:00:00,199.702829416,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,275.467991547,264.963128497,9.34,1.16486305039
 03/26  13:00:00,197.025953043,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,251.356872045,240.851922594,9.34,1.16494945108
 03/26  14:00:00,193.391386755,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,237.82685089,227.322087026,9.34,1.16476386331
 03/26  15:00:00,190.283275469,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,219.86741245,210.50741245,9.34,0.02
 03/26  16:00:00,190.564072949,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,208.13643674,197.631544157,9.34,1.16489258224
 03/26  17:00:00,162.170801075,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,232.611845046,224.441924997,7.005,1.16492004908
 03/26  18:00:00,168.581248478,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,249.476499125,243.641811657,4.67,1.16468746874
 03/26  19:00:00,154.848284602,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,273.95225031,269.26225031,4.67,0.02
 03/26  20:00:00,152.370950052,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,299.34557187,293.510927212,4.67,1.16464465806
 03/26  21:00:00,138.128116998,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,276.615232519,270.780710073,4.67,1.16452244641
 03/26  22:00:00,77.1423819208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,112.978173743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,82.359607804,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552864129,0.0,1.75125,1.16427864129
 03/27  01:00:00,77.6230905688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,77.4829956824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,85.7112045818,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,16.9997031365,13.500452611,2.335,1.16425052553
 03/27  04:00:00,92.3844395755,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,16.2773510593,13.9223510593,2.335,0.02
 03/27  05:00:00,96.0806555035,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,25.0618883674,22.7068883674,2.335,0.02
 03/27  06:00:00,137.464032286,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,386.468131864,380.633912771,4.67,1.16421909309
 03/27  07:00:00,136.318664999,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,349.678576826,344.988576826,4.67,0.02
 03/27  08:00:00,209.251596717,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,311.124871511,301.787681208,8.1725,1.16469030302
 03/27  09:00:00,233.790839192,28.0689436641,0.0313378869151,0.0,62.886420148,41.4019203762,269.382137421,258.854637421,10.5075,0.02
 03/27  10:00:00,224.296880403,28.0689436641,0.0342104060327,0.0,62.886420148,41.4019203762,249.463216476,237.790659012,10.5075,1.16505746356
 03/27  11:00:00,255.060950151,28.0689436641,0.0160190191096,0.0,62.886420148,41.4019203762,231.350954338,218.532748761,10.5075,2.31070557753
 03/27  12:00:00,237.028257718,28.0689436641,0.0,0.0,62.886420148,41.4019203762,214.011664119,202.338743339,10.5075,1.16542078036
 03/27  13:00:00,236.280369911,28.0689436641,0.229756549504,0.0,62.886420148,41.4019203762,190.361150261,178.688250542,10.5075,1.16539971895
 03/27  14:00:00,233.369386975,28.0689436641,0.461495861362,0.0,62.886420148,41.4019203762,174.231239443,162.558592544,10.5075,1.16514689976
 03/27  15:00:00,229.515495217,28.0689436641,0.576133768148,0.0,62.886420148,41.4019203762,166.640660032,154.968009099,10.5075,1.16515093303
 03/27  16:00:00,228.270136354,28.0689436641,0.562185168521,0.0,62.886420148,41.4019203762,171.244445472,158.426727759,10.5075,2.31021771306
 03/27  17:00:00,226.625645703,28.0689436641,0.542060046039,0.0,62.886420148,41.4019203762,175.507678724,163.835082681,10.5075,1.16509604326
 03/27  18:00:00,225.265678797,28.0689436641,0.297302475729,0.0,41.9242800987,36.8599292233,179.934857894,169.429869993,9.34,1.16498790128
 03/27  19:00:00,215.893514013,28.0689436641,0.235744046209,0.0,41.9242800987,36.8599292233,184.654811647,175.294811647,9.34,0.02
 03/27  20:00:00,197.70811846,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,191.687614876,182.350251909,8.1725,1.16486296777
 03/27  21:00:00,140.482472459,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,167.027181654,161.192561996,4.67,1.16461965753
 03/27  22:00:00,82.4828308566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,117.097213423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931151278,0.0,2.335,1.16431151278
 03/27  24:00:00,86.6340980935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,79.6115337552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,79.2937243338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928719955,0.0,2.335,1.16428719955
 03/28  03:00:00,79.0608569401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,101.095487657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,100.76053354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924124667,0.0,2.335,1.16424124667
 03/28  06:00:00,154.444765707,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,359.602366883,354.912366883,4.67,0.02
 03/28  07:00:00,147.004565809,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,328.470833996,323.780833996,4.67,0.02
 03/28  08:00:00,211.407843346,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,291.583305799,282.246114471,8.1725,1.16469132791
 03/28  09:00:00,237.256920152,28.0689436641,0.0478892777917,0.0,62.886420148,41.4019203762,257.109718259,245.437437232,10.5075,1.16478102678
 03/28  10:00:00,228.607268206,28.0689436641,0.0352708791016,0.0,62.886420148,41.4019203762,238.364375801,226.691781402,10.5075,1.16509439854
 03/28  11:00:00,260.209364379,28.0689436641,0.0748097674797,0.0,62.886420148,41.4019203762,202.898600225,191.225773517,10.5075,1.16532670789
 03/28  12:00:00,242.971165899,28.0689436641,0.448758327493,0.0,62.886420148,41.4019203762,169.619733657,157.94683295,10.5075,1.16540070713
 03/28  13:00:00,242.17047725,28.0689436641,0.799722932409,0.0,62.886420148,41.4019203762,144.379042561,131.560786783,10.5075,2.3107557778
 03/28  14:00:00,238.919097882,28.0689436641,0.862757137328,0.0,62.886420148,41.4019203762,136.6493733,124.976585531,10.5075,1.16528776931
 03/28  15:00:00,236.095398325,28.0689436641,0.999855575988,0.0,62.886420148,41.4019203762,130.328514878,118.656025718,10.5075,1.16498916066
 03/28  16:00:00,236.714262028,28.0689436641,1.12841661588,0.0,62.886420148,41.4019203762,128.739371759,117.066820805,10.5075,1.16505095392
 03/28  17:00:00,235.696079952,28.0689436641,1.01053449647,0.0,62.886420148,41.4019203762,136.484639066,124.812009733,10.5075,1.16512933305
 03/28  18:00:00,232.955083347,28.0689436641,0.590197452672,0.0,41.9242800987,36.8599292233,152.096143504,141.591103018,9.34,1.1650404862
 03/28  19:00:00,217.534199127,28.0689436641,0.333413583289,0.0,41.9242800987,36.8599292233,174.922599351,164.41782271,9.34,1.16477664072
 03/28  20:00:00,198.781575786,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,189.036804545,179.6995209,8.1725,1.16478364566
 03/28  21:00:00,142.398467724,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,156.779786154,152.089786154,4.67,0.02
 03/28  22:00:00,89.913622699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940301921,0.0,2.335,1.16440301921
 03/28  23:00:00,124.034179804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,94.27616544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,86.5369102277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927224401,0.0,2.335,1.16427224401
 03/29  02:00:00,85.9014580504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,85.4339428927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,91.5265321024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924227656,0.0,2.335,1.16424227656
 03/29  05:00:00,90.7424182059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,143.501535366,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,299.67735919,294.98735919,4.67,0.02
 03/29  07:00:00,145.137485,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,281.445103921,275.610579364,4.67,1.16452455704
 03/29  08:00:00,217.970534795,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,250.283390717,242.090890717,8.1725,0.02
 03/29  09:00:00,244.624769793,28.0689436641,0.0669906681797,0.0,62.886420148,41.4019203762,223.185296973,211.512928921,10.5075,1.16486805215
 03/29  10:00:00,234.860660878,28.0689436641,0.0386605954931,0.0,62.886420148,41.4019203762,207.907350273,196.234929881,10.5075,1.16492039201
 03/29  11:00:00,265.003168847,28.0689436641,0.194885259722,0.0,62.886420148,41.4019203762,190.291768701,178.61896239,10.5075,1.16530631098
 03/29  12:00:00,247.111077396,28.0689436641,0.338427242816,0.0,62.886420148,41.4019203762,181.307754358,168.489536739,10.5075,2.31071761891
 03/29  13:00:00,245.475762355,28.0689436641,0.493648280139,0.0,62.886420148,41.4019203762,167.815886326,156.143054805,10.5075,1.16533152121
 03/29  14:00:00,242.137680449,28.0689436641,0.606163383104,0.0,62.886420148,41.4019203762,158.015686633,146.342896883,10.5075,1.16528975081
 03/29  15:00:00,239.770473847,28.0689436641,0.759645304987,0.0,62.886420148,41.4019203762,144.110193071,132.437682226,10.5075,1.16501084451
 03/29  16:00:00,241.159676917,28.0689436641,0.859687468984,0.0,62.886420148,41.4019203762,136.350592702,124.678025833,10.5075,1.16506686867
 03/29  17:00:00,242.751068468,28.0689436641,1.04315184046,0.0,62.886420148,41.4019203762,129.92402442,118.251385053,10.5075,1.16513936717
 03/29  18:00:00,241.362673857,28.0689436641,0.763254625402,0.0,41.9242800987,36.8599292233,130.439823035,119.934753175,9.34,1.16506985945
 03/29  19:00:00,236.398168554,28.0689436641,0.748574882007,0.0,41.9242800987,36.8599292233,132.085690209,121.580852009,9.34,1.16483819993
 03/29  20:00:00,216.553429006,28.0689436641,0.475448130203,0.0,34.9369000822,32.3179380704,138.240427853,128.90308,8.1725,1.16484785332
 03/29  21:00:00,155.120894668,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,115.806746234,111.116746234,4.67,0.02
 03/29  22:00:00,98.917277976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947473456,0.0,2.335,1.16447473456
 03/29  23:00:00,132.298265905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,103.426319871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921983466,0.0,2.335,1.16421983466
 03/30  01:00:00,94.6268387841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,92.6245170997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,91.2974876234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922007416,0.0,2.335,1.16422007416
 03/30  04:00:00,97.2837086782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,96.3692007221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,148.405785374,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,257.390629307,252.700629307,4.67,0.02
 03/30  07:00:00,150.245409923,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,244.033913339,238.199481223,4.67,1.16443211637
 03/30  08:00:00,221.938923951,28.0689436641,0.041355199398,0.0,34.9369000822,32.3179380704,214.128572818,204.791488741,8.1725,1.16458407676
 03/30  09:00:00,249.044301381,28.0689436641,0.167736597239,0.0,62.886420148,41.4019203762,180.106549372,169.579049372,10.5075,0.02
 03/30  10:00:00,239.775234676,28.0689436641,0.383284263888,0.0,62.886420148,41.4019203762,170.384427325,158.711982624,10.5075,1.16494470171
 03/30  11:00:00,269.353697655,28.0689436641,0.522016847185,0.0,62.886420148,41.4019203762,160.268290407,147.450327484,10.5075,2.31046292385
 03/30  12:00:00,250.976550765,28.0689436641,0.523965548805,0.0,62.886420148,41.4019203762,161.914956928,150.242165348,10.5075,1.16529157977
 03/30  13:00:00,249.088830293,28.0689436641,0.492542310398,0.0,62.886420148,41.4019203762,165.02183528,153.349069481,10.5075,1.16526579937
 03/30  14:00:00,244.858256098,28.0689436641,0.541244382415,0.0,62.886420148,41.4019203762,161.446131722,149.773363703,10.5075,1.16526801915
 03/30  15:00:00,240.397470847,28.0689436641,0.470230576197,0.0,62.886420148,41.4019203762,169.143405509,157.470896592,10.5075,1.16500891728
 03/30  16:00:00,237.783331773,28.0689436641,0.326873157203,0.0,62.886420148,41.4019203762,185.109667389,173.437108323,10.5075,1.1650590661
 03/30  17:00:00,235.432559021,28.0689436641,0.231281030696,0.0,62.886420148,41.4019203762,197.28483364,185.612207953,10.5075,1.16512568739
 03/30  18:00:00,231.582114454,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,211.455617772,200.950542228,9.34,1.16507554441
 03/30  19:00:00,221.800076767,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,227.978619584,217.47374352,9.34,1.1648760636
 03/30  20:00:00,201.773129236,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,240.176772072,230.839383779,8.1725,1.16488829333
 03/30  21:00:00,143.248846068,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,214.011684663,208.177009605,4.67,1.16467505733
 03/30  22:00:00,85.1780729893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,119.969586628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931441758,0.0,2.335,1.16431441758
 03/30  24:00:00,88.7150949094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,81.5709942177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,80.6345571088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,79.7097859009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924195044,0.0,2.335,1.16424195044
 03/31  04:00:00,105.143984401,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,9.68236430718,7.32736430718,2.335,0.02
 03/31  05:00:00,112.841433507,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,23.160724456,20.805724456,2.335,0.02
 03/31  06:00:00,154.189031658,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,391.000947598,385.166670557,4.67,1.16427704124
 03/31  07:00:00,145.690438182,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,364.333082785,359.643082785,4.67,0.02
 03/31  08:00:00,209.212237123,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,324.770732887,315.433570265,8.1725,1.16466262234
 03/31  09:00:00,233.669673213,28.0689436641,0.0298308677586,0.0,62.886420148,41.4019203762,272.833960074,261.16167563,10.5075,1.1647844444
 03/31  10:00:00,224.729729452,28.0689436641,0.0468216301473,0.0,62.886420148,41.4019203762,238.399146766,226.726739374,10.5075,1.16490739151
 03/31  11:00:00,255.594115074,28.0689436641,0.0703639812632,0.0,62.886420148,41.4019203762,203.222658069,191.549738143,10.5075,1.16541992601
 03/31  12:00:00,236.47849006,28.0689436641,0.366973436966,0.0,62.886420148,41.4019203762,178.584990248,166.911981446,10.5075,1.16550880187
 03/31  13:00:00,234.480025785,28.0689436641,0.698661695745,0.0,62.886420148,41.4019203762,156.295541002,144.622559816,10.5075,1.16548118603
 03/31  14:00:00,231.889059689,28.0689436641,0.894005935635,0.0,62.886420148,41.4019203762,141.715144394,128.897345964,10.5075,2.3102984299
 03/31  15:00:00,229.980084246,28.0689436641,1.25281857725,0.0,62.886420148,41.4019203762,125.417449207,113.744938765,10.5075,1.16501044204
 03/31  16:00:00,230.13853714,28.0689436641,1.41581403637,0.0,62.886420148,41.4019203762,122.599160746,110.92658952,10.5075,1.16507122616
 03/31  17:00:00,228.631377791,28.0689436641,1.25035549404,0.0,62.886420148,41.4019203762,133.70657278,122.033924326,10.5075,1.16514845454
 03/31  18:00:00,226.041657545,28.0689436641,0.676563966678,0.0,41.9242800987,36.8599292233,151.457624202,140.952589296,9.34,1.16503490667
 03/31  19:00:00,209.606570327,28.0689436641,0.473120718561,0.0,41.9242800987,36.8599292233,168.337664527,158.977664527,9.34,0.02
 03/31  20:00:00,191.37639003,28.0689436641,0.0904434665603,0.0,34.9369000822,32.3179380704,183.603201716,174.265796517,8.1725,1.16490519868
 03/31  21:00:00,135.55130911,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,167.741273275,161.906614206,4.67,1.16465906875
 03/31  22:00:00,83.4383450802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,119.218906661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934840316,0.0,2.335,1.16434840316
 03/31  24:00:00,90.699291041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,81.6866695956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,80.5298702739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557656125,0.0,1.75125,1.16432656125
 04/01  03:00:00,79.7003721538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,86.2176896648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  05:00:00,86.2333053158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556141319,0.0,1.75125,1.16431141319
 04/01  06:00:00,127.9703803,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,239.698594429,236.176094429,3.5025,0.02
 04/01  07:00:00,129.524830248,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,222.565428868,217.898331151,3.5025,1.16459771719
 04/01  08:00:00,192.935643092,28.0689436641,0.0489778388028,0.0,20.9621400493,23.2339557645,182.370290745,176.512790745,5.8375,0.02
 04/01  09:00:00,218.899414324,28.0689436641,0.600681826579,0.0,41.9242800987,36.8599292233,126.346682928,115.841899187,9.34,1.16478374126
 04/01  10:00:00,248.598994915,28.0689436641,2.1179207136,0.0,62.886420148,41.4019203762,80.5421808593,68.8696943497,10.5075,1.16498650957
 04/01  11:00:00,281.965181794,28.0689436641,3.56073117527,0.0,62.886420148,41.4019203762,48.300954961,36.6281784392,10.5075,1.1652765219
 04/01  12:00:00,267.959916679,28.0689436641,4.3060228386,0.0,62.886420148,41.4019203762,31.8437255955,19.025694456,10.5075,2.31053113944
 04/01  13:00:00,264.239487724,28.0689436641,5.04820025983,0.0,62.886420148,41.4019203762,17.8164917274,6.14375572724,10.5075,1.16523600012
 04/01  14:00:00,258.92980397,28.0689436641,5.61815927663,0.0,62.886420148,41.4019203762,11.6726731891,0.0,10.5075,1.16517318911
 04/01  15:00:00,255.350525084,28.0689436641,6.15642693309,0.0,62.886420148,41.4019203762,11.6727331926,0.0,10.5075,1.16523319259
 04/01  16:00:00,256.506395549,28.0689436641,6.49625333346,0.0,62.886420148,41.4019203762,11.6725313745,0.0,10.5075,1.16503137451
 04/01  17:00:00,254.581534853,28.0689436641,6.23274951176,0.0,62.886420148,41.4019203762,12.2599339469,0.587371377821,10.5075,1.16506256912
 04/01  18:00:00,236.044415574,28.0689436641,4.17186453825,0.0,34.9369000822,32.3179380704,30.6019123574,21.2643612057,8.1725,1.1650511517
 04/01  19:00:00,194.041372771,28.0689436641,1.93127052483,0.0,20.9621400493,23.2339557645,57.6310105142,50.6286613639,5.8375,1.16484915038
 04/01  20:00:00,184.02801257,28.0689436641,1.0622228159,0.0,20.9621400493,23.2339557645,83.4625317162,76.460318704,5.8375,1.16471301219
 04/01  21:00:00,136.389657706,28.0689436641,0.221445914988,0.0,6.98738001645,14.1499734587,63.533700511,60.011200511,3.5025,0.02
 04/01  22:00:00,90.031858334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578172357,0.0,1.75125,1.16453172357
 04/01  23:00:00,123.317258306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,94.7143416292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156191567,0.0,1.75125,1.1643691567
 04/02  01:00:00,85.6028167555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,84.5102949676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,83.619876044,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552200603,0.0,1.75125,1.16427200603
 04/02  04:00:00,89.8142923377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,89.2112872634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,130.145309708,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,243.507743387,238.84091305,3.5025,1.16433033629
 04/02  07:00:00,128.440747696,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,240.507495472,236.984995472,3.5025,0.02
 04/02  08:00:00,164.134736393,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,200.931461004,196.264586169,3.5025,1.16437483438
 04/02  09:00:00,141.663415841,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,172.992327677,169.469827677,3.5025,0.02
 04/02  10:00:00,179.838142502,28.0689436641,0.176084482874,0.0,27.9495200658,27.7759469175,137.309981515,129.140170097,7.005,1.1648114178
 04/02  11:00:00,213.567798234,28.0689436641,0.534215931735,0.0,27.9495200658,27.7759469175,108.427579712,100.257769225,7.005,1.16481048685
 04/02  12:00:00,225.828978312,28.0689436641,1.36932419877,0.0,41.9242800987,36.8599292233,90.5414521852,81.1814521852,9.34,0.02
 04/02  13:00:00,225.629826857,28.0689436641,1.98069506393,0.0,41.9242800987,36.8599292233,78.9371651144,68.4321897756,9.34,1.16497533871
 04/02  14:00:00,220.526921726,28.0689436641,2.09735653346,0.0,41.9242800987,36.8599292233,78.1829746762,67.6781683631,9.34,1.16480631307
 04/02  15:00:00,214.84258972,28.0689436641,2.06497857,0.0,41.9242800987,36.8599292233,81.0503383205,70.5454718421,9.34,1.16486647848
 04/02  16:00:00,215.01958428,28.0689436641,2.17361359151,0.0,41.9242800987,36.8599292233,79.0269500458,68.5219685558,9.34,1.16498149001
 04/02  17:00:00,183.062510588,28.0689436641,0.635097587905,0.0,27.9495200658,27.7759469175,109.811612211,101.641830118,7.005,1.1647820925
 04/02  18:00:00,189.079716001,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,136.081860767,131.391860767,4.67,0.02
 04/02  19:00:00,182.108460141,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,144.616587546,138.781882585,4.67,1.1647049606
 04/02  20:00:00,179.683993086,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,146.837340615,141.002764615,4.67,1.16457599939
 04/02  21:00:00,162.134463086,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,108.154588547,103.464588547,4.67,0.02
 04/02  22:00:00,103.033126598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559158246,0.0,1.75125,1.16434158246
 04/02  23:00:00,135.008869836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,106.51254525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,99.1053349079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926752843,0.0,2.335,1.16426752843
 04/03  02:00:00,97.2796583444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,95.8984046166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,101.3242268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923520619,0.0,2.335,1.16423520619
 04/03  05:00:00,99.9606489544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,151.068410234,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,221.261526945,216.571526945,4.67,0.02
 04/03  07:00:00,149.872984413,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,207.702534965,201.868023923,4.67,1.16451104219
 04/03  08:00:00,226.827423066,28.0689436641,0.0939263244643,0.0,34.9369000822,32.3179380704,176.32227934,168.12977934,8.1725,0.02
 04/03  09:00:00,257.180242996,28.0689436641,0.617590820088,0.0,62.886420148,41.4019203762,141.816832533,130.14448734,10.5075,1.16484519249
 04/03  10:00:00,252.496576987,28.0689436641,0.996806335096,0.0,62.886420148,41.4019203762,119.076497464,107.404109911,10.5075,1.16488755286
 04/03  11:00:00,281.065752622,28.0689436641,1.30723696559,0.0,62.886420148,41.4019203762,105.976797427,94.3040363648,10.5075,1.16526106176
 04/03  12:00:00,264.267525006,28.0689436641,1.31606370224,0.0,62.886420148,41.4019203762,107.908063413,95.0899632415,10.5075,2.31060017103
 04/03  13:00:00,263.903107213,28.0689436641,1.54416161895,0.0,62.886420148,41.4019203762,98.1277593257,86.4549991726,10.5075,1.16526015308
 04/03  14:00:00,261.61148969,28.0689436641,1.89665374263,0.0,62.886420148,41.4019203762,85.2816360913,73.6089254057,10.5075,1.16521068563
 04/03  15:00:00,257.715345255,28.0689436641,1.98957972328,0.0,62.886420148,41.4019203762,82.4225682443,70.7499056783,10.5075,1.16516256596
 04/03  16:00:00,257.064004162,28.0689436641,1.96669469724,0.0,62.886420148,41.4019203762,85.4183053538,73.7458317142,10.5075,1.16497363951
 04/03  17:00:00,256.770769798,28.0689436641,1.97584377269,0.0,62.886420148,41.4019203762,88.2319478379,76.5594106288,10.5075,1.16503720908
 04/03  18:00:00,253.181018539,28.0689436641,1.45304217809,0.0,41.9242800987,36.8599292233,93.0580304194,82.5530699355,9.34,1.16496048388
 04/03  19:00:00,247.136757531,28.0689436641,1.2300169765,0.0,41.9242800987,36.8599292233,102.339434378,91.8345198441,9.34,1.16491453397
 04/03  20:00:00,226.129265935,28.0689436641,0.709799292137,0.0,34.9369000822,32.3179380704,113.953029845,104.615617457,8.1725,1.16491238864
 04/03  21:00:00,164.00416284,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,84.9010109337,80.2110109337,4.67,0.02
 04/03  22:00:00,108.280856723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994768822,0.0,2.335,1.1644768822
 04/03  23:00:00,140.191347605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,111.746495768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,101.752624583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925119406,0.0,2.335,1.16425119406
 04/04  02:00:00,99.4654165501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,97.5204476605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,118.087394984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922644165,0.0,2.335,1.16422644165
 04/04  05:00:00,116.478052939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,166.951898181,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,243.290915365,238.600915365,4.67,0.02
 04/04  07:00:00,157.132324644,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,234.406901006,228.572490536,4.67,1.16441047076
 04/04  08:00:00,223.988130957,28.0689436641,0.0781514864935,0.0,34.9369000822,32.3179380704,191.295335161,183.102835161,8.1725,0.02
 04/04  09:00:00,257.707926053,28.0689436641,0.638286034479,0.0,62.886420148,41.4019203762,138.746392728,127.074015244,10.5075,1.16487748412
 04/04  10:00:00,256.304380039,28.0689436641,1.44263200656,0.0,62.886420148,41.4019203762,99.6075499843,87.9350406031,10.5075,1.16500938118
 04/04  11:00:00,288.660129793,28.0689436641,2.26215917498,0.0,62.886420148,41.4019203762,69.4955244677,57.8226442588,10.5075,1.16538020891
 04/04  12:00:00,277.267261148,28.0689436641,3.10142887095,0.0,62.886420148,41.4019203762,45.92952998,33.1111978355,10.5075,2.31083214447
 04/04  13:00:00,277.904512965,28.0689436641,4.04867039281,0.0,62.886420148,41.4019203762,20.6987566029,9.02588319117,10.5075,1.16537341174
 04/04  14:00:00,272.571403102,28.0689436641,4.55348766163,0.0,62.886420148,41.4019203762,11.6725664658,0.0,10.5075,1.16506646582
 04/04  15:00:00,268.150548535,28.0689436641,5.09596076393,0.0,62.886420148,41.4019203762,11.6725370086,0.0,10.5075,1.16503700864
 04/04  16:00:00,268.943054993,28.0689436641,5.66831874612,0.0,62.886420148,41.4019203762,11.6725824775,0.0,10.5075,1.16508247752
 04/04  17:00:00,267.086613558,28.0689436641,5.84284251668,0.0,62.886420148,41.4019203762,11.672644163,0.0,10.5075,1.16514416303
 04/04  18:00:00,261.945620038,28.0689436641,5.00135268837,0.0,41.9242800987,36.8599292233,10.9249516851,0.419885889428,9.34,1.16506579569
 04/04  19:00:00,242.828841861,28.0689436641,4.21308824066,0.0,41.9242800987,36.8599292233,25.9741898571,15.4693623233,9.34,1.16482753381
 04/04  20:00:00,220.086305223,28.0689436641,2.68210527892,0.0,34.9369000822,32.3179380704,52.6199480821,43.2826200904,8.1725,1.1648279917
 04/04  21:00:00,156.347561254,28.0689436641,0.793169258193,0.0,13.9747600329,18.6919646116,32.1623315368,27.4723315368,4.67,0.02
 04/04  22:00:00,102.173692565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994741851,0.0,2.335,1.1644741851
 04/04  23:00:00,133.956253968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,105.460343054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926274928,0.0,2.335,1.16426274928
 04/05  01:00:00,95.6756621339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,94.0611627213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,92.7035886886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,98.2957239398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925946781,0.0,2.335,1.16425946781
 04/05  05:00:00,96.9356653099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,149.355321061,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,190.326665273,185.636665273,4.67,0.02
 04/05  07:00:00,149.0167521,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,186.613816399,180.779306177,4.67,1.1645102213
 04/05  08:00:00,230.58095238,28.0689436641,0.37159825408,0.0,34.9369000822,32.3179380704,143.072337838,134.879837838,8.1725,0.02
 04/05  09:00:00,269.72816799,28.0689436641,1.96289607907,0.0,62.886420148,41.4019203762,84.9189640459,73.2465802251,10.5075,1.16488382082
 04/05  10:00:00,268.779001072,28.0689436641,3.12901844194,0.0,62.886420148,41.4019203762,52.0878036794,40.4154181973,10.5075,1.16488548212
 04/05  11:00:00,299.676318054,28.0689436641,4.23324435156,0.0,62.886420148,41.4019203762,20.771186666,9.09849793576,10.5075,1.16518873023
 04/05  12:00:00,289.642985841,28.0689436641,5.5073276226,0.0,62.886420148,41.4019203762,12.8185113591,0.0,10.5075,2.3110113591
 04/05  13:00:00,287.89623645,28.0689436641,6.73407090614,0.0,62.886420148,41.4019203762,11.6729601906,0.0,10.5075,1.16546019063
 04/05  14:00:00,285.505793861,28.0689436641,8.2584319712,0.0,62.886420148,41.4019203762,11.672652047,0.0,10.5075,1.16515204704
 04/05  15:00:00,285.8268972,28.0689436641,9.62685215736,0.0,62.886420148,41.4019203762,11.6726210548,0.0,10.5075,1.16512105475
 04/05  16:00:00,281.911678083,28.0689436641,10.1922064843,0.0,62.886420148,41.4019203762,11.6726645144,0.0,10.5075,1.16516451439
 04/05  17:00:00,278.38613888,28.0689436641,10.4501175382,0.0,62.886420148,41.4019203762,11.6724706787,0.0,10.5075,1.16497067865
 04/05  18:00:00,272.411670771,28.0689436641,9.06649723892,0.0,41.9242800987,36.8599292233,10.5049213295,0.0,9.34,1.16492132952
 04/05  19:00:00,261.134531219,28.0689436641,7.13279397499,0.0,41.9242800987,36.8599292233,11.610416944,1.10551180991,9.34,1.16490513413
 04/05  20:00:00,236.150349778,28.0689436641,4.29734198109,0.0,34.9369000822,32.3179380704,16.8534977124,7.51609380877,8.1725,1.16490390366
 04/05  21:00:00,167.789938003,28.0689436641,1.78717471819,0.0,13.9747600329,18.6919646116,7.78389875972,1.94932836537,4.67,1.16457039435
 04/05  22:00:00,106.234474125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,137.925024992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,111.434362027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926938601,0.0,2.335,1.16426938601
 04/06  01:00:00,101.832130631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,101.109586098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,100.721930332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926566024,0.0,2.335,1.16426566024
 04/06  04:00:00,108.112767452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,107.815486746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,161.175803551,28.0689436641,0.0602492058724,0.0,13.9747600329,18.6919646116,100.341226964,95.6512269642,4.67,0.02
 04/06  07:00:00,163.901966143,28.0689436641,0.106130371115,0.0,13.9747600329,18.6919646116,115.730916299,109.896446192,4.67,1.16447010712
 04/06  08:00:00,243.335611913,28.0689436641,1.10695150505,0.0,34.9369000822,32.3179380704,91.3168046864,81.9796942174,8.1725,1.16461046903
 04/06  09:00:00,278.68015433,28.0689436641,3.08230466691,0.0,62.886420148,41.4019203762,54.0346478022,43.5071478022,10.5075,0.02
 04/06  10:00:00,273.634917859,28.0689436641,4.02666980723,0.0,62.886420148,41.4019203762,31.6804421976,20.0079877684,10.5075,1.16495442914
 04/06  11:00:00,300.758635314,28.0689436641,5.08152771112,0.0,62.886420148,41.4019203762,14.0725251789,1.25458790596,10.5075,2.31043727292
 04/06  12:00:00,288.120490185,28.0689436641,5.89027407465,0.0,62.886420148,41.4019203762,11.6727590857,0.0,10.5075,1.16525908572
 04/06  13:00:00,285.864463117,28.0689436641,6.94663538414,0.0,62.886420148,41.4019203762,11.6730207202,0.0,10.5075,1.16552072017
 04/06  14:00:00,280.046002355,28.0689436641,8.46956807469,0.0,62.886420148,41.4019203762,11.672711319,0.0,10.5075,1.16521131903
 04/06  15:00:00,278.186059084,28.0689436641,10.0360512032,0.0,62.886420148,41.4019203762,11.6724364408,0.0,10.5075,1.16493644076
 04/06  16:00:00,280.232516573,28.0689436641,10.8778406992,0.0,62.886420148,41.4019203762,11.6724817364,0.0,10.5075,1.16498173642
 04/06  17:00:00,278.125777366,28.0689436641,10.5067460561,0.0,62.886420148,41.4019203762,11.6725356675,0.0,10.5075,1.16503566748
 04/06  18:00:00,273.487748318,28.0689436641,8.36262968568,0.0,41.9242800987,36.8599292233,10.8433650771,0.338390374782,9.34,1.16497470235
 04/06  19:00:00,267.732935205,28.0689436641,6.63956730036,0.0,41.9242800987,36.8599292233,10.9620948928,0.457328105333,9.34,1.16476678742
 04/06  20:00:00,244.191251824,28.0689436641,4.01443098965,0.0,34.9369000822,32.3179380704,16.5484419173,7.21117383536,8.1725,1.16476808193
 04/06  21:00:00,179.118305659,28.0689436641,1.69463846264,0.0,13.9747600329,18.6919646116,6.03803795804,0.203417973934,4.67,1.16461998411
 04/06  22:00:00,120.633695765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,151.058127304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,127.244951454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992505292,0.0,2.335,1.1642505292
 04/07  01:00:00,116.246962866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,114.916335212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,113.951258489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924631915,0.0,2.335,1.16424631915
 04/07  04:00:00,138.419573659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,137.877589329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
