Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  06:00:00,191.361035242,28.0689436641,0.157977125665,0.0,13.9747600329,18.6919646116,80.1813874711,75.4913874711,4.67,0.02
 04/07  07:00:00,188.464012486,28.0689436641,0.230535507491,0.0,13.9747600329,18.6919646116,98.8781064358,93.0435890328,4.67,1.16451740297
 04/07  08:00:00,254.931119984,28.0689436641,1.23790407714,0.0,34.9369000822,32.3179380704,80.8542545965,71.5170985924,8.1725,1.16465600409
 04/07  09:00:00,287.502299829,28.0689436641,3.08188233886,0.0,62.886420148,41.4019203762,53.0241385512,42.4966385512,10.5075,0.02
 04/07  10:00:00,285.211095028,28.0689436641,3.79824063026,0.0,62.886420148,41.4019203762,34.1831757161,22.5106783063,10.5075,1.16499740975
 04/07  11:00:00,308.982590361,28.0689436641,4.49776613027,0.0,62.886420148,41.4019203762,15.3799115049,2.5618953462,10.5075,2.31051615867
 04/07  12:00:00,300.772174975,28.0689436641,5.33948030874,0.0,62.886420148,41.4019203762,11.6727955956,0.0,10.5075,1.16529559564
 04/07  13:00:00,301.785403044,28.0689436641,6.32279402963,0.0,62.886420148,41.4019203762,11.672755913,0.0,10.5075,1.16525591299
 04/07  14:00:00,295.934816982,28.0689436641,7.39275069702,0.0,62.886420148,41.4019203762,11.6727445059,0.0,10.5075,1.16524450588
 04/07  15:00:00,292.222421177,28.0689436641,7.87497411126,0.0,62.886420148,41.4019203762,11.6724759498,0.0,10.5075,1.16497594978
 04/07  16:00:00,292.488550487,28.0689436641,7.97902185398,0.0,62.886420148,41.4019203762,11.6725117472,0.0,10.5075,1.16501174721
 04/07  17:00:00,292.483570943,28.0689436641,7.72286704087,0.0,62.886420148,41.4019203762,11.6725637307,0.0,10.5075,1.16506373072
 04/07  18:00:00,285.848126071,28.0689436641,6.08991873905,0.0,41.9242800987,36.8599292233,10.505001113,0.0,9.34,1.165001113
 04/07  19:00:00,267.514207277,28.0689436641,4.78927527993,0.0,41.9242800987,36.8599292233,10.9896293603,0.484837420949,9.34,1.1647919393
 04/07  20:00:00,247.817926466,28.0689436641,3.50265773667,0.0,34.9369000822,32.3179380704,16.8153326977,7.47804114111,8.1725,1.16479155664
 04/07  21:00:00,177.539516746,28.0689436641,1.64243114208,0.0,13.9747600329,18.6919646116,6.02608384576,0.191441584858,4.67,1.16464226091
 04/07  22:00:00,123.121983065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,153.418258114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,129.335314849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927258164,0.0,2.335,1.16427258164
 04/08  01:00:00,116.907934732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,115.849020602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,115.058198333,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155548971,0.0,1.75125,1.1643048971
 04/08  04:00:00,122.089005672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,121.250052437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,161.988793398,28.0689436641,0.0175683531535,0.0,6.98738001645,14.1499734587,74.2392998498,69.572461436,3.5025,1.16433841379
 04/08  07:00:00,167.136543675,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,91.8429759755,88.3204759755,3.5025,0.02
 04/08  08:00:00,229.605478684,28.0689436641,0.661793967017,0.0,20.9621400493,23.2339557645,79.6818824042,72.6796879921,5.8375,1.16469441209
 04/08  09:00:00,256.086894028,28.0689436641,2.1288721093,0.0,41.9242800987,36.8599292233,59.7645499836,49.2598704466,9.34,1.16467953694
 04/08  10:00:00,281.599373763,28.0689436641,3.24428459864,0.0,62.886420148,41.4019203762,47.7496990087,36.0771284729,10.5075,1.16507053587
 04/08  11:00:00,305.159044515,28.0689436641,3.71683447128,0.0,62.886420148,41.4019203762,36.1397007215,24.4670303029,10.5075,1.1651704186
 04/08  12:00:00,293.429256206,28.0689436641,3.92878267362,0.0,62.886420148,41.4019203762,33.202849498,21.5298725813,10.5075,1.16547691664
 04/08  13:00:00,294.571018777,28.0689436641,4.32694241425,0.0,62.886420148,41.4019203762,22.6047378219,10.9317876027,10.5075,1.1654502192
 04/08  14:00:00,288.085452167,28.0689436641,4.39970069411,0.0,62.886420148,41.4019203762,20.5512167102,8.87854549683,10.5075,1.16517121334
 04/08  15:00:00,282.685902736,28.0689436641,4.34364156191,0.0,62.886420148,41.4019203762,22.7210532232,9.90328636904,10.5075,2.31026685411
 04/08  16:00:00,282.238000951,28.0689436641,4.4280449753,0.0,62.886420148,41.4019203762,17.0856151206,5.41304767452,10.5075,1.16506744606
 04/08  17:00:00,278.880563434,28.0689436641,4.19282949088,0.0,62.886420148,41.4019203762,22.4673721802,10.7947941547,10.5075,1.16507802546
 04/08  18:00:00,258.187652465,28.0689436641,2.71081055282,0.0,34.9369000822,32.3179380704,38.0371336979,28.6995951621,8.1725,1.16503853576
 04/08  19:00:00,219.055256178,28.0689436641,1.36032328767,0.0,20.9621400493,23.2339557645,48.8512170175,42.9937170175,5.8375,0.02
 04/08  20:00:00,212.278137672,28.0689436641,0.90889981452,0.0,20.9621400493,23.2339557645,65.2728335271,58.2705249049,5.8375,1.16480862218
 04/08  21:00:00,158.729720057,28.0689436641,0.194386133109,0.0,6.98738001645,14.1499734587,47.1287986926,42.4617484636,3.5025,1.16455022905
 04/08  22:00:00,111.978343672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,142.274061328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567437942,0.0,1.75125,1.16442437942
 04/08  24:00:00,113.916277804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,103.156406841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155597733,0.0,1.75125,1.1643097733
 04/09  02:00:00,99.9912622149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,97.1198225799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,101.223784498,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554886247,0.0,1.75125,1.16429886247
 04/09  05:00:00,98.7405937452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,136.580094462,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,220.769221855,217.246721855,3.5025,0.02
 04/09  07:00:00,133.241879259,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,226.95784812,222.290998947,3.5025,1.16434917308
 04/09  08:00:00,166.644445605,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,193.446826113,189.924326113,3.5025,0.02
 04/09  09:00:00,144.259756347,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,164.724519318,160.057594848,3.5025,1.16442447042
 04/09  10:00:00,181.077378059,28.0689436641,0.171317550575,0.0,27.9495200658,27.7759469175,129.937111688,122.912111688,7.005,0.02
 04/09  11:00:00,212.691676574,28.0689436641,0.510183068026,0.0,27.9495200658,27.7759469175,106.643554535,98.4737228555,7.005,1.16483167977
 04/09  12:00:00,224.423369448,28.0689436641,1.67476098071,0.0,41.9242800987,36.8599292233,83.6470913784,73.1421491504,9.34,1.16494222796
 04/09  13:00:00,221.48671274,28.0689436641,2.1831345284,0.0,41.9242800987,36.8599292233,75.1394003363,64.634592967,9.34,1.16480736936
 04/09  14:00:00,214.41492705,28.0689436641,2.48203886445,0.0,41.9242800987,36.8599292233,71.6648911983,61.160089115,9.34,1.16480208334
 04/09  15:00:00,208.907565514,28.0689436641,2.673251366,0.0,41.9242800987,36.8599292233,70.4761839353,61.1161839353,9.34,0.02
 04/09  16:00:00,208.051721044,28.0689436641,2.7189115632,0.0,41.9242800987,36.8599292233,74.5232807617,64.0183753855,9.34,1.16490537614
 04/09  17:00:00,177.462592189,28.0689436641,1.18138453906,0.0,27.9495200658,27.7759469175,88.7032443752,80.5333338017,7.005,1.16491057348
 04/09  18:00:00,181.860784972,28.0689436641,0.485795958723,0.0,13.9747600329,18.6919646116,101.690015471,95.8553512874,4.67,1.16466418359
 04/09  19:00:00,164.42138393,28.0689436641,0.279877796825,0.0,13.9747600329,18.6919646116,112.298217336,107.608217336,4.67,0.02
 04/09  20:00:00,161.185190913,28.0689436641,0.0246670973373,0.0,13.9747600329,18.6919646116,138.611673743,132.777070634,4.67,1.16460310932
 04/09  21:00:00,144.040216753,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,116.412782059,110.578315191,4.67,1.1644668684
 04/09  22:00:00,83.2007255444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,117.201714157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,87.0753033873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554827455,0.0,1.75125,1.16429827455
 04/10  01:00:00,81.951365319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,81.0326094943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,80.2527539041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499250936,0.0,2.335,1.164250936
 04/10  04:00:00,86.1732063122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,85.3086719826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,138.303237181,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,314.680343,309.990343,4.67,0.02
 04/10  07:00:00,135.054478864,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,286.233161997,280.398711126,4.67,1.16445087121
 04/10  08:00:00,213.22086726,28.0689436641,0.0388686660653,0.0,34.9369000822,32.3179380704,235.210613651,225.873456458,8.1725,1.16465719285
 04/10  09:00:00,240.550287066,28.0689436641,0.374382041318,0.0,62.886420148,41.4019203762,180.665893259,170.138393259,10.5075,0.02
 04/10  10:00:00,233.800576818,28.0689436641,0.961880116744,0.0,62.886420148,41.4019203762,146.79196883,135.119550851,10.5075,1.16491797923
 04/10  11:00:00,266.95524935,28.0689436641,1.65451036303,0.0,62.886420148,41.4019203762,112.744632201,101.071923792,10.5075,1.16520840858
 04/10  12:00:00,252.203831162,28.0689436641,2.36475827127,0.0,62.886420148,41.4019203762,91.2053125472,78.3867975597,10.5075,2.31101498757
 04/10  13:00:00,252.569626431,28.0689436641,3.10370731376,0.0,62.886420148,41.4019203762,70.2797724573,58.6068243672,10.5075,1.16544809008
 04/10  14:00:00,249.677112997,28.0689436641,3.69639650358,0.0,62.886420148,41.4019203762,56.3885063426,44.7158720985,10.5075,1.16513424401
 04/10  15:00:00,246.495136205,28.0689436641,4.20574715679,0.0,62.886420148,41.4019203762,45.235046542,33.5624518859,10.5075,1.16509465606
 04/10  16:00:00,245.577842233,28.0689436641,4.38303272993,0.0,62.886420148,41.4019203762,45.0416231577,33.3689945306,10.5075,1.16512862709
 04/10  17:00:00,243.818837406,28.0689436641,4.30008561503,0.0,62.886420148,41.4019203762,50.9159889454,39.2433103206,10.5075,1.16517862475
 04/10  18:00:00,241.594266009,28.0689436641,3.50115569478,0.0,41.9242800987,36.8599292233,60.0427976063,49.5377069136,9.34,1.1650906928
 04/10  19:00:00,227.811239799,28.0689436641,2.84828618441,0.0,41.9242800987,36.8599292233,79.3052133402,68.8003680101,9.34,1.16484533013
 04/10  20:00:00,208.115099876,28.0689436641,1.76825345216,0.0,34.9369000822,32.3179380704,96.4742446724,87.1369088013,8.1725,1.1648358711
 04/10  21:00:00,146.002445737,28.0689436641,0.377207370503,0.0,13.9747600329,18.6919646116,74.1192348321,69.4292348321,4.67,0.02
 04/10  22:00:00,86.9434289374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947118584,0.0,2.335,1.16447118584
 04/10  23:00:00,121.238959901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,92.8528754037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926463372,0.0,2.335,1.16426463372
 04/11  01:00:00,84.8255049748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,84.6603659033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,84.6710885917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,108.406969171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992576841,0.0,2.335,1.1642576841
 04/11  05:00:00,108.887036387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,163.492884729,28.0689436641,0.028279442435,0.0,13.9747600329,18.6919646116,169.833741326,165.143741326,4.67,0.02
 04/11  07:00:00,155.909629943,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,167.746350572,161.911849629,4.67,1.16450094386
 04/11  08:00:00,224.273300792,28.0689436641,0.299013749493,0.0,34.9369000822,32.3179380704,149.914484794,141.721984794,8.1725,0.02
 04/11  09:00:00,255.528963576,28.0689436641,1.28165036218,0.0,62.886420148,41.4019203762,119.007332425,107.334972401,10.5075,1.16486002313
 04/11  10:00:00,249.164519044,28.0689436641,1.7189481784,0.0,62.886420148,41.4019203762,102.257276608,90.58470895,10.5075,1.16506765845
 04/11  11:00:00,282.253806254,28.0689436641,2.15534845117,0.0,62.886420148,41.4019203762,85.0187765541,73.345857234,10.5075,1.16541932007
 04/11  12:00:00,269.699797077,28.0689436641,2.36177635134,0.0,62.886420148,41.4019203762,77.9818042482,65.163435616,10.5075,2.31086863222
 04/11  13:00:00,270.650452435,28.0689436641,2.70959042277,0.0,62.886420148,41.4019203762,64.4170572339,52.7441849255,10.5075,1.16537230836
 04/11  14:00:00,271.986837062,28.0689436641,3.09390000244,0.0,62.886420148,41.4019203762,48.5097717808,36.8372144391,10.5075,1.16505734178
 04/11  15:00:00,272.27769606,28.0689436641,3.33010559307,0.0,62.886420148,41.4019203762,38.1869678992,26.5144520457,10.5075,1.16501585348
 04/11  16:00:00,273.946385501,28.0689436641,3.40584569289,0.0,62.886420148,41.4019203762,36.8863815277,25.2138335293,10.5075,1.16504799841
 04/11  17:00:00,274.428234696,28.0689436641,3.38034738383,0.0,62.886420148,41.4019203762,41.6349689954,29.9623729072,10.5075,1.16509608822
 04/11  18:00:00,269.730339696,28.0689436641,2.67479590564,0.0,41.9242800987,36.8599292233,50.2232109461,39.7182043624,9.34,1.16500658366
 04/11  19:00:00,250.309035643,28.0689436641,2.19953120295,0.0,41.9242800987,36.8599292233,66.6183833779,56.1136234119,9.34,1.164759966
 04/11  20:00:00,230.397797668,28.0689436641,1.34200409663,0.0,34.9369000822,32.3179380704,82.0406959814,72.7034471749,8.1725,1.16474880651
 04/11  21:00:00,164.35473,28.0689436641,0.321640866084,0.0,13.9747600329,18.6919646116,53.2581749159,48.5681749159,4.67,0.02
 04/11  22:00:00,111.554017917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944275831,0.0,2.335,1.16444275831
 04/11  23:00:00,143.295312766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,116.340808221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,107.250823121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926600482,0.0,2.335,1.16426600482
 04/12  02:00:00,106.286201241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,105.749721304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,112.719841035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923678086,0.0,2.335,1.16423678086
 04/12  05:00:00,112.469266046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,162.110454475,28.0689436641,0.0277958229276,0.0,13.9747600329,18.6919646116,129.959128951,125.269128951,4.67,0.02
 04/12  07:00:00,169.493265482,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,134.570788963,128.736377841,4.67,1.1644111219
 04/12  08:00:00,245.468042465,28.0689436641,0.507409645604,0.0,34.9369000822,32.3179380704,114.001749004,105.809249004,8.1725,0.02
 04/12  09:00:00,278.445662844,28.0689436641,1.83250992976,0.0,62.886420148,41.4019203762,78.5338992609,66.8615412045,10.5075,1.16485805637
 04/12  10:00:00,277.144795535,28.0689436641,2.85051144121,0.0,62.886420148,41.4019203762,50.8301469408,39.1576734753,10.5075,1.16497346551
 04/12  11:00:00,304.412737385,28.0689436641,3.92900735851,0.0,62.886420148,41.4019203762,19.5192439867,7.84642148928,10.5075,1.16532249739
 04/12  12:00:00,294.863630041,28.0689436641,4.90357490981,0.0,62.886420148,41.4019203762,12.8181693593,0.0,10.5075,2.31066935935
 04/12  13:00:00,294.732866631,28.0689436641,5.77330498404,0.0,62.886420148,41.4019203762,11.6727698383,0.0,10.5075,1.16526983834
 04/12  14:00:00,292.051027093,28.0689436641,6.65136249372,0.0,62.886420148,41.4019203762,11.6727052697,0.0,10.5075,1.16520526971
 04/12  15:00:00,291.525022327,28.0689436641,7.83062215436,0.0,62.886420148,41.4019203762,11.6726420604,0.0,10.5075,1.16514206038
 04/12  16:00:00,293.27872191,28.0689436641,8.63711371275,0.0,62.886420148,41.4019203762,11.6726760038,0.0,10.5075,1.16517600383
 04/12  17:00:00,293.166064438,28.0689436641,8.70220459947,0.0,62.886420148,41.4019203762,11.6724861757,0.0,10.5075,1.16498617574
 04/12  18:00:00,287.455170872,28.0689436641,7.3138118021,0.0,41.9242800987,36.8599292233,10.5048950506,0.0,9.34,1.16489505055
 04/12  19:00:00,280.341434321,28.0689436641,6.18307749593,0.0,41.9242800987,36.8599292233,10.8488716337,0.344036435079,9.34,1.16483519867
 04/12  20:00:00,261.607394959,28.0689436641,4.57852477785,0.0,34.9369000822,32.3179380704,9.33731832247,0.0,8.1725,1.16481832247
 04/12  21:00:00,189.487923633,28.0689436641,2.89469547759,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/12  22:00:00,125.576471516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943110878,0.0,2.335,1.16443110878
 04/12  23:00:00,152.124401153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,124.677929455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,112.989751599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929404892,0.0,2.335,1.16429404892
 04/13  02:00:00,110.99087742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,109.247949035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,115.055832616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925625338,0.0,2.335,1.16425625338
 04/13  05:00:00,113.916880479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,164.729039353,28.0689436641,0.0172403426541,0.0,13.9747600329,18.6919646116,102.684548309,97.9945483085,4.67,0.02
 04/13  07:00:00,170.140628246,28.0689436641,0.0252811975446,0.0,13.9747600329,18.6919646116,122.605363667,116.770957909,4.67,1.16440575807
 04/13  08:00:00,242.442302611,28.0689436641,0.559605964005,0.0,34.9369000822,32.3179380704,118.962899776,110.770399776,8.1725,0.02
 04/13  09:00:00,272.18954087,28.0689436641,1.53051261402,0.0,62.886420148,41.4019203762,94.1474841367,82.4751573214,10.5075,1.16482681528
 04/13  10:00:00,265.621154956,28.0689436641,1.96197184696,0.0,62.886420148,41.4019203762,84.5859336595,72.9133666871,10.5075,1.16506697234
 04/13  11:00:00,290.97823025,28.0689436641,2.37714660092,0.0,62.886420148,41.4019203762,71.0152804213,59.3425826937,10.5075,1.16519772758
 04/13  12:00:00,277.743684177,28.0689436641,2.649548341,0.0,62.886420148,41.4019203762,62.5703655906,50.8973469623,10.5075,1.16551862829
 04/13  13:00:00,276.599472311,28.0689436641,2.77710735727,0.0,62.886420148,41.4019203762,60.6351092986,47.8167043621,10.5075,2.31090493653
 04/13  14:00:00,265.521940305,28.0689436641,2.2814426064,0.0,62.886420148,41.4019203762,79.4064616178,67.7338891007,10.5075,1.16507251716
 04/13  15:00:00,256.232836821,28.0689436641,1.95654233288,0.0,62.886420148,41.4019203762,93.2874507363,81.6149431785,10.5075,1.16500755775
 04/13  16:00:00,255.687317317,28.0689436641,2.00101155219,0.0,62.886420148,41.4019203762,93.8868766628,82.2143369858,10.5075,1.165039677
 04/13  17:00:00,255.809710841,28.0689436641,1.98670896722,0.0,62.886420148,41.4019203762,96.7320415418,85.0594538581,10.5075,1.16508768368
 04/13  18:00:00,250.910869846,28.0689436641,1.30420551122,0.0,41.9242800987,36.8599292233,107.08705684,96.5820819395,9.34,1.16497490023
 04/13  19:00:00,239.615154598,28.0689436641,0.96691534973,0.0,41.9242800987,36.8599292233,120.037485674,109.532604232,9.34,1.16488144119
 04/13  20:00:00,222.276155816,28.0689436641,0.642634046859,0.0,34.9369000822,32.3179380704,126.971930578,118.779430578,8.1725,0.02
 04/13  21:00:00,160.152033725,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,99.4529945845,93.6183498057,4.67,1.16464477875
 04/13  22:00:00,103.669251685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939143556,0.0,2.335,1.16439143556
 04/13  23:00:00,136.036236382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,106.875231728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,97.9940800784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,95.9144832291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929426906,0.0,2.335,1.16429426906
 04/14  03:00:00,94.1427702227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,114.861760914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,113.4274307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924802251,0.0,2.335,1.16424802251
 04/14  06:00:00,161.792894777,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,243.260372174,238.570372174,4.67,0.02
 04/14  07:00:00,156.489037916,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,227.508655347,222.818655347,4.67,0.02
 04/14  08:00:00,222.568907825,28.0689436641,0.0576606739543,0.0,34.9369000822,32.3179380704,204.557711472,195.220554931,8.1725,1.16465654152
 04/14  09:00:00,249.431816759,28.0689436641,0.325609147414,0.0,62.886420148,41.4019203762,174.815652305,163.143294227,10.5075,1.16485807801
 04/14  10:00:00,239.956562496,28.0689436641,0.531422425973,0.0,62.886420148,41.4019203762,164.31136311,152.638946511,10.5075,1.16491659887
 04/14  11:00:00,269.576211447,28.0689436641,0.713657223491,0.0,62.886420148,41.4019203762,147.585116583,135.912293153,10.5075,1.16532343022
 04/14  12:00:00,251.879315474,28.0689436641,0.808650473789,0.0,62.886420148,41.4019203762,139.633663058,127.960799978,10.5075,1.16536307986
 04/14  13:00:00,250.468777768,28.0689436641,0.919943539133,0.0,62.886420148,41.4019203762,134.173718726,121.355629989,10.5075,2.31058873618
 04/14  14:00:00,248.137878999,28.0689436641,1.23990523627,0.0,62.886420148,41.4019203762,121.360166945,109.687503957,10.5075,1.16516298884
 04/14  15:00:00,245.849955667,28.0689436641,1.55018596541,0.0,62.886420148,41.4019203762,109.54103015,97.8684537091,10.5075,1.16507644043
 04/14  16:00:00,245.463121162,28.0689436641,1.6627551078,0.0,62.886420148,41.4019203762,107.777125184,96.1045148062,10.5075,1.16511037797
 04/14  17:00:00,244.633404643,28.0689436641,1.6741690069,0.0,62.886420148,41.4019203762,110.791237938,99.1185777491,10.5075,1.16516018916
 04/14  18:00:00,242.365480895,28.0689436641,1.22202812344,0.0,41.9242800987,36.8599292233,112.445789157,101.940763309,9.34,1.16502584833
 04/14  19:00:00,223.799481764,28.0689436641,0.975096868527,0.0,41.9242800987,36.8599292233,122.202918339,112.842918339,9.34,0.02
 04/14  20:00:00,205.901625382,28.0689436641,0.53319608766,0.0,34.9369000822,32.3179380704,140.224247759,130.88687005,8.1725,1.16487770938
 04/14  21:00:00,147.138349743,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,118.842795298,113.008178892,4.67,1.16461640622
 04/14  22:00:00,95.2796876846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,128.703597283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992995925,0.0,2.335,1.1642995925
 04/14  24:00:00,98.8768000701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,87.8663562891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,86.2256822131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560001201,0.0,1.75125,1.16435001201
 04/15  03:00:00,85.0185657473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,90.5886457889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,89.2793324574,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556700493,0.0,1.75125,1.16431700493
 04/15  06:00:00,125.677536359,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,298.864104222,295.341604222,3.5025,0.02
 04/15  07:00:00,126.544326458,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,274.090238092,269.423234419,3.5025,1.16450367367
 04/15  08:00:00,190.437323384,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,224.511678576,218.654178576,5.8375,0.02
 04/15  09:00:00,213.888770277,28.0689436641,0.14663173176,0.0,41.9242800987,36.8599292233,173.237100009,162.732358059,9.34,1.16474194971
 04/15  10:00:00,245.151989769,28.0689436641,0.915984867424,0.0,62.886420148,41.4019203762,125.269058094,113.596504881,10.5075,1.16505321222
 04/15  11:00:00,280.306895151,28.0689436641,2.02769079317,0.0,62.886420148,41.4019203762,83.4628944528,71.7903046251,10.5075,1.1650898277
 04/15  12:00:00,268.454345628,28.0689436641,2.86533220575,0.0,62.886420148,41.4019203762,59.3416649684,47.6688076268,10.5075,1.16535734159
 04/15  13:00:00,267.863612338,28.0689436641,3.58900443052,0.0,62.886420148,41.4019203762,41.9486289029,29.130555226,10.5075,2.3105736769
 04/15  14:00:00,264.349373412,28.0689436641,4.1629826845,0.0,62.886420148,41.4019203762,27.7253543275,16.0527233116,10.5075,1.16513101597
 04/15  15:00:00,262.570598379,28.0689436641,4.7666582015,0.0,62.886420148,41.4019203762,16.1182455028,4.44558567943,10.5075,1.16515982334
 04/15  16:00:00,263.123475555,28.0689436641,5.14152814399,0.0,62.886420148,41.4019203762,11.6726727156,0.0,10.5075,1.16517271561
 04/15  17:00:00,261.619585805,28.0689436641,5.06216446807,0.0,62.886420148,41.4019203762,16.6390025141,4.96633279374,10.5075,1.16516972036
 04/15  18:00:00,243.334842689,28.0689436641,3.5075721071,0.0,34.9369000822,32.3179380704,32.3971029752,23.0594853401,8.1725,1.16511763503
 04/15  19:00:00,201.399162202,28.0689436641,1.81176814248,0.0,20.9621400493,23.2339557645,51.8982868471,44.8959525049,5.8375,1.16483434218
 04/15  20:00:00,192.040897796,28.0689436641,0.874306114682,0.0,20.9621400493,23.2339557645,84.1753771761,78.3178771761,5.8375,0.02
 04/15  21:00:00,145.508085797,28.0689436641,0.162068188313,0.0,6.98738001645,14.1499734587,60.3711268927,55.7040129686,3.5025,1.16461392407
 04/15  22:00:00,101.442313208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,133.785230369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562733287,0.0,1.75125,1.16437733287
 04/15  24:00:00,106.036167981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,96.3679439794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155313681,0.0,1.75125,1.1642813681
 04/16  02:00:00,94.7269758636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,93.385618593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,98.8842475759,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551911245,0.0,1.75125,1.16426911245
 04/16  05:00:00,97.416603688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,134.486809172,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,204.483715587,200.961215587,3.5025,0.02
 04/16  07:00:00,140.10086678,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,190.173278478,185.506390935,3.5025,1.1643875434
 04/16  08:00:00,178.510649788,28.0689436641,0.0243760202383,0.0,6.98738001645,14.1499734587,150.196997783,146.674497783,3.5025,0.02
 04/16  09:00:00,161.627592456,28.0689436641,0.0610408677003,0.0,6.98738001645,14.1499734587,114.777961542,110.11100857,3.5025,1.16445297187
 04/16  10:00:00,203.840896121,28.0689436641,1.05201972471,0.0,27.9495200658,27.7759469175,62.8028775489,55.7778775489,7.005,0.02
 04/16  11:00:00,235.248283438,28.0689436641,2.01371155662,0.0,27.9495200658,27.7759469175,34.9222748068,26.7524335054,7.005,1.1648413014
 04/16  12:00:00,252.801529958,28.0689436641,4.07758393838,0.0,41.9242800987,36.8599292233,15.1866688334,4.68173144422,9.34,1.16493738922
 04/16  13:00:00,251.133460474,28.0689436641,4.76394180301,0.0,41.9242800987,36.8599292233,10.5047917779,0.0,9.34,1.16479177792
 04/16  14:00:00,246.914147069,28.0689436641,5.77705124036,0.0,41.9242800987,36.8599292233,10.5047742191,0.0,9.34,1.16477421913
 04/16  15:00:00,243.647099057,28.0689436641,6.87547839796,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  16:00:00,242.4134504,28.0689436641,7.65960599954,0.0,41.9242800987,36.8599292233,10.5048632416,0.0,9.34,1.16486324156
 04/16  17:00:00,210.580451195,28.0689436641,6.36487049948,0.0,27.9495200658,27.7759469175,8.16985597973,0.0,7.005,1.16485597973
 04/16  18:00:00,214.144571252,28.0689436641,3.93651758573,0.0,13.9747600329,18.6919646116,6.3253837146,0.490781932288,4.67,1.16460178231
 04/16  19:00:00,197.224699505,28.0689436641,2.47556517893,0.0,13.9747600329,18.6919646116,14.9754379302,10.2854379302,4.67,0.02
 04/16  20:00:00,190.562594317,28.0689436641,1.33848197563,0.0,13.9747600329,18.6919646116,40.1000860334,34.2655556746,4.67,1.16453035883
 04/16  21:00:00,171.242947771,28.0689436641,0.873695542797,0.0,13.9747600329,18.6919646116,18.8438293479,14.1538293479,4.67,0.02
 04/16  22:00:00,110.51291859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564670895,0.0,1.75125,1.16439670895
 04/16  23:00:00,141.461604913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,114.753361739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554415899,0.0,1.75125,1.16429415899
 04/17  01:00:00,106.063847285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,103.944408476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,102.075631934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,107.466981169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923126891,0.0,2.335,1.16423126891
 04/17  05:00:00,105.552538562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,153.254873112,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,155.459423283,150.769423283,4.67,0.02
 04/17  07:00:00,159.284336424,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,152.756141761,146.921674987,4.67,1.16446677387
 04/17  08:00:00,240.58385098,28.0689436641,0.633877713595,0.0,34.9369000822,32.3179380704,117.705929732,109.513429732,8.1725,0.02
 04/17  09:00:00,274.712958922,28.0689436641,1.82015227823,0.0,62.886420148,41.4019203762,84.9317782193,73.2594670205,10.5075,1.16481119885
 04/17  10:00:00,273.093567837,28.0689436641,2.50900910905,0.0,62.886420148,41.4019203762,66.1142020316,54.4416974393,10.5075,1.16500459226
 04/17  11:00:00,302.660521229,28.0689436641,3.29214773429,0.0,62.886420148,41.4019203762,45.2104101569,33.5375711332,10.5075,1.16533902377
 04/17  12:00:00,297.236877691,28.0689436641,4.29433186063,0.0,62.886420148,41.4019203762,24.2972172182,11.4790465801,10.5075,2.31067063806
 04/17  13:00:00,296.607300058,28.0689436641,4.54415410745,0.0,62.886420148,41.4019203762,21.4207690417,9.7480133285,10.5075,1.16525571319
 04/17  14:00:00,290.102587054,28.0689436641,4.63123718144,0.0,62.886420148,41.4019203762,21.3841215576,9.71143937894,10.5075,1.16518217861
 04/17  15:00:00,285.452828465,28.0689436641,4.73033208556,0.0,62.886420148,41.4019203762,20.3385365278,8.66592645948,10.5075,1.1651100683
 04/17  16:00:00,283.842485834,28.0689436641,4.57907065431,0.0,62.886420148,41.4019203762,25.9095325588,14.2368987407,10.5075,1.16513381807
 04/17  17:00:00,277.041664521,28.0689436641,3.59464193708,0.0,62.886420148,41.4019203762,52.2817915654,40.6091182519,10.5075,1.16517331343
 04/17  18:00:00,265.419991995,28.0689436641,2.21996436341,0.0,41.9242800987,36.8599292233,75.5249687626,65.0199149665,9.34,1.16505379609
 04/17  19:00:00,253.637400755,28.0689436641,1.88401437005,0.0,41.9242800987,36.8599292233,85.4202843967,74.915516388,9.34,1.16476800869
 04/17  20:00:00,236.500623235,28.0689436641,1.23921076919,0.0,34.9369000822,32.3179380704,90.608207008,81.2709646862,8.1725,1.16474232178
 04/17  21:00:00,171.39295357,28.0689436641,0.313741675847,0.0,13.9747600329,18.6919646116,56.1011008818,51.4111008818,4.67,0.02
 04/17  22:00:00,114.54494691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945601601,0.0,2.335,1.16445601601
 04/17  23:00:00,145.941217241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,119.623134224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,110.557026973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928531772,0.0,2.335,1.16428531772
 04/18  02:00:00,109.349816907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,108.502771723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,131.91773034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,131.793951826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992407356,0.0,2.335,1.1642407356
 04/18  06:00:00,181.385605005,28.0689436641,0.0270623572823,0.0,13.9747600329,18.6919646116,133.527154571,128.837154571,4.67,0.02
 04/18  07:00:00,180.718238879,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,139.052011446,133.217584638,4.67,1.16442680796
 04/18  08:00:00,245.459361004,28.0689436641,0.403864814575,0.0,34.9369000822,32.3179380704,122.03942899,113.84692899,8.1725,0.02
 04/18  09:00:00,273.433179502,28.0689436641,1.24772934735,0.0,62.886420148,41.4019203762,102.390278072,90.7180548462,10.5075,1.16472322537
 04/18  10:00:00,268.237050759,28.0689436641,1.71213883218,0.0,62.886420148,41.4019203762,88.1769913149,76.5045402444,10.5075,1.16495107053
 04/18  11:00:00,292.265576057,28.0689436641,2.02423229879,0.0,62.886420148,41.4019203762,78.1837248002,66.5108793855,10.5075,1.16534541464
 04/18  12:00:00,276.287754132,28.0689436641,2.12556804865,0.0,62.886420148,41.4019203762,76.9707756331,65.2978996379,10.5075,1.16537599513
 04/18  13:00:00,274.106987192,28.0689436641,2.24191390383,0.0,62.886420148,41.4019203762,75.7485372369,62.9304466318,10.5075,2.31059060514
 04/18  14:00:00,267.386061335,28.0689436641,2.25351148215,0.0,62.886420148,41.4019203762,75.4851084058,63.8124552662,10.5075,1.16515313963
 04/18  15:00:00,262.207315911,28.0689436641,2.25758535173,0.0,62.886420148,41.4019203762,75.97978172,64.3072221312,10.5075,1.16505958873
 04/18  16:00:00,261.165291212,28.0689436641,2.24703486571,0.0,62.886420148,41.4019203762,78.5972066613,66.9246214534,10.5075,1.16508520785
 04/18  17:00:00,260.702911557,28.0689436641,2.21487678914,0.0,62.886420148,41.4019203762,82.2367432368,70.5641167073,10.5075,1.1651265295
 04/18  18:00:00,252.773635067,28.0689436641,1.43203218048,0.0,41.9242800987,36.8599292233,97.9570887689,87.4521029856,9.34,1.16498578328
 04/18  19:00:00,232.283302153,28.0689436641,0.989644431753,0.0,41.9242800987,36.8599292233,116.411890344,107.051890344,9.34,0.02
 04/18  20:00:00,212.591762378,28.0689436641,0.565340683293,0.0,34.9369000822,32.3179380704,133.710525609,124.373193678,8.1725,1.16483193063
 04/18  21:00:00,151.541286389,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,105.969164181,100.134598119,4.67,1.164566062
 04/18  22:00:00,99.5453184968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,132.503965745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993305331,0.0,2.335,1.1643305331
 04/18  24:00:00,103.146120746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,95.0756905911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,93.6104606323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928241907,0.0,2.335,1.16428241907
 04/19  03:00:00,92.5812253254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,98.3607307937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,97.2803645562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,146.064446447,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,220.390326247,214.556050537,4.67,1.16427570997
 04/19  07:00:00,148.287697546,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,210.225182742,205.535182742,4.67,0.02
 04/19  08:00:00,223.463060489,28.0689436641,0.0745907596939,0.0,34.9369000822,32.3179380704,192.82021454,183.48315661,8.1725,1.16455793076
 04/19  09:00:00,250.34306514,28.0689436641,0.391374533933,0.0,62.886420148,41.4019203762,166.44988778,154.777603255,10.5075,1.16478452556
 04/19  10:00:00,240.681022393,28.0689436641,0.602075396869,0.0,62.886420148,41.4019203762,157.334075594,145.661708138,10.5075,1.16486745571
 04/19  11:00:00,269.410053806,28.0689436641,0.702422013164,0.0,62.886420148,41.4019203762,147.873660221,136.200839234,10.5075,1.16532098671
 04/19  12:00:00,250.984809112,28.0689436641,0.791634145128,0.0,62.886420148,41.4019203762,141.160953453,129.488084424,10.5075,1.16536902893
 04/19  13:00:00,249.996958477,28.0689436641,0.920484485181,0.0,62.886420148,41.4019203762,132.779853908,121.107047734,10.5075,1.1653061737
 04/19  14:00:00,246.740258,28.0689436641,1.1486210086,0.0,62.886420148,41.4019203762,125.300050085,113.627525563,10.5075,1.16502452145
 04/19  15:00:00,244.739817675,28.0689436641,1.40839510781,0.0,62.886420148,41.4019203762,115.030363145,103.357875209,10.5075,1.1649879355
 04/19  16:00:00,244.91848631,28.0689436641,1.45380406768,0.0,62.886420148,41.4019203762,115.007036758,103.334536937,10.5075,1.1649998209
 04/19  17:00:00,243.375875123,28.0689436641,1.32130136507,0.0,62.886420148,41.4019203762,123.609502083,111.936974774,10.5075,1.16502730888
 04/19  18:00:00,238.880638068,28.0689436641,0.761386814037,0.0,41.9242800987,36.8599292233,135.243049267,124.738105449,9.34,1.16494381809
 04/19  19:00:00,227.039122524,28.0689436641,0.630214233097,0.0,41.9242800987,36.8599292233,147.717174734,137.212271066,9.34,1.16490366825
 04/19  20:00:00,210.779697166,28.0689436641,0.365667170176,0.0,34.9369000822,32.3179380704,153.897897132,144.560519042,8.1725,1.16487809035
 04/19  21:00:00,151.736414151,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,122.4616989,117.7716989,4.67,0.02
 04/19  22:00:00,95.3362322586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946388573,0.0,2.335,1.16446388573
 04/19  23:00:00,129.070622075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,99.8291715333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922982877,0.0,2.335,1.16422982877
 04/20  01:00:00,91.7268706397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,90.5828427648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,89.7886477244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992170646,0.0,2.335,1.1642170646
 04/20  04:00:00,95.8105802108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,95.086187713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,144.506397651,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,241.87534781,237.18534781,4.67,0.02
 04/20  07:00:00,146.870556955,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,230.891899272,225.057494271,4.67,1.16440500155
 04/20  08:00:00,222.450288124,28.0689436641,0.0645470196894,0.0,34.9369000822,32.3179380704,202.541346576,194.348846576,8.1725,0.02
 04/20  09:00:00,249.434395652,28.0689436641,0.299790185457,0.0,62.886420148,41.4019203762,171.981869348,160.30951671,10.5075,1.16485263709
 04/20  10:00:00,239.752039006,28.0689436641,0.532845451499,0.0,62.886420148,41.4019203762,161.693721386,150.021183115,10.5075,1.16503827045
 04/20  11:00:00,270.098655759,28.0689436641,0.795276847879,0.0,62.886420148,41.4019203762,139.818861625,128.145998002,10.5075,1.16536362312
 04/20  12:00:00,254.531841322,28.0689436641,1.12367168546,0.0,62.886420148,41.4019203762,119.928797506,107.110597382,10.5075,2.31070012322
 04/20  13:00:00,253.894065896,28.0689436641,1.61618939016,0.0,62.886420148,41.4019203762,100.906024875,89.2332635406,10.5075,1.16526133444
 04/20  14:00:00,248.401910244,28.0689436641,1.92873870478,0.0,62.886420148,41.4019203762,92.8038694752,81.1311871995,10.5075,1.16518227574
 04/20  15:00:00,244.409387031,28.0689436641,2.17300182318,0.0,62.886420148,41.4019203762,86.9253246437,75.2527200218,10.5075,1.16510462188
 04/20  16:00:00,243.958353816,28.0689436641,2.21682561122,0.0,62.886420148,41.4019203762,88.4616508199,76.7890287734,10.5075,1.16512204645
 04/20  17:00:00,242.588688683,28.0689436641,2.22322270177,0.0,62.886420148,41.4019203762,92.9820953027,81.3094402136,10.5075,1.16515508912
 04/20  18:00:00,239.608493822,28.0689436641,1.67804440759,0.0,41.9242800987,36.8599292233,98.9241163592,88.4190858658,9.34,1.1650304934
 04/20  19:00:00,224.096647896,28.0689436641,1.3659757082,0.0,41.9242800987,36.8599292233,111.230051319,100.725310279,9.34,1.1647410405
 04/20  20:00:00,209.623322487,28.0689436641,0.717772845398,0.0,34.9369000822,32.3179380704,127.987563108,118.650353228,8.1725,1.16470988022
 04/20  21:00:00,150.562081171,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,106.151624702,101.461624702,4.67,0.02
 04/20  22:00:00,93.3682604019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942173897,0.0,2.335,1.16442173897
 04/20  23:00:00,126.91038132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,97.756269989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,89.6732431938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925010516,0.0,2.335,1.16425010516
 04/21  02:00:00,88.7883926472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,88.1495002979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,109.982595006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,109.618964559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927116689,0.0,2.335,1.16427116689
 04/21  06:00:00,159.101397635,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,259.258989342,254.568989342,4.67,0.02
 04/21  07:00:00,153.727094614,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,243.807164986,239.117164986,4.67,0.02
 04/21  08:00:00,221.296900353,28.0689436641,0.0577999132306,0.0,34.9369000822,32.3179380704,210.202182556,200.865017837,8.1725,1.16466471808
 04/21  09:00:00,248.78934772,28.0689436641,0.29408187082,0.0,62.886420148,41.4019203762,176.142747315,164.470397023,10.5075,1.1648502922
 04/21  10:00:00,238.89633708,28.0689436641,0.522430452341,0.0,62.886420148,41.4019203762,165.63800404,153.965610371,10.5075,1.16489366894
 04/21  11:00:00,268.1066167,28.0689436641,0.666125667045,0.0,62.886420148,41.4019203762,152.11898773,140.4462093,10.5075,1.16527842914
 04/21  12:00:00,249.405866154,28.0689436641,0.746726035309,0.0,62.886420148,41.4019203762,146.442564217,134.769761863,10.5075,1.1653023541
 04/21  13:00:00,246.048281306,28.0689436641,0.806338516897,0.0,62.886420148,41.4019203762,144.39757435,131.836180469,10.5075,2.0538938804
 04/21  14:00:00,241.918090724,28.0689436641,0.99388120001,0.0,62.886420148,41.4019203762,134.247899698,122.318958804,10.5075,1.42144089413
 04/21  15:00:00,239.523276302,28.0689436641,1.32508101559,0.0,62.886420148,41.4019203762,122.233309285,110.560846015,10.5075,1.16496327054
 04/21  16:00:00,238.783669092,28.0689436641,1.36589356242,0.0,62.886420148,41.4019203762,123.519851788,111.847369218,10.5075,1.16498257049
 04/21  17:00:00,236.693709909,28.0689436641,1.24576059321,0.0,62.886420148,41.4019203762,132.242179528,120.569662086,10.5075,1.16501744165
 04/21  18:00:00,234.017084387,28.0689436641,0.731861195374,0.0,41.9242800987,36.8599292233,143.086458521,132.581586634,9.34,1.1648718867
 04/21  19:00:00,213.02015247,28.0689436641,0.598405243165,0.0,41.9242800987,36.8599292233,152.881846669,143.521846669,9.34,0.02
 04/21  20:00:00,201.86902696,28.0689436641,0.327559374948,0.0,34.9369000822,32.3179380704,159.338605506,150.001391844,8.1725,1.1647136618
 04/21  21:00:00,144.766770308,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,129.744776118,123.910190114,4.67,1.16458600393
 04/21  22:00:00,92.523064668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,126.571236269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929009892,0.0,2.335,1.16429009892
 04/21  24:00:00,97.3641842916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,87.3565903924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,86.7479263575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558361481,0.0,1.75125,1.16433361481
 04/22  03:00:00,86.4480193469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,92.9071845479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,92.5025592046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552997713,0.0,1.75125,1.16427997713
 04/22  06:00:00,127.060382883,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,260.051907138,256.529407138,3.5025,0.02
 04/22  07:00:00,133.468417834,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,242.48473155,238.96223155,3.5025,0.02
 04/22  08:00:00,195.5882111,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,218.348614121,211.34646756,5.8375,1.16464656134
 04/22  09:00:00,215.985167589,28.0689436641,0.0919801078703,0.0,41.9242800987,36.8599292233,192.214020993,181.709338385,9.34,1.16468260776
 04/22  10:00:00,240.743859607,28.0689436641,0.347375145252,0.0,62.886420148,41.4019203762,167.091148023,155.418615479,10.5075,1.16503254443
 04/22  11:00:00,270.354125269,28.0689436641,0.668275251666,0.0,62.886420148,41.4019203762,145.500186553,133.827586735,10.5075,1.16509981795
 04/22  12:00:00,252.32076282,28.0689436641,0.821550761566,0.0,62.886420148,41.4019203762,133.263523595,121.590656302,10.5075,1.16536729278
 04/22  13:00:00,251.745340335,28.0689436641,1.090292527,0.0,62.886420148,41.4019203762,118.572548557,106.899735663,10.5075,1.16531289406
 04/22  14:00:00,247.67420662,28.0689436641,1.36474140522,0.0,62.886420148,41.4019203762,109.771995349,98.0994799098,10.5075,1.16501543883
 04/22  15:00:00,245.459720329,28.0689436641,1.68886030067,0.0,62.886420148,41.4019203762,98.0167280033,86.3441869124,10.5075,1.16504109093
 04/22  16:00:00,246.462529511,28.0689436641,1.96179297228,0.0,62.886420148,41.4019203762,91.3974103794,79.7248590557,10.5075,1.16505132375
 04/22  17:00:00,246.432736056,28.0689436641,2.11364444876,0.0,62.886420148,41.4019203762,90.4225832604,78.7500372674,10.5075,1.16504599305
 04/22  18:00:00,228.593390774,28.0689436641,0.953629353307,0.0,34.9369000822,32.3179380704,104.745212439,95.4077082372,8.1725,1.16500420137
 04/22  19:00:00,183.382097925,28.0689436641,0.337290709097,0.0,20.9621400493,23.2339557645,119.660790407,112.658387102,5.8375,1.16490330431
 04/22  20:00:00,183.817929314,28.0689436641,0.102796858062,0.0,20.9621400493,23.2339557645,136.191810553,129.189642329,5.8375,1.16466822403
 04/22  21:00:00,138.122359481,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,115.309025052,111.786525052,3.5025,0.02
 04/22  22:00:00,94.0680108311,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576737485,0.0,1.75125,1.16451737485
 04/22  23:00:00,127.77724772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,98.9240504187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560533648,0.0,1.75125,1.16435533648
 04/23  01:00:00,90.5804566472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,89.2798584318,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553073694,0.0,1.75125,1.16428073694
 04/23  03:00:00,88.299704616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,94.0632546677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,92.9889673279,0.0,0.0,0.0,3.49369000822,6.81298672936,2.81869994121,0.0,1.75125,1.06744994121
 04/23  06:00:00,127.017238954,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,255.604839511,251.985611023,3.5025,0.116728487902
 04/23  07:00:00,132.629010774,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,237.134482845,233.611982845,3.5025,0.02
