Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  13:00:00,323.276336456,28.0689436641,12.7801958539,0.0,62.886420148,41.4019203762,11.6728411125,0.0,10.5075,1.1653411125
 05/09  14:00:00,314.831487231,28.0689436641,13.3466053247,0.0,62.886420148,41.4019203762,11.672489919,0.0,10.5075,1.16498991897
 05/09  15:00:00,312.286300398,28.0689436641,14.4613619244,0.0,62.886420148,41.4019203762,11.6723939804,0.0,10.5075,1.16489398038
 05/09  16:00:00,311.676001657,28.0689436641,14.3413951882,0.0,62.886420148,41.4019203762,11.6725866562,0.0,10.5075,1.16508665616
 05/09  17:00:00,311.544707797,28.0689436641,14.2378922048,0.0,62.886420148,41.4019203762,11.6725766526,0.0,10.5075,1.16507665265
 05/09  18:00:00,302.605706819,28.0689436641,12.11994383,0.0,41.9242800987,36.8599292233,10.5049181898,0.0,9.34,1.16491818983
 05/09  19:00:00,282.06850952,28.0689436641,10.6710324749,0.0,41.9242800987,36.8599292233,10.5047813685,0.0,9.34,1.16478136848
 05/09  20:00:00,266.340221005,28.0689436641,9.25536161133,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/09  21:00:00,193.436155474,28.0689436641,6.85461036398,0.0,13.9747600329,18.6919646116,5.8346479021,0.0,4.67,1.1646479021
 05/09  22:00:00,132.983702079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,161.806792644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931692179,0.0,2.335,1.16431692179
 05/09  24:00:00,141.777075723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,130.207059637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,128.581058681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926717066,0.0,2.335,1.16426717066
 05/10  03:00:00,126.683092518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,127.554387519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,121.043232603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,157.84179778,28.0689436641,0.000913255950518,0.0,13.9747600329,18.6919646116,85.1683591816,79.334094405,4.67,1.1642647766
 05/10  07:00:00,165.325576423,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,118.046529636,113.356529636,4.67,0.02
 05/10  08:00:00,239.116171441,28.0689436641,0.732410755852,0.0,34.9369000822,32.3179380704,112.402043521,103.064992345,8.1725,1.16455117587
 05/10  09:00:00,265.685872815,28.0689436641,1.55117367272,0.0,62.886420148,41.4019203762,100.619375786,88.9471511347,10.5075,1.16472465133
 05/10  10:00:00,257.011972741,28.0689436641,1.85591545367,0.0,62.886420148,41.4019203762,95.4584621316,84.9309621316,10.5075,0.02
 05/10  11:00:00,282.28375038,28.0689436641,2.01831820649,0.0,62.886420148,41.4019203762,92.2591817981,79.4412702488,10.5075,2.31041154924
 05/10  12:00:00,265.07382319,28.0689436641,2.12098255646,0.0,62.886420148,41.4019203762,89.9412897613,78.2683781044,10.5075,1.16541165691
 05/10  13:00:00,261.867333005,28.0689436641,2.0716834792,0.0,62.886420148,41.4019203762,92.9545968421,81.2817964697,10.5075,1.16530037232
 05/10  14:00:00,257.400255947,28.0689436641,2.14380551918,0.0,62.886420148,41.4019203762,89.8827225349,78.2101883169,10.5075,1.16503421797
 05/10  15:00:00,255.287829488,28.0689436641,2.42123310556,0.0,62.886420148,41.4019203762,79.4966011305,67.8240347949,10.5075,1.16506633557
 05/10  16:00:00,256.281452077,28.0689436641,2.47840029917,0.0,62.886420148,41.4019203762,77.7418371897,66.0692977732,10.5075,1.16503941649
 05/10  17:00:00,255.262227013,28.0689436641,2.33473503977,0.0,62.886420148,41.4019203762,84.6244635522,72.9519363588,10.5075,1.16502719341
 05/10  18:00:00,250.639832825,28.0689436641,1.6988705396,0.0,41.9242800987,36.8599292233,92.9115090886,82.4066421712,9.34,1.16486691737
 05/10  19:00:00,236.953937769,28.0689436641,1.45120967246,0.0,41.9242800987,36.8599292233,102.496377392,91.9916490568,9.34,1.16472833552
 05/10  20:00:00,218.660511853,28.0689436641,0.833428471825,0.0,34.9369000822,32.3179380704,109.838600975,101.646100975,8.1725,0.02
 05/10  21:00:00,159.897902046,28.0689436641,0.0557582168278,0.0,13.9747600329,18.6919646116,82.0691423276,76.2345490655,4.67,1.16459326208
 05/10  22:00:00,102.540479647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,135.084713734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934287123,0.0,2.335,1.16434287123
 05/10  24:00:00,106.685359233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,98.237820636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,96.9433319797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928147317,0.0,2.335,1.16428147317
 05/11  03:00:00,96.0004617393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,101.902450489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,100.710767795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,141.93818526,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,176.419297232,170.585035688,4.67,1.16426154442
 05/11  07:00:00,151.35178144,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,173.590013864,168.900013864,4.67,0.02
 05/11  08:00:00,227.81704928,28.0689436641,0.162774753755,0.0,34.9369000822,32.3179380704,152.67128386,143.334155689,8.1725,1.16462817088
 05/11  09:00:00,257.279073824,28.0689436641,0.99259046809,0.0,62.886420148,41.4019203762,123.890692717,112.218529798,10.5075,1.16466291929
 05/11  10:00:00,250.156367088,28.0689436641,1.40102146808,0.0,62.886420148,41.4019203762,106.769343876,96.2418438758,10.5075,0.02
 05/11  11:00:00,280.432008892,28.0689436641,1.93387011319,0.0,62.886420148,41.4019203762,90.1965593695,77.3787806861,10.5075,2.31027868337
 05/11  12:00:00,264.946853677,28.0689436641,2.2822506367,0.0,62.886420148,41.4019203762,77.4372939113,65.7644531152,10.5075,1.1653407961
 05/11  13:00:00,264.217163263,28.0689436641,2.7246052229,0.0,62.886420148,41.4019203762,64.3116125309,52.6388847921,10.5075,1.16522773877
 05/11  14:00:00,261.34775149,28.0689436641,3.23551205389,0.0,62.886420148,41.4019203762,49.291881324,37.6192733179,10.5075,1.16510800613
 05/11  15:00:00,258.12343655,28.0689436641,3.61679514915,0.0,62.886420148,41.4019203762,37.5420725182,25.8695828066,10.5075,1.16498971167
 05/11  16:00:00,258.850168763,28.0689436641,3.87499457128,0.0,62.886420148,41.4019203762,31.9943350123,20.321874422,10.5075,1.16496059029
 05/11  17:00:00,258.917654765,28.0689436641,3.97249177047,0.0,62.886420148,41.4019203762,33.2598048174,21.5873587357,10.5075,1.16494608164
 05/11  18:00:00,253.745547913,28.0689436641,3.08193988101,0.0,41.9242800987,36.8599292233,47.9970580486,37.4920688906,9.34,1.16498915797
 05/11  19:00:00,239.623003664,28.0689436641,2.55487811022,0.0,41.9242800987,36.8599292233,64.9356876246,55.5756876246,9.34,0.02
 05/11  20:00:00,219.444812799,28.0689436641,1.55713713594,0.0,34.9369000822,32.3179380704,84.8062714325,75.4689714508,8.1725,1.16479998165
 05/11  21:00:00,159.631456373,28.0689436641,0.333035944991,0.0,13.9747600329,18.6919646116,61.0753871661,55.2407445248,4.67,1.1646426413
 05/11  22:00:00,102.365353924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,133.806893526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933668899,0.0,2.335,1.16433668899
 05/11  24:00:00,104.684703121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,95.8466098286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,94.4988476254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,93.3497975486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924414608,0.0,2.335,1.16424414608
 05/12  04:00:00,114.699155725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,113.894184152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,156.347591198,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,201.331627339,195.497374388,4.67,1.16425295115
 05/12  07:00:00,159.465181442,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,185.184753831,180.494753831,4.67,0.02
 05/12  08:00:00,226.672898318,28.0689436641,0.0868115140577,0.0,34.9369000822,32.3179380704,164.084658109,154.747552734,8.1725,1.16460537446
 05/12  09:00:00,254.817204754,28.0689436641,0.746208486669,0.0,62.886420148,41.4019203762,139.323784093,128.796284093,10.5075,0.02
 05/12  10:00:00,249.244931399,28.0689436641,1.02570344818,0.0,62.886420148,41.4019203762,122.312327785,110.639913323,10.5075,1.16491446154
 05/12  11:00:00,281.160146591,28.0689436641,1.58094947836,0.0,62.886420148,41.4019203762,98.2282021047,86.5555897963,10.5075,1.16511230832
 05/12  12:00:00,268.057047239,28.0689436641,2.15648120744,0.0,62.886420148,41.4019203762,80.4139050466,67.5958406606,10.5075,2.31056438605
 05/12  13:00:00,268.603973506,28.0689436641,2.57888841783,0.0,62.886420148,41.4019203762,66.2793064773,54.6066835659,10.5075,1.16512291141
 05/12  14:00:00,264.056663471,28.0689436641,2.79697790653,0.0,62.886420148,41.4019203762,60.8181110186,49.1456100814,10.5075,1.16500093715
 05/12  15:00:00,259.729606622,28.0689436641,2.96285638521,0.0,62.886420148,41.4019203762,56.8526239888,45.1802431383,10.5075,1.1648808505
 05/12  16:00:00,258.858261859,28.0689436641,2.94267206159,0.0,62.886420148,41.4019203762,60.1759989152,48.5034302576,10.5075,1.1650686576
 05/12  17:00:00,257.41107983,28.0689436641,2.79431022235,0.0,62.886420148,41.4019203762,68.4462745482,56.7737191791,10.5075,1.16505536912
 05/12  18:00:00,252.775457917,28.0689436641,2.07852425237,0.0,41.9242800987,36.8599292233,79.4851597947,68.9802864863,9.34,1.16487330844
 05/12  19:00:00,231.582531757,28.0689436641,1.70191517861,0.0,41.9242800987,36.8599292233,92.8955203971,83.5355203971,9.34,0.02
 05/12  20:00:00,213.404882407,28.0689436641,0.983323393835,0.0,34.9369000822,32.3179380704,104.262315104,94.9251324961,8.1725,1.16468260837
 05/12  21:00:00,156.207141296,28.0689436641,0.11303823705,0.0,13.9747600329,18.6919646116,77.825411865,71.9908882132,4.67,1.16452365177
 05/12  22:00:00,104.350511348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,136.253336065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,107.731888079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921986616,0.0,2.335,1.16421986616
 05/13  01:00:00,96.6665006877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,95.17344574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,93.7686720431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553034992,0.0,1.75125,1.16428034992
 05/13  04:00:00,99.385292706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,98.4204898906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,128.148797365,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,183.499018446,178.832197879,3.5025,1.16432056647
 05/13  07:00:00,137.944015827,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,183.592260209,180.069760209,3.5025,0.02
 05/13  08:00:00,200.754989482,28.0689436641,0.0586939930677,0.0,20.9621400493,23.2339557645,165.117864722,158.115742891,5.8375,1.16462183057
 05/13  09:00:00,223.59711332,28.0689436641,0.435094556043,0.0,41.9242800987,36.8599292233,138.434383271,127.929757253,9.34,1.16462601781
 05/13  10:00:00,250.481879147,28.0689436641,1.11750462463,0.0,62.886420148,41.4019203762,111.87997882,101.35247882,10.5075,0.02
 05/13  11:00:00,280.539225415,28.0689436641,1.57498132475,0.0,62.886420148,41.4019203762,97.3852111641,84.5674879039,10.5075,2.3102232602
 05/13  12:00:00,264.556797624,28.0689436641,1.76786524996,0.0,62.886420148,41.4019203762,90.0231681863,78.3504233928,10.5075,1.16524479347
 05/13  13:00:00,263.93787385,28.0689436641,2.02274395537,0.0,62.886420148,41.4019203762,82.8216323138,71.1489837434,10.5075,1.16514857036
 05/13  14:00:00,261.823817821,28.0689436641,2.43009860695,0.0,62.886420148,41.4019203762,69.0127074186,57.3401971477,10.5075,1.16501027091
 05/13  15:00:00,259.279526025,28.0689436641,2.83552121881,0.0,62.886420148,41.4019203762,55.3287491049,43.6562681026,10.5075,1.16498100236
 05/13  16:00:00,259.212226297,28.0689436641,3.00731226212,0.0,62.886420148,41.4019203762,51.1353404316,39.4629032428,10.5075,1.16493718876
 05/13  17:00:00,259.413585498,28.0689436641,3.01658128337,0.0,62.886420148,41.4019203762,52.8348295409,41.1624506559,10.5075,1.16487888501
 05/13  18:00:00,240.66694653,28.0689436641,1.70920846684,0.0,34.9369000822,32.3179380704,72.151661488,62.8141709178,8.1725,1.16499057022
 05/13  19:00:00,197.02660638,28.0689436641,0.683389382702,0.0,20.9621400493,23.2339557645,84.7661990374,78.9086990374,5.8375,0.02
 05/13  20:00:00,194.348107586,28.0689436641,0.567171738425,0.0,20.9621400493,23.2339557645,92.2916600424,85.2894428648,5.8375,1.16471717769
 05/13  21:00:00,150.579428807,28.0689436641,0.0415891088484,0.0,6.98738001645,14.1499734587,59.0892730391,54.4222228291,3.5025,1.16455020993
 05/13  22:00:00,105.936943174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,138.204486269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560318564,0.0,1.75125,1.16435318564
 05/13  24:00:00,110.986472181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,102.173572382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,101.384493053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155150584,0.0,1.75125,1.1642650584
 05/14  03:00:00,101.350548523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,108.275976027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,107.033300363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554147162,0.0,1.75125,1.16429147162
 05/14  06:00:00,137.770209371,28.0689436641,0.00530467717069,0.0,6.98738001645,14.1499734587,141.44737941,137.92487941,3.5025,0.02
 05/14  07:00:00,151.331669686,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,147.18510763,143.66260763,3.5025,0.02
 05/14  08:00:00,185.750673579,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,134.870718243,130.203826959,3.5025,1.16439128416
 05/14  09:00:00,163.675614678,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,128.876428102,125.353928102,3.5025,0.02
 05/14  10:00:00,197.910277304,28.0689436641,0.168468323522,0.0,27.9495200658,27.7759469175,116.055475978,107.885820183,7.005,1.16465579495
 05/14  11:00:00,226.618113289,28.0689436641,0.309916727601,0.0,27.9495200658,27.7759469175,110.182688029,102.012951937,7.005,1.16473609205
 05/14  12:00:00,241.185692011,28.0689436641,1.01045202211,0.0,41.9242800987,36.8599292233,92.5710974794,83.2110974794,9.34,0.02
 05/14  13:00:00,243.093046612,28.0689436641,1.30727024897,0.0,41.9242800987,36.8599292233,83.8929163716,73.3881114598,9.34,1.16480491178
 05/14  14:00:00,240.213110405,28.0689436641,1.60731570691,0.0,41.9242800987,36.8599292233,75.884521439,65.379773659,9.34,1.16474777992
 05/14  15:00:00,238.021206462,28.0689436641,1.81812726765,0.0,41.9242800987,36.8599292233,71.414507918,60.9097802842,9.34,1.16472763382
 05/14  16:00:00,239.087857329,28.0689436641,1.96108526987,0.0,41.9242800987,36.8599292233,69.2460803249,58.7413207189,9.34,1.16475960604
 05/14  17:00:00,213.230225336,28.0689436641,1.10218980211,0.0,27.9495200658,27.7759469175,63.6943962101,56.6693962101,7.005,0.02
 05/14  18:00:00,220.420576982,28.0689436641,0.800432761712,0.0,13.9747600329,18.6919646116,55.3564848358,49.5218535442,4.67,1.16463129167
 05/14  19:00:00,209.339560934,28.0689436641,0.788286198298,0.0,13.9747600329,18.6919646116,55.8745934054,50.039968683,4.67,1.16462472239
 05/14  20:00:00,205.290542612,28.0689436641,0.6406921109,0.0,13.9747600329,18.6919646116,63.3594947353,58.6694947353,4.67,0.02
 05/14  21:00:00,185.281116715,28.0689436641,0.800584404032,0.0,13.9747600329,18.6919646116,16.5632615739,10.7287833245,4.67,1.1644782494
 05/14  22:00:00,124.71333472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,154.951729354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,132.979540155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554098463,0.0,1.75125,1.16429098463
 05/15  01:00:00,125.337777261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,124.350766856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,123.602128357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922336113,0.0,2.335,1.16422336113
 05/15  04:00:00,130.300155152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,129.27615561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,172.764887555,28.0689436641,0.385363266837,0.0,13.9747600329,18.6919646116,46.9800121644,42.2900121644,4.67,0.02
 05/15  07:00:00,189.937216913,28.0689436641,0.637055996263,0.0,13.9747600329,18.6919646116,62.9112678637,57.0767836044,4.67,1.16448425925
 05/15  08:00:00,266.960370905,28.0689436641,2.28133310843,0.0,34.9369000822,32.3179380704,43.938606013,35.746106013,8.1725,0.02
 05/15  09:00:00,301.502314949,28.0689436641,4.81837079501,0.0,62.886420148,41.4019203762,17.6248162234,5.95256473293,10.5075,1.16475149042
 05/15  10:00:00,300.979765624,28.0689436641,6.05326519493,0.0,62.886420148,41.4019203762,11.6723743306,0.0,10.5075,1.16487433063
 05/15  11:00:00,323.338493162,28.0689436641,8.54170081603,0.0,62.886420148,41.4019203762,11.6726209159,0.0,10.5075,1.16512091587
 05/15  12:00:00,323.492145156,28.0689436641,12.085424117,0.0,62.886420148,41.4019203762,11.6728437412,0.0,10.5075,1.1653437412
 05/15  13:00:00,330.254100976,28.0689436641,14.2003872691,0.0,62.886420148,41.4019203762,12.8178525416,0.0,10.5075,2.31035254165
 05/15  14:00:00,324.081265201,28.0689436641,15.8294062373,0.0,62.886420148,41.4019203762,11.6724562037,0.0,10.5075,1.16495620374
 05/15  15:00:00,323.659706439,28.0689436641,19.6058431163,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  16:00:00,323.722215068,28.0689436641,20.1112636806,0.0,62.886420148,41.4019203762,11.672545444,0.0,10.5075,1.16504544396
 05/15  17:00:00,319.11835479,28.0689436641,17.2962663479,0.0,62.886420148,41.4019203762,11.6725144062,0.0,10.5075,1.16501440616
 05/15  18:00:00,308.601069287,28.0689436641,14.3009574499,0.0,41.9242800987,36.8599292233,10.5048811658,0.0,9.34,1.16488116579
 05/15  19:00:00,297.713952394,28.0689436641,12.9571059143,0.0,41.9242800987,36.8599292233,10.5047916496,0.0,9.34,1.16479164962
 05/15  20:00:00,279.463517711,28.0689436641,10.7770710893,0.0,34.9369000822,32.3179380704,9.33721589757,0.0,8.1725,1.16471589757
 05/15  21:00:00,201.565966796,28.0689436641,7.63118917124,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/15  22:00:00,133.560239307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943364004,0.0,2.335,1.16443364004
 05/15  23:00:00,161.06206064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,141.119511054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,129.477488267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926003075,0.0,2.335,1.16426003075
 05/16  02:00:00,128.35761663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,127.762142211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,153.832775906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920548893,0.0,2.335,1.16420548893
 05/16  05:00:00,153.393796465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,196.688805454,28.0689436641,1.40392956791,0.0,13.9747600329,18.6919646116,12.7621294256,8.07212942559,4.67,0.02
 05/16  07:00:00,203.658975267,28.0689436641,1.18623518315,0.0,13.9747600329,18.6919646116,44.0694596001,38.2349810218,4.67,1.16447857835
 05/16  08:00:00,269.668384661,28.0689436641,3.45421136364,0.0,34.9369000822,32.3179380704,25.7162408197,17.5237408197,8.1725,0.02
 05/16  09:00:00,303.613831247,28.0689436641,6.21208455125,0.0,62.886420148,41.4019203762,11.6721985336,0.0,10.5075,1.16469853358
 05/16  10:00:00,302.943815739,28.0689436641,8.13883123191,0.0,62.886420148,41.4019203762,11.6723511257,0.0,10.5075,1.16485112573
 05/16  11:00:00,326.568944323,28.0689436641,11.6041753577,0.0,62.886420148,41.4019203762,11.6726517647,0.0,10.5075,1.16515176468
 05/16  12:00:00,324.170066602,28.0689436641,13.8148057118,0.0,62.886420148,41.4019203762,11.6728894588,0.0,10.5075,1.16538945877
 05/16  13:00:00,331.228840624,28.0689436641,15.874728295,0.0,62.886420148,41.4019203762,11.6727688421,0.0,10.5075,1.1652688421
 05/16  14:00:00,326.249020302,28.0689436641,18.7516685784,0.0,62.886420148,41.4019203762,11.6724478782,0.0,10.5075,1.16494787819
 05/16  15:00:00,324.834854774,28.0689436641,22.0771741407,0.0,62.886420148,41.4019203762,11.6723556309,0.0,10.5075,1.16485563086
 05/16  16:00:00,324.175655016,28.0689436641,22.1138731198,0.0,62.886420148,41.4019203762,11.6725249604,0.0,10.5075,1.1650249604
 05/16  17:00:00,322.674105013,28.0689436641,21.0851521479,0.0,62.886420148,41.4019203762,11.6724953049,0.0,10.5075,1.16499530491
 05/16  18:00:00,311.502475193,28.0689436641,16.5726024563,0.0,41.9242800987,36.8599292233,10.5048420592,0.0,9.34,1.16484205924
 05/16  19:00:00,291.863429013,28.0689436641,14.6001667501,0.0,41.9242800987,36.8599292233,10.5047217716,0.0,9.34,1.16472177165
 05/16  20:00:00,273.12628673,28.0689436641,12.0275949901,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  21:00:00,197.74430339,28.0689436641,9.56450337079,0.0,13.9747600329,18.6919646116,5.83461817696,0.0,4.67,1.16461817696
 05/16  22:00:00,134.446506393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,162.200486642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933625492,0.0,2.335,1.16433625492
 05/16  24:00:00,143.008453937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,131.374383864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,130.767170189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922292258,0.0,2.335,1.16422292258
 05/17  03:00:00,130.414410993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,138.624110745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,137.810651447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922326977,0.0,2.335,1.16422326977
 05/17  06:00:00,182.496491393,28.0689436641,3.48310053705,0.0,13.9747600329,18.6919646116,7.13570642689,2.44570642689,4.67,0.02
 05/17  07:00:00,198.496458978,28.0689436641,2.43778290743,0.0,13.9747600329,18.6919646116,9.81564772115,5.12564772115,4.67,0.02
 05/17  08:00:00,277.033480971,28.0689436641,5.39759594762,0.0,34.9369000822,32.3179380704,9.33712502814,0.0,8.1725,1.16462502814
 05/17  09:00:00,314.602417219,28.0689436641,10.0950887652,0.0,62.886420148,41.4019203762,11.6722803264,0.0,10.5075,1.16478032644
 05/17  10:00:00,313.282259574,28.0689436641,12.0369305578,0.0,62.886420148,41.4019203762,11.6722957319,0.0,10.5075,1.16479573186
 05/17  11:00:00,334.043744952,28.0689436641,14.8269588511,0.0,62.886420148,41.4019203762,11.6726498667,0.0,10.5075,1.16514986668
 05/17  12:00:00,331.633061028,28.0689436641,17.6305731965,0.0,62.886420148,41.4019203762,11.6726292702,0.0,10.5075,1.16512927023
 05/17  13:00:00,340.883237299,28.0689436641,22.2389136029,0.0,62.886420148,41.4019203762,11.6727762651,0.0,10.5075,1.1652762651
 05/17  14:00:00,335.212558488,28.0689436641,24.9015216574,0.0,62.886420148,41.4019203762,11.6726448342,0.0,10.5075,1.16514483416
 05/17  15:00:00,331.680465858,28.0689436641,27.540508423,0.0,62.886420148,41.4019203762,11.6725146513,0.0,10.5075,1.16501465135
 05/17  16:00:00,330.780285567,28.0689436641,27.5049921702,0.0,62.886420148,41.4019203762,11.6724719679,0.0,10.5075,1.16497196792
 05/17  17:00:00,327.341906751,28.0689436641,25.3285421517,0.0,62.886420148,41.4019203762,11.6724436219,0.0,10.5075,1.16494362188
 05/17  18:00:00,316.866996167,28.0689436641,20.9326129422,0.0,41.9242800987,36.8599292233,10.5049726318,0.0,9.34,1.16497263181
 05/17  19:00:00,302.785899086,28.0689436641,15.6418327435,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/17  20:00:00,279.475937504,28.0689436641,11.8121565622,0.0,34.9369000822,32.3179380704,9.33727405755,0.0,8.1725,1.16477405755
 05/17  21:00:00,206.482225551,28.0689436641,11.4553041901,0.0,13.9747600329,18.6919646116,5.83460767152,0.0,4.67,1.16460767152
 05/17  22:00:00,134.801176493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,163.058075902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929876646,0.0,2.335,1.16429876646
 05/17  24:00:00,142.909295148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,130.192338285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,128.495320955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,125.967078755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926928236,0.0,2.335,1.16426928236
 05/18  04:00:00,131.652055287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,130.915024616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,176.297209678,28.0689436641,1.87268454535,0.0,13.9747600329,18.6919646116,11.3657990379,5.5315910568,4.67,1.16420798108
 05/18  07:00:00,195.089535245,28.0689436641,1.86304306022,0.0,13.9747600329,18.6919646116,22.276303422,17.586303422,4.67,0.02
 05/18  08:00:00,275.324845015,28.0689436641,4.82197622628,0.0,34.9369000822,32.3179380704,10.082905142,0.74579532897,8.1725,1.164609813
 05/18  09:00:00,313.317628159,28.0689436641,9.59975060853,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  10:00:00,314.342903124,28.0689436641,12.2241259906,0.0,62.886420148,41.4019203762,11.6723339426,0.0,10.5075,1.16483394256
 05/18  11:00:00,332.348949407,28.0689436641,14.0830236343,0.0,62.886420148,41.4019203762,11.6727686195,0.0,10.5075,1.16526861951
 05/18  12:00:00,329.475546831,28.0689436641,16.3141712882,0.0,62.886420148,41.4019203762,11.6727094245,0.0,10.5075,1.16520942453
 05/18  13:00:00,338.009920081,28.0689436641,20.1137078764,0.0,62.886420148,41.4019203762,12.8181091713,0.0,10.5075,2.31060917126
 05/18  14:00:00,334.896340152,28.0689436641,24.2513362964,0.0,62.886420148,41.4019203762,11.6725757624,0.0,10.5075,1.16507576239
 05/18  15:00:00,328.816159836,28.0689436641,25.207750532,0.0,62.886420148,41.4019203762,11.6724259321,0.0,10.5075,1.16492593214
 05/18  16:00:00,326.841817198,28.0689436641,24.4242122955,0.0,62.886420148,41.4019203762,11.6723845838,0.0,10.5075,1.16488458381
 05/18  17:00:00,320.557187775,28.0689436641,20.5216677638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,308.540036287,28.0689436641,15.6149608737,0.0,41.9242800987,36.8599292233,10.5049805949,0.0,9.34,1.16498059491
 05/18  19:00:00,298.628658727,28.0689436641,14.0025792118,0.0,41.9242800987,36.8599292233,10.5047122734,0.0,9.34,1.16471227344
 05/18  20:00:00,279.920492714,28.0689436641,11.8232642348,0.0,34.9369000822,32.3179380704,9.33730387961,0.0,8.1725,1.16480387961
 05/18  21:00:00,204.698296831,28.0689436641,10.0735704184,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,134.499520531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943751144,0.0,2.335,1.16443751144
 05/18  23:00:00,163.12558778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,144.08432358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,132.156996524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927433113,0.0,2.335,1.16427433113
 05/19  02:00:00,131.472659149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,130.848543777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,158.444366501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922144891,0.0,2.335,1.16422144891
 05/19  05:00:00,157.206493612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,203.028012808,28.0689436641,3.53183069286,0.0,13.9747600329,18.6919646116,7.23142296652,2.54142296652,4.67,0.02
 05/19  07:00:00,210.051901905,28.0689436641,2.44419517461,0.0,13.9747600329,18.6919646116,9.31085309684,3.47640318452,4.67,1.16444991233
 05/19  08:00:00,275.877427464,28.0689436641,5.41494305391,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  09:00:00,312.463415348,28.0689436641,9.67817990192,0.0,62.886420148,41.4019203762,11.6722668418,0.0,10.5075,1.16476684177
 05/19  10:00:00,312.314773523,28.0689436641,11.9518652288,0.0,62.886420148,41.4019203762,11.6724111251,0.0,10.5075,1.16491112506
 05/19  11:00:00,331.225737429,28.0689436641,13.6960785017,0.0,62.886420148,41.4019203762,11.6727015015,0.0,10.5075,1.16520150153
 05/19  12:00:00,327.048736454,28.0689436641,15.5749553531,0.0,62.886420148,41.4019203762,11.6726579817,0.0,10.5075,1.16515798173
 05/19  13:00:00,332.597661572,28.0689436641,17.4236182558,0.0,62.886420148,41.4019203762,11.6728027898,0.0,10.5075,1.16530278979
 05/19  14:00:00,325.759000342,28.0689436641,19.3376353456,0.0,62.886420148,41.4019203762,11.6724772788,0.0,10.5075,1.16497727884
 05/19  15:00:00,320.857340961,28.0689436641,20.2044082018,0.0,62.886420148,41.4019203762,11.6723788827,0.0,10.5075,1.1648788827
 05/19  16:00:00,322.022371895,28.0689436641,21.0531134622,0.0,62.886420148,41.4019203762,11.6725397836,0.0,10.5075,1.16503978358
 05/19  17:00:00,320.238991546,28.0689436641,19.9259174733,0.0,62.886420148,41.4019203762,11.6725032034,0.0,10.5075,1.16500320341
 05/19  18:00:00,309.981516423,28.0689436641,16.0063012708,0.0,41.9242800987,36.8599292233,10.5048443558,0.0,9.34,1.16484435585
 05/19  19:00:00,288.563065218,28.0689436641,13.4841987508,0.0,41.9242800987,36.8599292233,10.5047186169,0.0,9.34,1.16471861694
 05/19  20:00:00,269.045165637,28.0689436641,10.8880967606,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  21:00:00,194.940226133,28.0689436641,8.23941893803,0.0,13.9747600329,18.6919646116,5.83460990444,0.0,4.67,1.16460990444
 05/19  22:00:00,133.313545558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,161.467554291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932567823,0.0,2.335,1.16432567823
 05/19  24:00:00,141.015555708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,127.10114833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,126.106153856,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558959602,0.0,1.75125,1.16433959602
 05/20  03:00:00,125.419821272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,132.913335422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,131.631390525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155358962,0.0,1.75125,1.1642858962
 05/20  06:00:00,159.290248779,28.0689436641,1.30901836988,0.0,6.98738001645,14.1499734587,8.12546011354,4.60296011354,3.5025,0.02
 05/20  07:00:00,179.490263669,28.0689436641,1.25434774898,0.0,6.98738001645,14.1499734587,25.4664684334,20.799489471,3.5025,1.16447896241
 05/20  08:00:00,243.295958109,28.0689436641,2.75592560123,0.0,20.9621400493,23.2339557645,13.2135230868,7.35602308684,5.8375,0.02
 05/20  09:00:00,274.658145099,28.0689436641,6.58538647353,0.0,41.9242800987,36.8599292233,10.5046330581,0.0,9.34,1.16463305806
 05/20  10:00:00,304.690200681,28.0689436641,10.2859647337,0.0,62.886420148,41.4019203762,11.6723438284,0.0,10.5075,1.16484382844
 05/20  11:00:00,313.79008886,28.0689436641,8.03086683172,0.0,62.886420148,41.4019203762,12.7291442518,1.05660394506,10.5075,1.16504030672
 05/20  12:00:00,294.62440332,28.0689436641,5.4054122972,0.0,62.886420148,41.4019203762,12.7616052493,1.08888237696,10.5075,1.16522287238
 05/20  13:00:00,291.183125707,28.0689436641,5.08124222213,0.0,62.886420148,41.4019203762,12.1153245619,0.442716935019,10.5075,1.16510762684
 05/20  14:00:00,285.776566698,28.0689436641,5.76150630607,0.0,62.886420148,41.4019203762,11.6724947578,0.0,10.5075,1.16499475782
 05/20  15:00:00,285.045840564,28.0689436641,6.80655324274,0.0,62.886420148,41.4019203762,11.6724531924,0.0,10.5075,1.1649531924
 05/20  16:00:00,288.086492474,28.0689436641,7.6403296336,0.0,62.886420148,41.4019203762,11.6723973941,0.0,10.5075,1.16489739413
 05/20  17:00:00,288.675682426,28.0689436641,7.78885616029,0.0,62.886420148,41.4019203762,11.6725419769,0.0,10.5075,1.16504197688
 05/20  18:00:00,267.960169102,28.0689436641,5.59169495622,0.0,34.9369000822,32.3179380704,10.1030315076,0.765603478492,8.1725,1.16492802915
 05/20  19:00:00,224.347882072,28.0689436641,3.29879670985,0.0,20.9621400493,23.2339557645,10.0639705417,3.06166286796,5.8375,1.1648076737
 05/20  20:00:00,212.350873632,28.0689436641,1.9853726409,0.0,20.9621400493,23.2339557645,31.4048788818,25.5473788818,5.8375,0.02
 05/20  21:00:00,162.586723397,28.0689436641,0.777194484151,0.0,6.98738001645,14.1499734587,13.4761961846,8.80915006119,3.5025,1.16454612338
 05/20  22:00:00,114.977041825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,145.183036532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562379192,0.0,1.75125,1.16437379192
 05/20  24:00:00,118.895771114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,108.93186276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,106.800243986,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155507495,0.0,1.75125,1.1643007495
 05/21  03:00:00,103.887530077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,109.494146653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,107.422481953,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550124246,0.0,1.75125,1.16425124246
 05/21  06:00:00,131.451003906,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,150.192364532,146.669864532,3.5025,0.02
 05/21  07:00:00,149.805863691,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,140.650838832,137.128338832,3.5025,0.02
 05/21  08:00:00,192.213588246,28.0689436641,0.0951997945774,0.0,6.98738001645,14.1499734587,102.460471207,97.793578832,3.5025,1.16439237471
 05/21  09:00:00,176.513899037,28.0689436641,0.176443882744,0.0,6.98738001645,14.1499734587,76.656423747,73.133923747,3.5025,0.02
 05/21  10:00:00,212.749243668,28.0689436641,1.38849308865,0.0,27.9495200658,27.7759469175,49.7650614634,41.5953285458,7.005,1.16473291762
 05/21  11:00:00,241.322779379,28.0689436641,2.15419120442,0.0,27.9495200658,27.7759469175,29.7262277957,21.5565920887,7.005,1.16463570696
 05/21  12:00:00,259.723108693,28.0689436641,4.11893233362,0.0,41.9242800987,36.8599292233,10.3583917226,0.998391722639,9.34,0.02
 05/21  13:00:00,259.625767163,28.0689436641,5.16442685303,0.0,41.9242800987,36.8599292233,10.5048490335,0.0,9.34,1.1648490335
 05/21  14:00:00,254.761792025,28.0689436641,6.73661757783,0.0,41.9242800987,36.8599292233,10.504777824,0.0,9.34,1.16477782397
 05/21  15:00:00,250.004422829,28.0689436641,7.8700409267,0.0,41.9242800987,36.8599292233,10.5047427456,0.0,9.34,1.16474274556
 05/21  16:00:00,247.968834001,28.0689436641,8.28772037124,0.0,41.9242800987,36.8599292233,10.504758569,0.0,9.34,1.16475856903
 05/21  17:00:00,216.298528279,28.0689436641,6.96571807736,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  18:00:00,219.137445443,28.0689436641,4.7947026052,0.0,13.9747600329,18.6919646116,6.18794779276,0.353328852713,4.67,1.16461894005
 05/21  19:00:00,202.875108802,28.0689436641,3.27146305397,0.0,13.9747600329,18.6919646116,6.44351664604,0.608918316972,4.67,1.16459832907
 05/21  20:00:00,196.522522369,28.0689436641,1.84857458474,0.0,13.9747600329,18.6919646116,19.5188966376,14.8288966376,4.67,0.02
 05/21  21:00:00,176.066669863,28.0689436641,1.49862274893,0.0,13.9747600329,18.6919646116,5.83444344222,0.0,4.67,1.16444344222
 05/21  22:00:00,113.287156231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,144.041156242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,117.617622153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155024548,0.0,1.75125,1.1642524548
 05/22  01:00:00,108.46569646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,106.093907325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,103.756980409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,109.581834816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924663823,0.0,2.335,1.16424663823
 05/22  05:00:00,110.181012118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,150.647780022,28.0689436641,0.0455397044879,0.0,13.9747600329,18.6919646116,93.7784658481,89.0884658481,4.67,0.02
 05/22  07:00:00,171.817673374,28.0689436641,0.293781599708,0.0,13.9747600329,18.6919646116,95.8292027517,89.9947714861,4.67,1.16443126554
 05/22  08:00:00,256.537539125,28.0689436641,1.784349235,0.0,34.9369000822,32.3179380704,57.6846015949,49.4921015949,8.1725,0.02
 05/22  09:00:00,294.549572724,28.0689436641,4.17916460835,0.0,62.886420148,41.4019203762,20.3649103598,8.69273086674,10.5075,1.1646794931
 05/22  10:00:00,291.957944002,28.0689436641,5.41097585858,0.0,62.886420148,41.4019203762,11.6722842322,0.0,10.5075,1.16478423221
 05/22  11:00:00,316.748705628,28.0689436641,7.39699965203,0.0,62.886420148,41.4019203762,11.6727604869,0.0,10.5075,1.16526048689
 05/22  12:00:00,312.565091687,28.0689436641,9.20823196221,0.0,62.886420148,41.4019203762,11.6727094989,0.0,10.5075,1.16520949885
 05/22  13:00:00,315.867944002,28.0689436641,10.7928064348,0.0,62.886420148,41.4019203762,11.6728458809,0.0,10.5075,1.16534588095
 05/22  14:00:00,311.226562019,28.0689436641,12.0483105097,0.0,62.886420148,41.4019203762,11.6725158167,0.0,10.5075,1.16501581674
 05/22  15:00:00,306.488937674,28.0689436641,12.4623536113,0.0,62.886420148,41.4019203762,11.6724113572,0.0,10.5075,1.16491135716
 05/22  16:00:00,306.16299766,28.0689436641,12.5731683456,0.0,62.886420148,41.4019203762,11.6725638931,0.0,10.5075,1.1650638931
 05/22  17:00:00,307.695338718,28.0689436641,13.0638982423,0.0,62.886420148,41.4019203762,11.672520421,0.0,10.5075,1.16502042097
 05/22  18:00:00,301.108790982,28.0689436641,11.7743162952,0.0,41.9242800987,36.8599292233,10.5048560301,0.0,9.34,1.16485603008
 05/22  19:00:00,290.921078973,28.0689436641,10.7414015327,0.0,41.9242800987,36.8599292233,10.5047249004,0.0,9.34,1.16472490043
 05/22  20:00:00,274.71301595,28.0689436641,9.31392711142,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  21:00:00,200.990454971,28.0689436641,7.41707001017,0.0,13.9747600329,18.6919646116,5.83461110413,0.0,4.67,1.16461110413
 05/22  22:00:00,133.551044893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,160.956169013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932461427,0.0,2.335,1.16432461427
 05/22  24:00:00,139.89775133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,128.5540432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,128.622532878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927693669,0.0,2.335,1.16427693669
 05/23  03:00:00,126.553164318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,150.146721434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,148.011379706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920395329,0.0,2.335,1.16420395329
 05/23  06:00:00,186.770185542,28.0689436641,0.947047014363,0.0,13.9747600329,18.6919646116,27.3199144208,22.6299144208,4.67,0.02
 05/23  07:00:00,196.66959608,28.0689436641,0.899458375049,0.0,13.9747600329,18.6919646116,53.8265628337,49.1365628337,4.67,0.02
 05/23  08:00:00,266.268284053,28.0689436641,3.17401511407,0.0,34.9369000822,32.3179380704,26.9805130738,17.6434223658,8.1725,1.16459070796
 05/23  09:00:00,304.18937513,28.0689436641,6.40563557457,0.0,62.886420148,41.4019203762,11.6722307409,0.0,10.5075,1.16473074092
 05/23  10:00:00,305.607721711,28.0689436641,9.41014931435,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,329.840231881,28.0689436641,12.9206933144,0.0,62.886420148,41.4019203762,12.817793782,0.0,10.5075,2.31029378201
 05/23  12:00:00,327.7450564,28.0689436641,15.1428050705,0.0,62.886420148,41.4019203762,11.6727971396,0.0,10.5075,1.16529713959
 05/23  13:00:00,336.37379819,28.0689436641,18.6119061804,0.0,62.886420148,41.4019203762,11.6726585004,0.0,10.5075,1.16515850038
 05/23  14:00:00,334.193123791,28.0689436641,23.7749078467,0.0,62.886420148,41.4019203762,11.6725152093,0.0,10.5075,1.16501520927
 05/23  15:00:00,332.659986218,28.0689436641,27.3661175567,0.0,62.886420148,41.4019203762,11.6723735244,0.0,10.5075,1.1648735244
 05/23  16:00:00,335.245805593,28.0689436641,29.5614871451,0.0,62.886420148,41.4019203762,11.6725303552,0.0,10.5075,1.16503035517
 05/23  17:00:00,336.691592203,28.0689436641,30.4191702464,0.0,62.886420148,41.4019203762,11.6724917241,0.0,10.5075,1.16499172405
 05/23  18:00:00,325.726243568,28.0689436641,25.4398321329,0.0,41.9242800987,36.8599292233,9.53958041214,0.0,9.34,0.199580412139
 05/23  19:00:00,301.120308649,28.0689436641,18.711136239,0.0,41.9242800987,36.8599292233,10.3251247654,0.0,9.34,0.985124765394
 05/23  20:00:00,279.669765069,28.0689436641,14.0455413615,0.0,34.9369000822,32.3179380704,9.33725025531,0.0,8.1725,1.16475025531
 05/23  21:00:00,201.29852643,28.0689436641,11.4817810131,0.0,13.9747600329,18.6919646116,5.83453972725,0.0,4.67,1.16453972725
 05/23  22:00:00,135.365355659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,161.990941879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,141.604362038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992313722,0.0,2.335,1.1642313722
 05/24  01:00:00,129.431185287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,129.131384536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,128.234258844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,136.090842999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926005918,0.0,2.335,1.16426005918
 05/24  05:00:00,135.593737848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,176.089206016,28.0689436641,2.53996779735,0.0,13.9747600329,18.6919646116,9.07172543354,4.38172543354,4.67,0.02
 05/24  07:00:00,196.477332248,28.0689436641,1.95933403658,0.0,13.9747600329,18.6919646116,24.7761097323,18.9416679964,4.67,1.16444173595
 05/24  08:00:00,275.475280625,28.0689436641,4.80528364907,0.0,34.9369000822,32.3179380704,10.6176912698,2.42519126976,8.1725,0.02
 05/24  09:00:00,309.920065179,28.0689436641,8.54284485677,0.0,62.886420148,41.4019203762,11.6722677106,0.0,10.5075,1.16476771058
 05/24  10:00:00,305.584735794,28.0689436641,9.42551280494,0.0,62.886420148,41.4019203762,11.6722840924,0.0,10.5075,1.16478409237
 05/24  11:00:00,325.322688895,28.0689436641,11.7165303786,0.0,62.886420148,41.4019203762,11.6727526958,0.0,10.5075,1.16525269576
 05/24  12:00:00,320.615714834,28.0689436641,13.2142809201,0.0,62.886420148,41.4019203762,11.6726969537,0.0,10.5075,1.16519695372
 05/24  13:00:00,330.482512166,28.0689436641,16.7825024369,0.0,62.886420148,41.4019203762,11.6728275858,0.0,10.5075,1.16532758579
 05/24  14:00:00,328.295259484,28.0689436641,21.008618419,0.0,62.886420148,41.4019203762,11.6724946548,0.0,10.5075,1.16499465477
 05/24  15:00:00,316.260629314,28.0689436641,17.663302509,0.0,62.886420148,41.4019203762,11.672386072,0.0,10.5075,1.164886072
 05/24  16:00:00,321.319805717,28.0689436641,20.3955617388,0.0,62.886420148,41.4019203762,12.0294461605,0.356913020736,10.5075,1.16503313974
 05/24  17:00:00,329.16728958,28.0689436641,25.1990491413,0.0,62.886420148,41.4019203762,11.6724852491,0.0,10.5075,1.16498524906
 05/24  18:00:00,316.016506046,28.0689436641,19.2060152337,0.0,41.9242800987,36.8599292233,10.5048171561,0.0,9.34,1.16481715612
 05/24  19:00:00,302.627852559,28.0689436641,15.3770398597,0.0,41.9242800987,36.8599292233,10.504682397,0.0,9.34,1.16468239697
 05/24  20:00:00,277.989027526,28.0689436641,12.1913768195,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/24  21:00:00,202.843117302,28.0689436641,9.09814995502,0.0,13.9747600329,18.6919646116,5.83460927717,0.0,4.67,1.16460927717
 05/24  22:00:00,133.437327371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,162.433830189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927710538,0.0,2.335,1.16427710538
 05/24  24:00:00,140.098612478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,125.980053283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,125.572691892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922821667,0.0,2.335,1.16422821667
 05/25  03:00:00,124.902859379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,130.492285841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,128.51199217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921986086,0.0,2.335,1.16421986086
 05/25  06:00:00,168.492328518,28.0689436641,1.05024066337,0.0,13.9747600329,18.6919646116,25.6546363878,20.9646363878,4.67,0.02
 05/25  07:00:00,188.714881458,28.0689436641,1.08215993652,0.0,13.9747600329,18.6919646116,50.2199128432,45.5299128432,4.67,0.02
 05/25  08:00:00,266.608095205,28.0689436641,3.22855658151,0.0,34.9369000822,32.3179380704,37.8136113824,28.4765755659,8.1725,1.16453581648
 05/25  09:00:00,299.036555703,28.0689436641,5.58205123094,0.0,62.886420148,41.4019203762,17.7250804349,6.05290955772,10.5075,1.16467087716
 05/25  10:00:00,296.350547946,28.0689436641,6.48942288917,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  11:00:00,315.500049095,28.0689436641,7.96529719979,0.0,62.886420148,41.4019203762,11.6726620787,0.0,10.5075,1.16516207872
 05/25  12:00:00,307.120262253,28.0689436641,8.76235783377,0.0,62.886420148,41.4019203762,12.8180556719,0.0,10.5075,2.31055567193
 05/25  13:00:00,305.505421847,28.0689436641,8.79671396393,0.0,62.886420148,41.4019203762,11.6728400146,0.0,10.5075,1.16534001459
 05/25  14:00:00,300.8914909,28.0689436641,9.82933695545,0.0,62.886420148,41.4019203762,11.6724289693,0.0,10.5075,1.16492896934
 05/25  15:00:00,303.660976897,28.0689436641,12.5279405247,0.0,62.886420148,41.4019203762,11.6724918154,0.0,10.5075,1.16499181543
 05/25  16:00:00,308.368357036,28.0689436641,13.9706118164,0.0,62.886420148,41.4019203762,11.6724348211,0.0,10.5075,1.16493482112
 05/25  17:00:00,310.985778563,28.0689436641,15.0092093816,0.0,62.886420148,41.4019203762,11.6723917857,0.0,10.5075,1.16489178575
 05/25  18:00:00,304.222513462,28.0689436641,13.6966562487,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/25  19:00:00,291.019820112,28.0689436641,11.7716661426,0.0,41.9242800987,36.8599292233,11.3485717654,0.843837181218,9.34,1.16473458415
 05/25  20:00:00,267.367420318,28.0689436641,9.21591182016,0.0,34.9369000822,32.3179380704,9.71280072745,0.375491023989,8.1725,1.16480970346
 05/25  21:00:00,195.478924536,28.0689436641,6.15769608886,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  22:00:00,129.63270683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943192395,0.0,2.335,1.16443192395
 05/25  23:00:00,157.835898003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,136.826535938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
