Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  01:00:00,126.584776058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927123924,0.0,2.335,1.16427123924
 05/26  02:00:00,126.228017913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,125.999473716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,153.316642049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921382047,0.0,2.335,1.16421382047
 05/26  05:00:00,153.447164879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,191.223665436,28.0689436641,1.2377366176,0.0,13.9747600329,18.6919646116,21.1456192806,16.4556192806,4.67,0.02
 05/26  07:00:00,197.566091029,28.0689436641,0.816019744393,0.0,13.9747600329,18.6919646116,67.0600942803,61.2256630491,4.67,1.16443123116
 05/26  08:00:00,260.000538992,28.0689436641,2.0116457298,0.0,34.9369000822,32.3179380704,58.6416407547,50.4491407547,8.1725,0.02
 05/26  09:00:00,291.58724963,28.0689436641,4.23998065893,0.0,62.886420148,41.4019203762,36.5034863801,24.8312585651,10.5075,1.16472781501
 05/26  10:00:00,288.262141197,28.0689436641,4.86021768054,0.0,62.886420148,41.4019203762,24.1348328503,12.4624794432,10.5075,1.16485340705
 05/26  11:00:00,312.80209207,28.0689436641,6.59944805906,0.0,62.886420148,41.4019203762,11.6726205104,0.0,10.5075,1.16512051043
 05/26  12:00:00,311.818485357,28.0689436641,9.83293160005,0.0,62.886420148,41.4019203762,11.6728265595,0.0,10.5075,1.16532655947
 05/26  13:00:00,319.409524712,28.0689436641,12.0971021601,0.0,62.886420148,41.4019203762,11.6726848764,0.0,10.5075,1.16518487642
 05/26  14:00:00,315.972718288,28.0689436641,13.3893098872,0.0,62.886420148,41.4019203762,11.6725741088,0.0,10.5075,1.16507410876
 05/26  15:00:00,315.30717116,28.0689436641,14.9513956866,0.0,62.886420148,41.4019203762,11.6724439713,0.0,10.5075,1.16494397125
 05/26  16:00:00,308.559416609,28.0689436641,12.8311452451,0.0,62.886420148,41.4019203762,13.3191540965,1.64677621047,10.5075,1.16487788607
 05/26  17:00:00,301.045372928,28.0689436641,10.5577159919,0.0,62.886420148,41.4019203762,12.7857605835,1.1132203017,10.5075,1.16504028177
 05/26  18:00:00,291.408218705,28.0689436641,8.45868654561,0.0,41.9242800987,36.8599292233,10.98907673,0.484225589911,9.34,1.16485114007
 05/26  19:00:00,272.621020809,28.0689436641,7.71876657818,0.0,41.9242800987,36.8599292233,10.5046851652,0.0,9.34,1.16468516517
 05/26  20:00:00,256.69300209,28.0689436641,6.82423093559,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/26  21:00:00,189.004881253,28.0689436641,4.70710754131,0.0,13.9747600329,18.6919646116,5.83452500255,0.0,4.67,1.16452500255
 05/26  22:00:00,131.695443355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,158.91567042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926385489,0.0,2.335,1.16426385489
 05/26  24:00:00,137.542592383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,123.929216134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,121.5528592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552049438,0.0,1.75125,1.16427049438
 05/27  03:00:00,119.42557075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,123.441808954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,119.100962077,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552002903,0.0,1.75125,1.16427002903
 05/27  06:00:00,141.833650146,28.0689436641,0.00678738763363,0.0,6.98738001645,14.1499734587,86.9000648876,83.3775648876,3.5025,0.02
 05/27  07:00:00,154.657922859,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,105.735099519,102.212599519,3.5025,0.02
 05/27  08:00:00,218.047414964,28.0689436641,0.527826110349,0.0,20.9621400493,23.2339557645,88.8721907934,81.8700740339,5.8375,1.16461675952
 05/27  09:00:00,243.557106126,28.0689436641,1.96646438787,0.0,41.9242800987,36.8599292233,63.0889986367,52.5843391963,9.34,1.16465944045
 05/27  10:00:00,268.917451364,28.0689436641,3.20105421683,0.0,62.886420148,41.4019203762,42.3994595081,31.8719595081,10.5075,0.02
 05/27  11:00:00,296.36862546,28.0689436641,3.74173363263,0.0,62.886420148,41.4019203762,28.3017237475,15.4840742768,10.5075,2.31014947074
 05/27  12:00:00,284.308795689,28.0689436641,4.30122584775,0.0,62.886420148,41.4019203762,16.362494203,4.68984276838,10.5075,1.16515143461
 05/27  13:00:00,285.793127331,28.0689436641,4.93920035434,0.0,62.886420148,41.4019203762,11.6727833443,0.0,10.5075,1.16528334427
 05/27  14:00:00,282.143710625,28.0689436641,5.55544069733,0.0,62.886420148,41.4019203762,11.6725806384,0.0,10.5075,1.16508063842
 05/27  15:00:00,277.719421689,28.0689436641,6.14030119619,0.0,62.886420148,41.4019203762,11.6725163572,0.0,10.5075,1.16501635715
 05/27  16:00:00,276.774098684,28.0689436641,6.62445297956,0.0,62.886420148,41.4019203762,11.6724383464,0.0,10.5075,1.1649383464
 05/27  17:00:00,274.412331782,28.0689436641,6.38253489966,0.0,62.886420148,41.4019203762,11.672346546,0.0,10.5075,1.16484654602
 05/27  18:00:00,251.214562497,28.0689436641,3.77628103082,0.0,34.9369000822,32.3179380704,16.6067208337,8.41422083373,8.1725,0.02
 05/27  19:00:00,205.08984353,28.0689436641,1.81449136718,0.0,20.9621400493,23.2339557645,43.1421090636,36.1398428722,5.8375,1.16476619139
 05/27  20:00:00,193.083480689,28.0689436641,1.04934706179,0.0,20.9621400493,23.2339557645,68.1741540601,61.1719296905,5.8375,1.16472436966
 05/27  21:00:00,148.291657734,28.0689436641,0.316965445575,0.0,6.98738001645,14.1499734587,46.1449159974,42.6224159974,3.5025,0.02
 05/27  22:00:00,101.331370288,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573341062,0.0,1.75125,1.16448341062
 05/27  23:00:00,132.984281723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,105.149688501,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560738579,0.0,1.75125,1.16435738579
 05/28  01:00:00,96.3390194031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,94.9375344081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,93.9890333468,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155255957,0.0,1.75125,1.1642755957
 05/28  04:00:00,100.663820892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,101.084506903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,129.165003813,28.0689436641,0.0046816982253,0.0,6.98738001645,14.1499734587,147.082194616,142.415443824,3.5025,1.16425079194
 05/28  07:00:00,146.207198792,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,150.62578748,147.10328748,3.5025,0.02
 05/28  08:00:00,182.055172282,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,131.286869475,127.764369475,3.5025,0.02
 05/28  09:00:00,159.398664323,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,123.013344628,118.34641337,3.5025,1.16443125872
 05/28  10:00:00,192.403309896,28.0689436641,0.356936243721,0.0,27.9495200658,27.7759469175,106.923827304,99.8988273035,7.005,0.02
 05/28  11:00:00,220.82703397,28.0689436641,0.578533250008,0.0,27.9495200658,27.7759469175,99.7746532909,91.6049171528,7.005,1.1647361381
 05/28  12:00:00,233.375919856,28.0689436641,1.39039001454,0.0,41.9242800987,36.8599292233,83.0701888678,72.5654691382,9.34,1.16471972963
 05/28  13:00:00,234.143056866,28.0689436641,1.77011042385,0.0,41.9242800987,36.8599292233,73.1419607481,62.637105873,9.34,1.16485487507
 05/28  14:00:00,229.997670188,28.0689436641,1.98662794781,0.0,41.9242800987,36.8599292233,67.9339489287,58.5739489287,9.34,0.02
 05/28  15:00:00,225.971695945,28.0689436641,2.13040068446,0.0,41.9242800987,36.8599292233,67.0066467526,56.5018789248,9.34,1.16476782776
 05/28  16:00:00,225.286161214,28.0689436641,2.17977122978,0.0,41.9242800987,36.8599292233,68.0351865197,57.5304324272,9.34,1.16475409248
 05/28  17:00:00,193.738565473,28.0689436641,0.852331340841,0.0,27.9495200658,27.7759469175,86.278978283,78.1091553622,7.005,1.16482292083
 05/28  18:00:00,196.106067086,28.0689436641,0.252114434381,0.0,13.9747600329,18.6919646116,99.1964297574,94.5064297574,4.67,0.02
 05/28  19:00:00,177.979289808,28.0689436641,0.105907334321,0.0,13.9747600329,18.6919646116,109.455057199,103.620419389,4.67,1.16463781014
 05/28  20:00:00,172.911995894,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,117.021141097,112.331141097,4.67,0.02
 05/28  21:00:00,161.211770935,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,83.7270541314,77.8926105459,4.67,1.16444358555
 05/28  22:00:00,102.334261826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,134.899390688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550394271,0.0,1.75125,1.16425394271
 05/28  24:00:00,107.554707386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,98.9397185872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,97.5020778635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550612666,0.0,1.75125,1.16425612666
 05/29  03:00:00,96.5815459603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,103.081876664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,102.162520174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551568593,0.0,1.75125,1.16426568593
 05/29  06:00:00,129.319393436,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,163.589396772,160.066896772,3.5025,0.02
 05/29  07:00:00,144.735036698,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,162.380329997,158.857829997,3.5025,0.02
 05/29  08:00:00,178.676929514,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,147.356601458,142.689737503,3.5025,1.16436395466
 05/29  09:00:00,154.900280546,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,140.241510921,136.719010921,3.5025,0.02
 05/29  10:00:00,187.746430981,28.0689436641,0.132533392996,0.0,27.9495200658,27.7759469175,127.069215102,118.899565742,7.005,1.16464935976
 05/29  11:00:00,217.476537001,28.0689436641,0.3578863812,0.0,27.9495200658,27.7759469175,114.158627729,107.133627729,7.005,0.02
 05/29  12:00:00,230.184853131,28.0689436641,1.09990051036,0.0,41.9242800987,36.8599292233,97.408110705,86.9033137426,9.34,1.16479696241
 05/29  13:00:00,230.713345238,28.0689436641,1.34835793786,0.0,41.9242800987,36.8599292233,88.8629401184,78.3581876372,9.34,1.16475248126
 05/29  14:00:00,227.501986861,28.0689436641,1.52231750616,0.0,41.9242800987,36.8599292233,83.6700175537,73.1653588337,9.34,1.16465872001
 05/29  15:00:00,225.128099634,28.0689436641,1.74156598648,0.0,41.9242800987,36.8599292233,76.1927597839,66.8327597839,9.34,0.02
 05/29  16:00:00,226.137073451,28.0689436641,1.91091921451,0.0,41.9242800987,36.8599292233,72.897790781,62.3929710821,9.34,1.16481969884
 05/29  17:00:00,196.23261159,28.0689436641,0.820180894722,0.0,27.9495200658,27.7759469175,83.7894766295,75.6197486221,7.005,1.16472800744
 05/29  18:00:00,201.211501865,28.0689436641,0.357190080928,0.0,13.9747600329,18.6919646116,87.3827501863,81.5481911085,4.67,1.16455907782
 05/29  19:00:00,185.495816732,28.0689436641,0.241324262805,0.0,13.9747600329,18.6919646116,92.1792137811,87.4892137811,4.67,0.02
 05/29  20:00:00,180.327549013,28.0689436641,0.0777098447141,0.0,13.9747600329,18.6919646116,104.419531178,98.5850029383,4.67,1.16452823929
 05/29  21:00:00,168.112000904,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,68.9164241686,64.2264241686,4.67,0.02
 05/29  22:00:00,108.006572596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558630479,0.0,1.75125,1.16433630479
 05/29  23:00:00,137.813591344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,109.623323942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,102.594697232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,100.673072952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992779151,0.0,2.335,1.1642779151
 05/30  03:00:00,98.951224214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,119.489659579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,118.029509348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920432813,0.0,2.335,1.16420432813
 05/30  06:00:00,155.664725956,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,191.820965424,187.130965424,4.67,0.02
 05/30  07:00:00,164.258173744,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,172.109183657,167.419183657,4.67,0.02
 05/30  08:00:00,237.461708955,28.0689436641,0.267286752605,0.0,34.9369000822,32.3179380704,134.344384069,125.007287128,8.1725,1.1645969414
 05/30  09:00:00,276.051853502,28.0689436641,1.61221793192,0.0,62.886420148,41.4019203762,84.0366338092,72.3643716877,10.5075,1.16476212149
 05/30  10:00:00,276.759534555,28.0689436641,2.77193809336,0.0,62.886420148,41.4019203762,50.5791241427,40.0516241427,10.5075,0.02
 05/30  11:00:00,302.814220956,28.0689436641,3.46526039616,0.0,62.886420148,41.4019203762,31.444466715,18.6266782883,10.5075,2.3102884267
 05/30  12:00:00,293.175722891,28.0689436641,4.15025995469,0.0,62.886420148,41.4019203762,14.5527055068,2.879939943,10.5075,1.1652655638
 05/30  13:00:00,291.735963242,28.0689436641,4.72655074713,0.0,62.886420148,41.4019203762,11.6726125322,0.0,10.5075,1.16511253223
 05/30  14:00:00,286.445491838,28.0689436641,5.32590878664,0.0,62.886420148,41.4019203762,11.6724559062,0.0,10.5075,1.16495590618
 05/30  15:00:00,285.318696536,28.0689436641,6.41075267548,0.0,62.886420148,41.4019203762,11.6725065659,0.0,10.5075,1.16500656593
 05/30  16:00:00,286.7776172,28.0689436641,6.957944907,0.0,62.886420148,41.4019203762,11.6724386095,0.0,10.5075,1.16493860954
 05/30  17:00:00,286.27579758,28.0689436641,7.00113090152,0.0,62.886420148,41.4019203762,11.6723844745,0.0,10.5075,1.16488447453
 05/30  18:00:00,281.495041414,28.0689436641,6.04336622926,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,261.87236773,28.0689436641,5.18831967953,0.0,41.9242800987,36.8599292233,10.5047188218,0.0,9.34,1.16471882183
 05/30  20:00:00,238.445471443,28.0689436641,3.66579638486,0.0,34.9369000822,32.3179380704,11.6910871093,2.35380458823,8.1725,1.1647825211
 05/30  21:00:00,175.961538964,28.0689436641,1.85549427065,0.0,13.9747600329,18.6919646116,4.86665758367,0.176657583673,4.67,0.02
 05/30  22:00:00,121.066366172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940765174,0.0,2.335,1.16440765174
 05/30  23:00:00,151.105712391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,126.141407387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,114.758286897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923782749,0.0,2.335,1.16423782749
 05/31  02:00:00,113.076067683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,112.891259261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,120.871651025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924270133,0.0,2.335,1.16424270133
 05/31  05:00:00,120.684040674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,162.3723017,28.0689436641,0.440542063627,0.0,13.9747600329,18.6919646116,54.9445798606,50.2545798606,4.67,0.02
 05/31  07:00:00,185.275688502,28.0689436641,0.614504582609,0.0,13.9747600329,18.6919646116,68.802821793,62.9684348155,4.67,1.16438697752
 05/31  08:00:00,263.852494919,28.0689436641,2.10731054987,0.0,34.9369000822,32.3179380704,50.0193574301,41.8268574301,8.1725,0.02
 05/31  09:00:00,296.227977983,28.0689436641,4.19239536653,0.0,62.886420148,41.4019203762,29.4257541973,17.7535847081,10.5075,1.16466948921
 05/31  10:00:00,291.872744896,28.0689436641,4.58694818375,0.0,62.886420148,41.4019203762,20.9074441814,9.23516204452,10.5075,1.16478213689
 05/31  11:00:00,309.224273108,28.0689436641,4.93406453292,0.0,62.886420148,41.4019203762,14.4365869309,2.76405380127,10.5075,1.16503312966
 05/31  12:00:00,303.209693168,28.0689436641,6.05344936835,0.0,62.886420148,41.4019203762,11.6727238812,0.0,10.5075,1.16522388117
 05/31  13:00:00,308.207993583,28.0689436641,7.58724673809,0.0,62.886420148,41.4019203762,11.6725723687,0.0,10.5075,1.16507236874
 05/31  14:00:00,305.686208126,28.0689436641,9.15732732866,0.0,62.886420148,41.4019203762,11.6724511787,0.0,10.5075,1.16495117873
 05/31  15:00:00,305.427550884,28.0689436641,10.8971174987,0.0,62.886420148,41.4019203762,11.6725165497,0.0,10.5075,1.16501654974
 05/31  16:00:00,305.981962283,28.0689436641,11.2358981439,0.0,62.886420148,41.4019203762,11.6724430376,0.0,10.5075,1.16494303764
 05/31  17:00:00,303.192258592,28.0689436641,10.4287327526,0.0,62.886420148,41.4019203762,11.6723833359,0.0,10.5075,1.16488333591
 05/31  18:00:00,293.471042062,28.0689436641,8.3799942675,0.0,41.9242800987,36.8599292233,10.5048804631,0.0,9.34,1.16488046309
 05/31  19:00:00,280.763431441,28.0689436641,7.06345247404,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  20:00:00,258.621294804,28.0689436641,5.1624811708,0.0,34.9369000822,32.3179380704,9.33716061856,0.0,8.1725,1.16466061856
 05/31  21:00:00,190.533205755,28.0689436641,3.24410038755,0.0,13.9747600329,18.6919646116,5.83460405822,0.0,4.67,1.16460405822
 05/31  22:00:00,128.668913237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,158.300819606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,137.03923476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992288651,0.0,2.335,1.1642288651
 06/01  01:00:00,127.046432291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,126.615437361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,126.357908965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925172256,0.0,2.335,1.16425172256
 06/01  04:00:00,134.148225584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,133.453384172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,174.059293053,28.0689436641,1.8009920469,0.0,13.9747600329,18.6919646116,8.67720298897,3.98720298897,4.67,0.02
 06/01  07:00:00,196.20603973,28.0689436641,1.74356114237,0.0,13.9747600329,18.6919646116,19.0876593107,13.2532232286,4.67,1.16443608205
 06/01  08:00:00,274.782051201,28.0689436641,4.67430360161,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  09:00:00,312.668923559,28.0689436641,9.75424098324,0.0,62.886420148,41.4019203762,11.6722102355,0.0,10.5075,1.16471023549
 06/01  10:00:00,312.755608539,28.0689436641,12.0787750123,0.0,62.886420148,41.4019203762,11.6722883406,0.0,10.5075,1.16478834061
 06/01  11:00:00,333.292379588,28.0689436641,15.0449650383,0.0,62.886420148,41.4019203762,11.6727269823,0.0,10.5075,1.1652269823
 06/01  12:00:00,334.350070692,28.0689436641,19.9420616691,0.0,62.886420148,41.4019203762,11.6726526509,0.0,10.5075,1.16515265092
 06/01  13:00:00,345.68525663,28.0689436641,26.3199238775,0.0,62.886420148,41.4019203762,11.6727608524,0.0,10.5075,1.16526085237
 06/01  14:00:00,342.030255639,28.0689436641,30.3514684686,0.0,62.886420148,41.4019203762,11.6724167035,0.0,10.5075,1.16491670348
 06/01  15:00:00,339.026301189,28.0689436641,34.0706810136,0.0,62.886420148,41.4019203762,11.6724965382,0.0,10.5075,1.16499653824
 06/01  16:00:00,341.585260456,28.0689436641,36.5178464006,0.0,62.886420148,41.4019203762,11.6724175609,0.0,10.5075,1.16491756089
 06/01  17:00:00,342.186238928,28.0689436641,36.8247086865,0.0,62.886420148,41.4019203762,11.6723523152,0.0,10.5075,1.16485231517
 06/01  18:00:00,326.668577102,28.0689436641,29.2664031766,0.0,41.9242800987,36.8599292233,10.5048641797,0.0,9.34,1.16486417968
 06/01  19:00:00,311.187481775,28.0689436641,22.7854928567,0.0,41.9242800987,36.8599292233,10.5046883786,0.0,9.34,1.16468837857
 06/01  20:00:00,284.09289897,28.0689436641,16.0917743734,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  21:00:00,213.132269973,28.0689436641,17.8731914102,0.0,13.9747600329,18.6919646116,5.83451922239,0.0,4.67,1.16451922239
 06/01  22:00:00,134.795863964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,161.685306093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933323675,0.0,2.335,1.16433323675
 06/01  24:00:00,142.857397824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,131.594914386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,130.19872117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,129.093386741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923015924,0.0,2.335,1.16423015924
 06/02  04:00:00,155.69745741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,155.41882472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,196.235920013,28.0689436641,3.36513702016,0.0,13.9747600329,18.6919646116,5.83422508683,0.0,4.67,1.16422508683
 06/02  07:00:00,208.798226824,28.0689436641,2.96439858161,0.0,13.9747600329,18.6919646116,6.80230436623,2.11230436623,4.67,0.02
 06/02  08:00:00,279.1206399,28.0689436641,7.65454044667,0.0,34.9369000822,32.3179380704,9.33708500572,0.0,8.1725,1.16458500572
 06/02  09:00:00,317.551197025,28.0689436641,12.5632600309,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,317.235289851,28.0689436641,14.5215329922,0.0,62.886420148,41.4019203762,11.6722658855,0.0,10.5075,1.1647658855
 06/02  11:00:00,336.035656102,28.0689436641,17.4974746302,0.0,62.886420148,41.4019203762,11.672646788,0.0,10.5075,1.16514678796
 06/02  12:00:00,336.332155249,28.0689436641,23.1312245088,0.0,62.886420148,41.4019203762,11.6728146541,0.0,10.5075,1.16531465408
 06/02  13:00:00,346.80208308,28.0689436641,28.7513475467,0.0,62.886420148,41.4019203762,11.6726620366,0.0,10.5075,1.16516203658
 06/02  14:00:00,344.763754358,28.0689436641,33.6237986535,0.0,62.886420148,41.4019203762,11.6725747755,0.0,10.5075,1.16507477549
 06/02  15:00:00,339.649842663,28.0689436641,35.7809896011,0.0,62.886420148,41.4019203762,11.6724481598,0.0,10.5075,1.16494815982
 06/02  16:00:00,339.793974865,28.0689436641,36.1548383406,0.0,62.886420148,41.4019203762,11.6723637389,0.0,10.5075,1.16486373894
 06/02  17:00:00,338.918647783,28.0689436641,35.3362192769,0.0,62.886420148,41.4019203762,11.6725036497,0.0,10.5075,1.16500364974
 06/02  18:00:00,327.056447132,28.0689436641,30.0885780325,0.0,41.9242800987,36.8599292233,10.5048194187,0.0,9.34,1.16481941869
 06/02  19:00:00,302.47066337,28.0689436641,23.7130263798,0.0,41.9242800987,36.8599292233,10.504669011,0.0,9.34,1.16466901103
 06/02  20:00:00,276.785422402,28.0689436641,17.0749842377,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,209.76258377,28.0689436641,20.2324087622,0.0,13.9747600329,18.6919646116,5.83453602656,0.0,4.67,1.16453602656
 06/02  22:00:00,134.673769217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,161.462139773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993213066,0.0,2.335,1.1643213066
 06/02  24:00:00,142.467666734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,128.383396009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,127.277485404,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557082198,0.0,1.75125,1.16432082198
 06/03  03:00:00,126.905843557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,134.914463331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,133.639656881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549914286,0.0,1.75125,1.16424914286
 06/03  06:00:00,163.098827898,28.0689436641,3.57563817521,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  07:00:00,182.584216477,28.0689436641,2.79322712115,0.0,6.98738001645,14.1499734587,5.81500281549,1.14804035819,3.5025,1.1644624573
 06/03  08:00:00,248.404727473,28.0689436641,5.58417434447,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  09:00:00,283.130697384,28.0689436641,10.9682283558,0.0,41.9242800987,36.8599292233,10.5046075028,0.0,9.34,1.16460750282
 06/03  10:00:00,316.065801246,28.0689436641,15.6332304371,0.0,62.886420148,41.4019203762,11.672328934,0.0,10.5075,1.16482893405
 06/03  11:00:00,341.024365004,28.0689436641,20.8732194856,0.0,62.886420148,41.4019203762,11.6725241134,0.0,10.5075,1.16502411337
 06/03  12:00:00,343.551314968,28.0689436641,28.0025242363,0.0,62.886420148,41.4019203762,11.6726824077,0.0,10.5075,1.1651824077
 06/03  13:00:00,355.359257356,28.0689436641,34.7203236218,0.0,62.886420148,41.4019203762,11.6725410801,0.0,10.5075,1.16504108012
 06/03  14:00:00,352.398480614,28.0689436641,38.6951662835,0.0,62.886420148,41.4019203762,11.6725803716,0.0,10.5075,1.16508037161
 06/03  15:00:00,344.501378467,28.0689436641,39.0393878645,0.0,62.886420148,41.4019203762,11.6725011829,0.0,10.5075,1.16500118289
 06/03  16:00:00,341.457602516,28.0689436641,37.6885495863,0.0,62.886420148,41.4019203762,11.6724086138,0.0,10.5075,1.16490861384
 06/03  17:00:00,342.261691751,28.0689436641,38.0849717151,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  18:00:00,309.952543691,28.0689436641,26.6963404146,0.0,34.9369000822,32.3179380704,9.33747293413,0.0,8.1725,1.16497293413
 06/03  19:00:00,263.620331457,28.0689436641,16.8713211847,0.0,20.9621400493,23.2339557645,7.00220851689,0.0,5.8375,1.16470851689
 06/03  20:00:00,249.880562568,28.0689436641,13.5214637264,0.0,20.9621400493,23.2339557645,7.00215353209,0.0,5.8375,1.16465353209
 06/03  21:00:00,196.846525446,28.0689436641,15.3035436812,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  22:00:00,133.513378526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570851782,0.0,1.75125,1.16445851782
 06/03  23:00:00,160.422216995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,141.729926615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561065718,0.0,1.75125,1.16436065718
 06/04  01:00:00,130.799756617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,129.302691975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,128.495639601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550700471,0.0,1.75125,1.16425700471
 06/04  04:00:00,136.714403429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,135.219544967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,164.604289399,28.0689436641,4.06774892877,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  07:00:00,185.754334991,28.0689436641,3.20048852664,0.0,6.98738001645,14.1499734587,5.8040968495,1.13723729772,3.5025,1.16435955178
 06/04  08:00:00,220.786455744,28.0689436641,3.85435086165,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  09:00:00,198.801075113,28.0689436641,2.99411832271,0.0,6.98738001645,14.1499734587,5.72812986932,1.06120883792,3.5025,1.1644210314
 06/04  10:00:00,224.622683935,28.0689436641,3.90579803896,0.0,27.9495200658,27.7759469175,13.9498260505,6.92482605054,7.005,0.02
 06/04  11:00:00,241.457131073,28.0689436641,2.88067164519,0.0,27.9495200658,27.7759469175,23.8485294171,15.6789225086,7.005,1.16460690852
 06/04  12:00:00,263.335497192,28.0689436641,5.82202073161,0.0,41.9242800987,36.8599292233,11.8675538688,1.36280493892,9.34,1.16474892988
 06/04  13:00:00,268.617144971,28.0689436641,7.41305006648,0.0,41.9242800987,36.8599292233,10.50469395,0.0,9.34,1.16469395001
 06/04  14:00:00,262.227732118,28.0689436641,7.43064278769,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,251.73989087,28.0689436641,6.03601335732,0.0,41.9242800987,36.8599292233,10.5047635058,0.0,9.34,1.16476350581
 06/04  16:00:00,248.677156104,28.0689436641,5.38814618086,0.0,41.9242800987,36.8599292233,10.5047416321,0.0,9.34,1.16474163211
 06/04  17:00:00,217.823586012,28.0689436641,3.06706727856,0.0,27.9495200658,27.7759469175,18.9713922307,11.9463922307,7.005,0.02
 06/04  18:00:00,218.919338267,28.0689436641,1.41781008724,0.0,13.9747600329,18.6919646116,30.4433781322,24.6087571165,4.67,1.16462101576
 06/04  19:00:00,205.515334859,28.0689436641,1.19643592899,0.0,13.9747600329,18.6919646116,36.1708745587,30.3363078949,4.67,1.16456666376
 06/04  20:00:00,199.346764598,28.0689436641,0.980099612829,0.0,13.9747600329,18.6919646116,44.4272698674,39.7372698674,4.67,0.02
 06/04  21:00:00,182.075680608,28.0689436641,0.87980433843,0.0,13.9747600329,18.6919646116,10.9687237788,5.13429118804,4.67,1.16443259076
 06/04  22:00:00,121.001936835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,151.511268169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,128.975044603,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551436133,0.0,1.75125,1.16426436133
 06/05  01:00:00,120.692317669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,119.14026798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,118.226173219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925983104,0.0,2.335,1.16425983104
 06/05  04:00:00,124.716355135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,123.388726499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,162.218440545,28.0689436641,0.379054228646,0.0,13.9747600329,18.6919646116,48.0960841339,43.4060841339,4.67,0.02
 06/05  07:00:00,179.742504083,28.0689436641,0.410979013619,0.0,13.9747600329,18.6919646116,79.0471333399,73.2127460467,4.67,1.16438729314
 06/05  08:00:00,257.539769872,28.0689436641,1.67494943813,0.0,34.9369000822,32.3179380704,57.3491579386,49.1566579386,8.1725,0.02
 06/05  09:00:00,289.068832786,28.0689436641,3.61411726546,0.0,62.886420148,41.4019203762,33.6832450349,22.0110440868,10.5075,1.1647009481
 06/05  10:00:00,284.709704776,28.0689436641,4.07871228128,0.0,62.886420148,41.4019203762,20.3153611389,8.64309034573,10.5075,1.16477079316
 06/05  11:00:00,306.684168794,28.0689436641,4.7435078171,0.0,62.886420148,41.4019203762,11.6726949997,0.0,10.5075,1.16519499974
 06/05  12:00:00,295.803097602,28.0689436641,5.45131382332,0.0,62.886420148,41.4019203762,11.672611849,0.0,10.5075,1.16511184898
 06/05  13:00:00,293.686408414,28.0689436641,6.14274075307,0.0,62.886420148,41.4019203762,11.6727091714,0.0,10.5075,1.1652091714
 06/05  14:00:00,287.043907989,28.0689436641,6.27517930672,0.0,62.886420148,41.4019203762,11.6725786687,0.0,10.5075,1.16507866872
 06/05  15:00:00,283.039735797,28.0689436641,6.29206925852,0.0,62.886420148,41.4019203762,11.6724294719,0.0,10.5075,1.16492947188
 06/05  16:00:00,284.067350028,28.0689436641,6.34606102666,0.0,62.886420148,41.4019203762,11.6723423478,0.0,10.5075,1.16484234775
 06/05  17:00:00,284.515182218,28.0689436641,6.37156765069,0.0,62.886420148,41.4019203762,11.6724777299,0.0,10.5075,1.16497772987
 06/05  18:00:00,280.928359436,28.0689436641,5.75982546006,0.0,41.9242800987,36.8599292233,10.5047715792,0.0,9.34,1.16477157921
 06/05  19:00:00,267.894664546,28.0689436641,4.78579467102,0.0,41.9242800987,36.8599292233,9.75784376139,0.397843761389,9.34,0.02
 06/05  20:00:00,246.153762637,28.0689436641,3.32605681629,0.0,34.9369000822,32.3179380704,21.1466722492,11.8094351259,8.1725,1.16473712337
 06/05  21:00:00,180.305828181,28.0689436641,1.19823182499,0.0,13.9747600329,18.6919646116,7.39658617119,1.56204289575,4.67,1.16454327544
 06/05  22:00:00,119.033189014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,147.630983856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,121.856070716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923144863,0.0,2.335,1.16423144863
 06/06  01:00:00,111.266424337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,108.542967727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,106.262015302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925088252,0.0,2.335,1.16425088252
 06/06  04:00:00,127.915708096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,126.81068716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,165.519500494,28.0689436641,0.000861631830891,0.0,13.9747600329,18.6919646116,101.834071594,97.1440715942,4.67,0.02
 06/06  07:00:00,178.032043032,28.0689436641,0.0703693532834,0.0,13.9747600329,18.6919646116,107.288375741,101.453933571,4.67,1.16444217005
 06/06  08:00:00,252.802951812,28.0689436641,1.44727096908,0.0,34.9369000822,32.3179380704,64.7776388259,56.5851388259,8.1725,0.02
 06/06  09:00:00,290.356654998,28.0689436641,3.68931905553,0.0,62.886420148,41.4019203762,24.1032961417,12.4310420275,10.5075,1.16475411415
 06/06  10:00:00,287.407316643,28.0689436641,4.81561259615,0.0,62.886420148,41.4019203762,11.6723202849,0.0,10.5075,1.16482028494
 06/06  11:00:00,312.552543718,28.0689436641,6.74862468305,0.0,62.886420148,41.4019203762,11.6724992902,0.0,10.5075,1.16499929025
 06/06  12:00:00,303.956513732,28.0689436641,8.06104630357,0.0,62.886420148,41.4019203762,11.6726555806,0.0,10.5075,1.16515558062
 06/06  13:00:00,304.897636962,28.0689436641,9.42418834986,0.0,62.886420148,41.4019203762,11.6727503764,0.0,10.5075,1.16525037641
 06/06  14:00:00,301.040912546,28.0689436641,10.9999979016,0.0,62.886420148,41.4019203762,11.672399431,0.0,10.5075,1.164899431
 06/06  15:00:00,298.668775413,28.0689436641,12.2445059677,0.0,62.886420148,41.4019203762,11.6724671214,0.0,10.5075,1.16496712137
 06/06  16:00:00,299.411306951,28.0689436641,12.98630879,0.0,62.886420148,41.4019203762,11.6723779063,0.0,10.5075,1.16487790635
 06/06  17:00:00,298.143531097,28.0689436641,13.2507657845,0.0,62.886420148,41.4019203762,11.672510706,0.0,10.5075,1.16501070603
 06/06  18:00:00,290.901051553,28.0689436641,11.591048087,0.0,41.9242800987,36.8599292233,10.5048028551,0.0,9.34,1.16480285515
 06/06  19:00:00,270.769369949,28.0689436641,10.2215406866,0.0,41.9242800987,36.8599292233,9.70184986198,0.341849861979,9.34,0.02
 06/06  20:00:00,248.26000123,28.0689436641,8.02892434041,0.0,34.9369000822,32.3179380704,9.90975226449,0.57248572765,8.1725,1.16476653684
 06/06  21:00:00,182.497323356,28.0689436641,4.82564462609,0.0,13.9747600329,18.6919646116,5.83457135984,0.0,4.67,1.16457135984
 06/06  22:00:00,123.361051538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,151.959252197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,128.625118976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992591608,0.0,2.335,1.1642591608
 06/07  01:00:00,115.266377771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,112.393197557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,111.763959967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921283609,0.0,2.335,1.16421283609
 06/07  04:00:00,118.05058363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,115.603391499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,155.82963382,28.0689436641,0.365227380608,0.0,13.9747600329,18.6919646116,56.0134649835,50.1792603008,4.67,1.16420468268
 06/07  07:00:00,178.567066268,28.0689436641,0.640904876307,0.0,13.9747600329,18.6919646116,64.3428867762,59.6528867762,4.67,0.02
 06/07  08:00:00,262.395261028,28.0689436641,2.67626100327,0.0,34.9369000822,32.3179380704,31.1134662739,21.7764807432,8.1725,1.16448553062
 06/07  09:00:00,299.918901734,28.0689436641,5.72148887621,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  10:00:00,299.24959911,28.0689436641,7.92917089232,0.0,62.886420148,41.4019203762,11.6723413735,0.0,10.5075,1.16484137351
 06/07  11:00:00,322.66906826,28.0689436641,10.6883874943,0.0,62.886420148,41.4019203762,11.6725174294,0.0,10.5075,1.1650174294
 06/07  12:00:00,318.762187306,28.0689436641,12.7973870664,0.0,62.886420148,41.4019203762,11.6726709347,0.0,10.5075,1.16517093468
 06/07  13:00:00,323.085258916,28.0689436641,14.0929052323,0.0,62.886420148,41.4019203762,11.6727630778,0.0,10.5075,1.16526307781
 06/07  14:00:00,318.590659253,28.0689436641,16.9334382407,0.0,62.886420148,41.4019203762,11.6724107721,0.0,10.5075,1.16491077207
 06/07  15:00:00,319.017236159,28.0689436641,21.374439491,0.0,62.886420148,41.4019203762,11.6724761335,0.0,10.5075,1.16497613345
 06/07  16:00:00,320.557266574,28.0689436641,22.9968362165,0.0,62.886420148,41.4019203762,11.6723848761,0.0,10.5075,1.16488487606
 06/07  17:00:00,320.456580752,28.0689436641,23.0529150979,0.0,62.886420148,41.4019203762,11.6725151042,0.0,10.5075,1.16501510424
 06/07  18:00:00,309.780488061,28.0689436641,18.5708491648,0.0,41.9242800987,36.8599292233,10.5048056159,0.0,9.34,1.16480561587
 06/07  19:00:00,297.235306529,28.0689436641,15.1265521425,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,271.637914588,28.0689436641,11.5364967844,0.0,34.9369000822,32.3179380704,10.2147120173,0.877444580636,8.1725,1.16476743669
 06/07  21:00:00,198.330418271,28.0689436641,8.43858434667,0.0,13.9747600329,18.6919646116,5.83457091433,0.0,4.67,1.16457091433
 06/07  22:00:00,129.865574211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,157.838668754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,137.687648377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925841459,0.0,2.335,1.16425841459
 06/08  01:00:00,126.908240678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,125.84601442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,125.086264891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921143927,0.0,2.335,1.16421143927
 06/08  04:00:00,132.437659385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,130.670481594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,171.010226552,28.0689436641,1.83188635799,0.0,13.9747600329,18.6919646116,8.11946687592,2.28526419403,4.67,1.16420268189
 06/08  07:00:00,191.980741402,28.0689436641,1.71496016983,0.0,13.9747600329,18.6919646116,22.7435867846,18.0535867846,4.67,0.02
 06/08  08:00:00,270.799789436,28.0689436641,4.53503295066,0.0,34.9369000822,32.3179380704,10.8646409179,1.52765993909,8.1725,1.16448097883
 06/08  09:00:00,307.915228073,28.0689436641,9.20007027757,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,310.294749604,28.0689436641,12.0996724175,0.0,62.886420148,41.4019203762,11.6723337325,0.0,10.5075,1.16483373252
 06/08  11:00:00,331.115543685,28.0689436641,14.9990302862,0.0,62.886420148,41.4019203762,11.6725069768,0.0,10.5075,1.16500697683
 06/08  12:00:00,328.579492389,28.0689436641,17.2440758606,0.0,62.886420148,41.4019203762,11.6726576875,0.0,10.5075,1.16515768745
 06/08  13:00:00,335.860334514,28.0689436641,20.3704749549,0.0,62.886420148,41.4019203762,11.672747243,0.0,10.5075,1.16524724295
 06/08  14:00:00,335.792868619,28.0689436641,26.1311191576,0.0,62.886420148,41.4019203762,11.672393655,0.0,10.5075,1.16489365502
 06/08  15:00:00,334.255639947,28.0689436641,30.8973523899,0.0,62.886420148,41.4019203762,11.6724566278,0.0,10.5075,1.16495662779
 06/08  16:00:00,335.196369913,28.0689436641,32.165563647,0.0,62.886420148,41.4019203762,11.67236343,0.0,10.5075,1.16486343004
 06/08  17:00:00,330.87088107,28.0689436641,29.2558958604,0.0,62.886420148,41.4019203762,11.6724911016,0.0,10.5075,1.16499110163
 06/08  18:00:00,319.33507796,28.0689436641,24.2595282349,0.0,41.9242800987,36.8599292233,10.5047800349,0.0,9.34,1.16478003486
 06/08  19:00:00,303.844972756,28.0689436641,18.3765201454,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/08  20:00:00,281.786988346,28.0689436641,15.1376709868,0.0,34.9369000822,32.3179380704,9.33723999075,0.0,8.1725,1.16473999075
 06/08  21:00:00,209.553361341,28.0689436641,15.0537387103,0.0,13.9747600329,18.6919646116,5.83454210102,0.0,4.67,1.16454210102
 06/08  22:00:00,133.696774705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,161.464363994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,141.996612572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992293595,0.0,2.335,1.1642293595
 06/09  01:00:00,131.124804746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,130.213483374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,129.090326124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499246721,0.0,2.335,1.164246721
 06/09  04:00:00,155.708920708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,155.500121802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,197.856216717,28.0689436641,3.79385001664,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  07:00:00,209.101109317,28.0689436641,2.89936499947,0.0,13.9747600329,18.6919646116,8.90781021407,3.07337549133,4.67,1.16443472274
 06/09  08:00:00,275.932602489,28.0689436641,6.49925974736,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,309.722458101,28.0689436641,10.3123067426,0.0,62.886420148,41.4019203762,11.6722372626,0.0,10.5075,1.16473726261
 06/09  10:00:00,307.844456592,28.0689436641,11.4531004154,0.0,62.886420148,41.4019203762,11.6722976728,0.0,10.5075,1.16479767281
 06/09  11:00:00,326.892858283,28.0689436641,13.5979449689,0.0,62.886420148,41.4019203762,11.6727078825,0.0,10.5075,1.16520788252
 06/09  12:00:00,321.592383151,28.0689436641,14.7611442,0.0,62.886420148,41.4019203762,11.6726159243,0.0,10.5075,1.16511592429
 06/09  13:00:00,327.075740274,28.0689436641,15.9924994641,0.0,62.886420148,41.4019203762,11.6727029158,0.0,10.5075,1.16520291582
 06/09  14:00:00,321.436605368,28.0689436641,17.1220177582,0.0,62.886420148,41.4019203762,11.6725649008,0.0,10.5075,1.1650649008
 06/09  15:00:00,320.121493575,28.0689436641,19.9697627361,0.0,62.886420148,41.4019203762,11.6724084944,0.0,10.5075,1.16490849444
 06/09  16:00:00,323.90032132,28.0689436641,22.5164877781,0.0,62.886420148,41.4019203762,11.672517101,0.0,10.5075,1.16501710102
 06/09  17:00:00,323.50734283,28.0689436641,22.0058413953,0.0,62.886420148,41.4019203762,11.6724383184,0.0,10.5075,1.16493831836
 06/09  18:00:00,312.828617066,28.0689436641,18.2079188103,0.0,41.9242800987,36.8599292233,10.5049163578,0.0,9.34,1.16491635777
 06/09  19:00:00,294.130414192,28.0689436641,16.6766943753,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,273.393984452,28.0689436641,14.1267447243,0.0,34.9369000822,32.3179380704,9.3371836739,0.0,8.1725,1.1646836739
 06/09  21:00:00,200.694826991,28.0689436641,12.395701458,0.0,13.9747600329,18.6919646116,5.8344843385,0.0,4.67,1.1644843385
 06/09  22:00:00,134.80108681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,162.768171271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,143.961107295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923650959,0.0,2.335,1.16423650959
 06/10  01:00:00,130.994104148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,128.986946032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,128.122217683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552131733,0.0,1.75125,1.16427131733
 06/10  04:00:00,136.153801118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,136.214785964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,166.998670978,28.0689436641,4.55932944132,0.0,6.98738001645,14.1499734587,4.66680671707,0.0,3.5025,1.16430671707
 06/10  07:00:00,187.609874864,28.0689436641,3.14036275678,0.0,6.98738001645,14.1499734587,4.66688703598,1.14438703598,3.5025,0.02
 06/10  08:00:00,251.497958579,28.0689436641,5.82594815456,0.0,20.9621400493,23.2339557645,7.00207462864,0.0,5.8375,1.16457462864
 06/10  09:00:00,283.470281611,28.0689436641,11.0344438809,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,313.234721467,28.0689436641,14.0882777816,0.0,62.886420148,41.4019203762,11.6723022114,0.0,10.5075,1.16480221143
 06/10  11:00:00,332.635684579,28.0689436641,15.8774468443,0.0,62.886420148,41.4019203762,11.6725883145,0.0,10.5075,1.16508831449
 06/10  12:00:00,331.109455075,28.0689436641,18.0204829103,0.0,62.886420148,41.4019203762,11.6726941202,0.0,10.5075,1.16519412017
 06/10  13:00:00,341.081942693,28.0689436641,23.183059525,0.0,62.886420148,41.4019203762,11.672532268,0.0,10.5075,1.16503226796
 06/10  14:00:00,339.719306863,28.0689436641,27.7408127411,0.0,62.886420148,41.4019203762,11.6724153169,0.0,10.5075,1.16491531689
 06/10  15:00:00,335.166989188,28.0689436641,30.3244553551,0.0,62.886420148,41.4019203762,11.6725417841,0.0,10.5075,1.16504178409
 06/10  16:00:00,336.670518733,28.0689436641,32.3706016645,0.0,62.886420148,41.4019203762,11.672441803,0.0,10.5075,1.16494180296
 06/10  17:00:00,335.851136069,28.0689436641,31.7815312541,0.0,62.886420148,41.4019203762,11.6723288075,0.0,10.5075,1.16482880755
 06/10  18:00:00,303.769241295,28.0689436641,20.3275961401,0.0,34.9369000822,32.3179380704,9.3373780977,0.0,8.1725,1.1648780977
 06/10  19:00:00,261.1433422,28.0689436641,14.1199104878,0.0,20.9621400493,23.2339557645,7.00222130459,0.0,5.8375,1.16472130459
 06/10  20:00:00,251.531501588,28.0689436641,12.8642345728,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  21:00:00,197.508369546,28.0689436641,14.8176470475,0.0,6.98738001645,14.1499734587,4.66706068781,0.0,3.5025,1.16456068781
 06/10  22:00:00,134.322231228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,161.611845357,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558596681,0.0,1.75125,1.16433596681
 06/10  24:00:00,142.718041436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,131.916469242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,130.809693341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554928832,0.0,1.75125,1.16429928832
 06/11  03:00:00,130.455603047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,138.8160433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,137.248489618,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554799864,0.0,1.75125,1.16429799864
 06/11  06:00:00,169.714413138,28.0689436641,6.10296842288,0.0,6.98738001645,14.1499734587,3.83550674286,0.31300674286,3.5025,0.02
 06/11  07:00:00,193.787474692,28.0689436641,5.21327930848,0.0,6.98738001645,14.1499734587,4.6774791535,1.1549791535,3.5025,0.02
 06/11  08:00:00,227.739483978,28.0689436641,5.5874913999,0.0,6.98738001645,14.1499734587,4.66687762341,0.0,3.5025,1.16437762341
 06/11  09:00:00,211.761611573,28.0689436641,6.51094227902,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  10:00:00,249.687491508,28.0689436641,11.901486355,0.0,27.9495200658,27.7759469175,8.16963018266,0.0,7.005,1.16463018266
 06/11  11:00:00,275.011777824,28.0689436641,15.166710111,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,307.842444434,28.0689436641,23.0693582342,0.0,41.9242800987,36.8599292233,10.5047446944,0.0,9.34,1.16474469436
 06/11  13:00:00,311.78920856,28.0689436641,24.5659749452,0.0,41.9242800987,36.8599292233,10.5046762362,0.0,9.34,1.16467623624
 06/11  14:00:00,308.341489667,28.0689436641,27.9582996472,0.0,41.9242800987,36.8599292233,10.5047225958,0.0,9.34,1.16472259578
 06/11  15:00:00,307.865312589,28.0689436641,33.6726113472,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
