Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  16:00:00,310.280215299,28.0689436641,36.0005700315,0.0,41.9242800987,36.8599292233,10.5046878209,0.0,9.34,1.16468782094
 06/11  17:00:00,271.842707509,28.0689436641,28.7573223795,0.0,27.9495200658,27.7759469175,8.16973608833,0.0,7.005,1.16473608833
 06/11  18:00:00,261.762428766,28.0689436641,17.985944546,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,249.518012125,28.0689436641,15.4605150992,0.0,13.9747600329,18.6919646116,5.83455484495,0.0,4.67,1.16455484495
 06/11  20:00:00,238.500643335,28.0689436641,13.5639413071,0.0,13.9747600329,18.6919646116,5.83445309098,0.0,4.67,1.16445309098
 06/11  21:00:00,204.454984083,28.0689436641,11.0288182126,0.0,13.9747600329,18.6919646116,5.1919719487,0.501971948705,4.67,0.02
 06/11  22:00:00,128.211157787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,156.73186181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155359188,0.0,1.75125,1.1642859188
 06/11  24:00:00,137.635344212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,129.34036647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,128.686225037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926767056,0.0,2.335,1.16426767056
 06/12  03:00:00,126.797977702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,133.410251874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,133.429707201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,174.406928412,28.0689436641,2.69831149813,0.0,13.9747600329,18.6919646116,6.38718284686,0.552940883674,4.67,1.16424196318
 06/12  07:00:00,193.895519984,28.0689436641,1.96300409513,0.0,13.9747600329,18.6919646116,17.7685840118,13.0785840118,4.67,0.02
 06/12  08:00:00,268.484511143,28.0689436641,4.12696907432,0.0,34.9369000822,32.3179380704,16.4901534347,7.1531394432,8.1725,1.16451399146
 06/12  09:00:00,300.67935334,28.0689436641,7.24454832178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,302.54414513,28.0689436641,9.95960619528,0.0,62.886420148,41.4019203762,11.6722955772,0.0,10.5075,1.16479557717
 06/12  11:00:00,327.080917466,28.0689436641,13.1683931775,0.0,62.886420148,41.4019203762,11.6726432678,0.0,10.5075,1.16514326778
 06/12  12:00:00,325.722492185,28.0689436641,15.5502308364,0.0,62.886420148,41.4019203762,11.6727830587,0.0,10.5075,1.16528305869
 06/12  13:00:00,331.571254826,28.0689436641,17.268863478,0.0,62.886420148,41.4019203762,11.6726112315,0.0,10.5075,1.16511123149
 06/12  14:00:00,326.209521321,28.0689436641,19.91943485,0.0,62.886420148,41.4019203762,11.6725039827,0.0,10.5075,1.16500398272
 06/12  15:00:00,328.400800764,28.0689436641,26.3535686882,0.0,62.886420148,41.4019203762,11.6723588231,0.0,10.5075,1.16485882315
 06/12  16:00:00,326.463009866,28.0689436641,25.6451606918,0.0,62.886420148,41.4019203762,11.6724568507,0.0,10.5075,1.1649568507
 06/12  17:00:00,323.054317153,28.0689436641,23.327633639,0.0,62.886420148,41.4019203762,11.6723689596,0.0,10.5075,1.16486895961
 06/12  18:00:00,311.463292344,28.0689436641,18.2524088366,0.0,41.9242800987,36.8599292233,10.5048572547,0.0,9.34,1.16485725467
 06/12  19:00:00,301.704394901,28.0689436641,16.5637959441,0.0,41.9242800987,36.8599292233,10.5046644238,0.0,9.34,1.16466442383
 06/12  20:00:00,281.278682492,28.0689436641,14.1009331142,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,205.135016174,28.0689436641,11.5160392819,0.0,13.9747600329,18.6919646116,5.83447969835,0.0,4.67,1.16447969835
 06/12  22:00:00,132.001027815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,159.255808412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928613187,0.0,2.335,1.16428613187
 06/12  24:00:00,140.127948556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,129.003907453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,126.950376407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,126.055968108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924298655,0.0,2.335,1.16424298655
 06/13  04:00:00,151.079038393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,151.154922593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,193.56014536,28.0689436641,2.2731017436,0.0,13.9747600329,18.6919646116,7.12450190844,1.29027062826,4.67,1.16423128018
 06/13  07:00:00,205.547384103,28.0689436641,1.788206014,0.0,13.9747600329,18.6919646116,19.4120230042,14.7220230042,4.67,0.02
 06/13  08:00:00,270.243708321,28.0689436641,4.22726147245,0.0,34.9369000822,32.3179380704,13.3967730956,4.05977554542,8.1725,1.16449755014
 06/13  09:00:00,305.190913736,28.0689436641,8.40335901623,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,300.205106485,28.0689436641,8.54205504378,0.0,62.886420148,41.4019203762,11.6723351769,0.0,10.5075,1.16483517686
 06/13  11:00:00,309.524134381,28.0689436641,7.14070179482,0.0,62.886420148,41.4019203762,11.6724945762,0.0,10.5075,1.16499457623
 06/13  12:00:00,295.588020894,28.0689436641,6.18610407689,0.0,62.886420148,41.4019203762,11.6726317602,0.0,10.5075,1.16513176015
 06/13  13:00:00,298.869778691,28.0689436641,7.24013016018,0.0,62.886420148,41.4019203762,11.6727086975,0.0,10.5075,1.16520869749
 06/13  14:00:00,298.903568007,28.0689436641,9.08873135076,0.0,62.886420148,41.4019203762,11.6725634461,0.0,10.5075,1.16506344611
 06/13  15:00:00,299.506916014,28.0689436641,10.437703591,0.0,62.886420148,41.4019203762,11.6724000957,0.0,10.5075,1.16490009572
 06/13  16:00:00,300.513355908,28.0689436641,10.7238696493,0.0,62.886420148,41.4019203762,11.6724990585,0.0,10.5075,1.16499905851
 06/13  17:00:00,299.614341727,28.0689436641,10.547774054,0.0,62.886420148,41.4019203762,11.6724124004,0.0,10.5075,1.16491240037
 06/13  18:00:00,291.783273272,28.0689436641,9.12729392265,0.0,41.9242800987,36.8599292233,10.5048824169,0.0,9.34,1.1648824169
 06/13  19:00:00,269.832231463,28.0689436641,7.90080470091,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,244.510745406,28.0689436641,5.91618545587,0.0,34.9369000822,32.3179380704,9.33714436997,0.0,8.1725,1.16464436997
 06/13  21:00:00,179.515501857,28.0689436641,3.40485039307,0.0,13.9747600329,18.6919646116,5.83456701606,0.0,4.67,1.16456701606
 06/13  22:00:00,122.512651299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,151.466377412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,126.795089372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925548605,0.0,2.335,1.16425548605
 06/14  01:00:00,115.774606833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,112.659449165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,110.115662446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920448963,0.0,2.335,1.16420448963
 06/14  04:00:00,115.38849272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,113.048676262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,151.032806922,28.0689436641,0.117196013313,0.0,13.9747600329,18.6919646116,71.3202846951,66.6302846951,4.67,0.02
 06/14  07:00:00,168.140326285,28.0689436641,0.310901662867,0.0,13.9747600329,18.6919646116,88.7671390423,82.9327164576,4.67,1.16442258466
 06/14  08:00:00,249.326663751,28.0689436641,1.67357574233,0.0,34.9369000822,32.3179380704,56.2032184434,48.0107184434,8.1725,0.02
 06/14  09:00:00,281.492312955,28.0689436641,3.49248178127,0.0,62.886420148,41.4019203762,29.3834805639,17.7113680662,10.5075,1.16461249763
 06/14  10:00:00,274.994639397,28.0689436641,4.23759925306,0.0,62.886420148,41.4019203762,15.4699491914,3.79760203292,10.5075,1.16484715852
 06/14  11:00:00,302.961692768,28.0689436641,5.55249855714,0.0,62.886420148,41.4019203762,11.6725556716,0.0,10.5075,1.16505567163
 06/14  12:00:00,293.656580479,28.0689436641,6.8831232309,0.0,62.886420148,41.4019203762,11.6727065073,0.0,10.5075,1.16520650732
 06/14  13:00:00,293.642933808,28.0689436641,7.77418753228,0.0,62.886420148,41.4019203762,11.6725281293,0.0,10.5075,1.16502812926
 06/14  14:00:00,287.865664783,28.0689436641,8.36643330341,0.0,62.886420148,41.4019203762,11.672380757,0.0,10.5075,1.16488075695
 06/14  15:00:00,284.39549312,28.0689436641,9.36265003067,0.0,62.886420148,41.4019203762,11.6724139128,0.0,10.5075,1.16491391275
 06/14  16:00:00,285.114974724,28.0689436641,10.009001629,0.0,62.886420148,41.4019203762,11.6723125071,0.0,10.5075,1.16481250705
 06/14  17:00:00,286.549450118,28.0689436641,10.5925991875,0.0,62.886420148,41.4019203762,11.6724286157,0.0,10.5075,1.16492861567
 06/14  18:00:00,282.415699541,28.0689436641,9.69224122373,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,271.492205534,28.0689436641,8.69930536286,0.0,41.9242800987,36.8599292233,10.5047395909,0.0,9.34,1.16473959086
 06/14  20:00:00,249.083973025,28.0689436641,6.91486563427,0.0,34.9369000822,32.3179380704,9.33727127513,0.0,8.1725,1.16477127513
 06/14  21:00:00,182.100192505,28.0689436641,3.64264490472,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,119.529291118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941811439,0.0,2.335,1.16441811439
 06/14  23:00:00,148.845106131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,124.531035867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,113.122383089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927722923,0.0,2.335,1.16427722923
 06/15  02:00:00,111.305645093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,108.817988426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,113.548038818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992045948,0.0,2.335,1.16420459479
 06/15  05:00:00,111.605174162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,150.448936877,28.0689436641,0.221524199632,0.0,13.9747600329,18.6919646116,68.3950517408,63.7050517408,4.67,0.02
 06/15  07:00:00,170.70246116,28.0689436641,0.544510202829,0.0,13.9747600329,18.6919646116,76.1172233937,70.2827945772,4.67,1.16442881652
 06/15  08:00:00,257.226103638,28.0689436641,2.32537872468,0.0,34.9369000822,32.3179380704,35.8387217709,27.6462217709,8.1725,0.02
 06/15  09:00:00,296.770406557,28.0689436641,5.15294523847,0.0,62.886420148,41.4019203762,11.6722269534,0.0,10.5075,1.16472695341
 06/15  10:00:00,294.385425144,28.0689436641,6.95808142191,0.0,62.886420148,41.4019203762,11.6723323042,0.0,10.5075,1.16483230418
 06/15  11:00:00,315.384384412,28.0689436641,8.3871733533,0.0,62.886420148,41.4019203762,11.6725895986,0.0,10.5075,1.16508959861
 06/15  12:00:00,308.64417583,28.0689436641,10.1687780442,0.0,62.886420148,41.4019203762,11.6727539603,0.0,10.5075,1.16525396032
 06/15  13:00:00,308.546801195,28.0689436641,10.8970742453,0.0,62.886420148,41.4019203762,11.6725703626,0.0,10.5075,1.16507036263
 06/15  14:00:00,299.059983575,28.0689436641,10.6374363874,0.0,62.886420148,41.4019203762,11.6723858806,0.0,10.5075,1.16488588061
 06/15  15:00:00,293.245217306,28.0689436641,10.4418860465,0.0,62.886420148,41.4019203762,11.6724006372,0.0,10.5075,1.16490063718
 06/15  16:00:00,291.060550733,28.0689436641,9.81764590611,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,287.50522258,28.0689436641,8.60970825932,0.0,62.886420148,41.4019203762,11.672518911,0.0,10.5075,1.16501891099
 06/15  18:00:00,277.90985568,28.0689436641,6.34708141221,0.0,41.9242800987,36.8599292233,10.9920215048,0.487191948762,9.34,1.16482955608
 06/15  19:00:00,262.72850672,28.0689436641,4.7574898855,0.0,41.9242800987,36.8599292233,13.4123267364,2.90764229251,9.34,1.16468444394
 06/15  20:00:00,242.460023855,28.0689436641,3.53268597182,0.0,34.9369000822,32.3179380704,19.8378451178,10.500634073,8.1725,1.16471104473
 06/15  21:00:00,178.867430866,28.0689436641,1.80036255596,0.0,13.9747600329,18.6919646116,4.80199599762,0.111995997624,4.67,0.02
 06/15  22:00:00,118.357314566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938580555,0.0,2.335,1.16438580555
 06/15  23:00:00,148.490090801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,124.408817136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,113.519748956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,111.024805807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926098072,0.0,2.335,1.16426098072
 06/16  03:00:00,109.322753143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,131.658528935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,129.654518221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924286603,0.0,2.335,1.16424286603
 06/16  06:00:00,168.563511336,28.0689436641,0.00523700908015,0.0,13.9747600329,18.6919646116,86.2186451645,81.5286451645,4.67,0.02
 06/16  07:00:00,180.895342722,28.0689436641,0.230224710708,0.0,13.9747600329,18.6919646116,93.8327787719,89.1427787719,4.67,0.02
 06/16  08:00:00,252.953799659,28.0689436641,1.4822770351,0.0,34.9369000822,32.3179380704,63.7028283629,54.3657541195,8.1725,1.16457424333
 06/16  09:00:00,288.661561519,28.0689436641,3.6801052212,0.0,62.886420148,41.4019203762,27.3796019066,15.7074438399,10.5075,1.16465806672
 06/16  10:00:00,286.330075139,28.0689436641,4.74379697946,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  11:00:00,312.978639668,28.0689436641,6.56792488351,0.0,62.886420148,41.4019203762,11.672570096,0.0,10.5075,1.16507009597
 06/16  12:00:00,307.366283539,28.0689436641,8.4305418447,0.0,62.886420148,41.4019203762,11.6726834642,0.0,10.5075,1.16518346424
 06/16  13:00:00,310.519337271,28.0689436641,9.97709047613,0.0,62.886420148,41.4019203762,12.8178415093,0.0,10.5075,2.31034150925
 06/16  14:00:00,306.279638138,28.0689436641,11.5587185869,0.0,62.886420148,41.4019203762,11.6723638241,0.0,10.5075,1.16486382407
 06/16  15:00:00,303.548199668,28.0689436641,12.7318621092,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,301.453347341,28.0689436641,13.070028101,0.0,62.886420148,41.4019203762,11.6723778785,0.0,10.5075,1.16487787847
 06/16  17:00:00,300.585947135,28.0689436641,13.9908672767,0.0,62.886420148,41.4019203762,11.6724828154,0.0,10.5075,1.16498281538
 06/16  18:00:00,292.78534512,28.0689436641,12.3860675533,0.0,41.9242800987,36.8599292233,10.5047756077,0.0,9.34,1.16477560773
 06/16  19:00:00,270.459658904,28.0689436641,10.5663662432,0.0,41.9242800987,36.8599292233,10.8639737368,0.359208975046,9.34,1.16476476173
 06/16  20:00:00,248.199493283,28.0689436641,8.75688079644,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,182.437326754,28.0689436641,5.60607777994,0.0,13.9747600329,18.6919646116,5.83457507229,0.0,4.67,1.16457507229
 06/16  22:00:00,122.370267305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,150.193386046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930098836,0.0,2.335,1.16430098836
 06/16  24:00:00,126.446740624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,112.9500376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,111.354174615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553749784,0.0,1.75125,1.16428749784
 06/17  03:00:00,109.482316203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,114.791326511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,113.169030368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552078251,0.0,1.75125,1.16427078251
 06/17  06:00:00,141.011626383,28.0689436641,0.177302819481,0.0,6.98738001645,14.1499734587,47.538557823,44.016057823,3.5025,0.02
 06/17  07:00:00,161.781498485,28.0689436641,0.382025427778,0.0,6.98738001645,14.1499734587,64.1233746631,60.6008746631,3.5025,0.02
 06/17  08:00:00,231.906703095,28.0689436641,1.40833485984,0.0,20.9621400493,23.2339557645,35.4244263847,28.4223593809,5.8375,1.16456700378
 06/17  09:00:00,267.482916332,28.0689436641,4.92228861459,0.0,41.9242800987,36.8599292233,10.504568672,0.0,9.34,1.16456867202
 06/17  10:00:00,298.120998902,28.0689436641,8.5161224043,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,324.232019831,28.0689436641,11.141142897,0.0,62.886420148,41.4019203762,11.672509466,0.0,10.5075,1.16500946597
 06/17  12:00:00,317.848781585,28.0689436641,12.3458054333,0.0,62.886420148,41.4019203762,11.6725818642,0.0,10.5075,1.16508186424
 06/17  13:00:00,321.750849967,28.0689436641,13.699060826,0.0,62.886420148,41.4019203762,11.6726486804,0.0,10.5075,1.1651486804
 06/17  14:00:00,309.017051665,28.0689436641,13.6925873791,0.0,62.886420148,41.4019203762,11.6725193095,0.0,10.5075,1.1650193095
 06/17  15:00:00,308.59465479,28.0689436641,16.5960805828,0.0,62.886420148,41.4019203762,11.6724223905,0.0,10.5075,1.1649223905
 06/17  16:00:00,315.679145322,28.0689436641,20.6917018229,0.0,62.886420148,41.4019203762,11.672312754,0.0,10.5075,1.16481275402
 06/17  17:00:00,314.352425075,28.0689436641,19.4088602469,0.0,62.886420148,41.4019203762,11.6723900488,0.0,10.5075,1.16489004881
 06/17  18:00:00,288.965567873,28.0689436641,13.2617242685,0.0,34.9369000822,32.3179380704,9.33742417516,0.0,8.1725,1.16492417516
 06/17  19:00:00,249.455957708,28.0689436641,10.2705589633,0.0,20.9621400493,23.2339557645,7.002256541,0.0,5.8375,1.164756541
 06/17  20:00:00,231.771318838,28.0689436641,8.33455358397,0.0,20.9621400493,23.2339557645,6.78145673393,0.923956733931,5.8375,0.02
 06/17  21:00:00,180.724325328,28.0689436641,5.75775584512,0.0,6.98738001645,14.1499734587,4.66696437732,0.0,3.5025,1.16446437732
 06/17  22:00:00,128.005184965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,156.566373172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560673221,0.0,1.75125,1.16435673221
 06/17  24:00:00,136.446613385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,125.460766707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,123.94390564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556431362,0.0,1.75125,1.16431431362
 06/18  03:00:00,121.953603519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,128.76671746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,128.549890082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548669165,0.0,1.75125,1.16423669165
 06/18  06:00:00,157.003208794,28.0689436641,1.21515435878,0.0,6.98738001645,14.1499734587,5.16955351979,1.64705351979,3.5025,0.02
 06/18  07:00:00,176.429687359,28.0689436641,1.06830348272,0.0,6.98738001645,14.1499734587,21.5147902667,17.9922902667,3.5025,0.02
 06/18  08:00:00,210.364117442,28.0689436641,1.26990621121,0.0,6.98738001645,14.1499734587,16.987521376,12.3206430305,3.5025,1.16437834546
 06/18  09:00:00,190.67682823,28.0689436641,1.31726958388,0.0,6.98738001645,14.1499734587,13.2896461014,9.76714610145,3.5025,0.02
 06/18  10:00:00,226.704278571,28.0689436641,4.23756287293,0.0,27.9495200658,27.7759469175,8.16961485916,0.0,7.005,1.16461485916
 06/18  11:00:00,251.891656766,28.0689436641,5.32566970134,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  12:00:00,273.750883121,28.0689436641,7.98980030171,0.0,41.9242800987,36.8599292233,10.5047140564,0.0,9.34,1.16471405637
 06/18  13:00:00,275.686887528,28.0689436641,8.85407192362,0.0,41.9242800987,36.8599292233,10.5048006515,0.0,9.34,1.16480065148
 06/18  14:00:00,268.83312218,28.0689436641,9.11111524752,0.0,41.9242800987,36.8599292233,10.5046653382,0.0,9.34,1.1646653382
 06/18  15:00:00,265.859842903,28.0689436641,9.80945758977,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,267.279676845,28.0689436641,10.4875401107,0.0,41.9242800987,36.8599292233,10.5047881812,0.0,9.34,1.1647881812
 06/18  17:00:00,236.154951795,28.0689436641,8.81869558915,0.0,27.9495200658,27.7759469175,8.16965152201,0.0,7.005,1.16465152201
 06/18  18:00:00,237.497463563,28.0689436641,6.96888125042,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,225.545467108,28.0689436641,6.28669514797,0.0,13.9747600329,18.6919646116,5.83460011587,0.0,4.67,1.16460011587
 06/18  20:00:00,212.472712526,28.0689436641,5.29967075539,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  21:00:00,194.360289237,28.0689436641,5.17285801161,0.0,13.9747600329,18.6919646116,5.83445147909,0.0,4.67,1.16445147909
 06/18  22:00:00,127.60474304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,156.425643878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549964477,0.0,1.75125,1.16424964477
 06/18  24:00:00,135.71589624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,126.726446475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,124.733822659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,123.474761627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920585849,0.0,2.335,1.16420585849
 06/19  04:00:00,129.930140394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,129.292990702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,169.839870005,28.0689436641,1.221041726,0.0,13.9747600329,18.6919646116,10.1951928578,4.36093750162,4.67,1.16425535615
 06/19  07:00:00,190.216587597,28.0689436641,1.25205237175,0.0,13.9747600329,18.6919646116,28.8531889509,24.1631889509,4.67,0.02
 06/19  08:00:00,270.022402654,28.0689436641,4.01085673373,0.0,34.9369000822,32.3179380704,11.7283741298,2.39136625706,8.1725,1.16450787269
 06/19  09:00:00,307.849449467,28.0689436641,8.62216168549,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,309.0075579,28.0689436641,11.3704185347,0.0,62.886420148,41.4019203762,11.6723284708,0.0,10.5075,1.16482847079
 06/19  11:00:00,330.630936941,28.0689436641,14.0988606874,0.0,62.886420148,41.4019203762,11.6724723052,0.0,10.5075,1.16497230523
 06/19  12:00:00,327.608430397,28.0689436641,16.4714012439,0.0,62.886420148,41.4019203762,11.6725942417,0.0,10.5075,1.16509424166
 06/19  13:00:00,337.286156726,28.0689436641,21.5210152595,0.0,62.886420148,41.4019203762,11.6726569707,0.0,10.5075,1.16515697067
 06/19  14:00:00,334.560268455,28.0689436641,26.237223698,0.0,62.886420148,41.4019203762,11.6725015254,0.0,10.5075,1.16500152542
 06/19  15:00:00,332.716128282,28.0689436641,30.1155752582,0.0,62.886420148,41.4019203762,11.6723283808,0.0,10.5075,1.16482838079
 06/19  16:00:00,330.402436487,28.0689436641,29.0832864244,0.0,62.886420148,41.4019203762,11.6724136913,0.0,10.5075,1.16491369129
 06/19  17:00:00,328.543540438,28.0689436641,28.0745452875,0.0,62.886420148,41.4019203762,11.6723160056,0.0,10.5075,1.16481600563
 06/19  18:00:00,321.13997157,28.0689436641,25.6138688932,0.0,41.9242800987,36.8599292233,10.5047745705,0.0,9.34,1.16477457048
 06/19  19:00:00,306.689600419,28.0689436641,19.7898562678,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,278.770615219,28.0689436641,14.9870317146,0.0,34.9369000822,32.3179380704,9.33718670673,0.0,8.1725,1.16468670673
 06/19  21:00:00,211.275534064,28.0689436641,16.1983528233,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,133.908518997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940847649,0.0,2.335,1.16440847649
 06/19  23:00:00,160.734601823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,141.315669337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,129.662909678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927738049,0.0,2.335,1.16427738049
 06/20  02:00:00,127.82979185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,126.2977056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,153.068470269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920539785,0.0,2.335,1.16420539785
 06/20  05:00:00,153.505288189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,196.562688808,28.0689436641,3.37891512269,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  07:00:00,210.210856599,28.0689436641,3.02200953214,0.0,13.9747600329,18.6919646116,7.13622299864,1.30183580629,4.67,1.16438719235
 06/20  08:00:00,278.565505819,28.0689436641,7.25567246259,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  09:00:00,317.159848299,28.0689436641,12.5200804747,0.0,62.886420148,41.4019203762,11.6721184596,0.0,10.5075,1.16461845955
 06/20  10:00:00,320.561121647,28.0689436641,15.7860538184,0.0,62.886420148,41.4019203762,11.6723667324,0.0,10.5075,1.16486673239
 06/20  11:00:00,339.609271581,28.0689436641,19.8698716817,0.0,62.886420148,41.4019203762,11.6726096557,0.0,10.5075,1.16510965565
 06/20  12:00:00,339.267063028,28.0689436641,24.1270221512,0.0,62.886420148,41.4019203762,11.6727610133,0.0,10.5075,1.16526101334
 06/20  13:00:00,350.282161951,28.0689436641,31.1860303278,0.0,62.886420148,41.4019203762,11.6725688462,0.0,10.5075,1.16506884619
 06/20  14:00:00,349.134245535,28.0689436641,36.175328808,0.0,62.886420148,41.4019203762,11.6723766572,0.0,10.5075,1.16487665721
 06/20  15:00:00,343.500196481,28.0689436641,38.7254607193,0.0,62.886420148,41.4019203762,11.6723813837,0.0,10.5075,1.16488138374
 06/20  16:00:00,343.95398491,28.0689436641,39.7654495034,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,343.35071323,28.0689436641,39.2050496799,0.0,62.886420148,41.4019203762,11.6724881386,0.0,10.5075,1.16498813863
 06/20  18:00:00,330.005855932,28.0689436641,32.7696076575,0.0,41.9242800987,36.8599292233,10.5047910921,0.0,9.34,1.16479109215
 06/20  19:00:00,304.037610472,28.0689436641,25.4384067248,0.0,41.9242800987,36.8599292233,10.5046382557,0.0,9.34,1.16463825569
 06/20  20:00:00,271.564473023,28.0689436641,17.0352951116,0.0,34.9369000822,32.3179380704,9.33715547998,0.0,8.1725,1.16465547998
 06/20  21:00:00,205.047933607,28.0689436641,17.2659434552,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,133.556748686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932749119,0.0,2.335,1.16432749119
 06/20  23:00:00,160.565742648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,141.476484798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,130.793532084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,129.554406066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926892909,0.0,2.335,1.16426892909
 06/21  03:00:00,129.049102843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,136.880445059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,136.150559458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924505516,0.0,2.335,1.16424505516
 06/21  06:00:00,178.969637875,28.0689436641,4.77142985406,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,200.684904724,28.0689436641,3.85978544873,0.0,13.9747600329,18.6919646116,5.81117921369,1.12117921369,4.67,0.02
 06/21  08:00:00,281.123547208,28.0689436641,8.44853139017,0.0,34.9369000822,32.3179380704,9.33700193903,0.0,8.1725,1.16450193903
 06/21  09:00:00,321.649269836,28.0689436641,14.3477878134,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,323.284972875,28.0689436641,16.7670468186,0.0,62.886420148,41.4019203762,11.6723847178,0.0,10.5075,1.16488471778
 06/21  11:00:00,340.120500311,28.0689436641,20.3448374771,0.0,62.886420148,41.4019203762,11.6724723006,0.0,10.5075,1.16497230059
 06/21  12:00:00,343.430013892,28.0689436641,26.9462385644,0.0,62.886420148,41.4019203762,11.6725736573,0.0,10.5075,1.16507365728
 06/21  13:00:00,349.926097512,28.0689436641,30.8854044476,0.0,62.886420148,41.4019203762,11.6726350901,0.0,10.5075,1.1651350901
 06/21  14:00:00,348.454575137,28.0689436641,35.6589297922,0.0,62.886420148,41.4019203762,11.6725116616,0.0,10.5075,1.16501166161
 06/21  15:00:00,346.5300087,28.0689436641,40.400438702,0.0,62.886420148,41.4019203762,11.6723513721,0.0,10.5075,1.16485137207
 06/21  16:00:00,345.761369111,28.0689436641,40.4252686601,0.0,62.886420148,41.4019203762,11.6724291237,0.0,10.5075,1.16492912369
 06/21  17:00:00,343.274314438,28.0689436641,38.7124862322,0.0,62.886420148,41.4019203762,11.6723246785,0.0,10.5075,1.16482467848
 06/21  18:00:00,331.048882116,28.0689436641,33.3496163368,0.0,41.9242800987,36.8599292233,10.5047955697,0.0,9.34,1.16479556971
 06/21  19:00:00,315.112558877,28.0689436641,26.3976912503,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  20:00:00,284.129555128,28.0689436641,19.0117099694,0.0,34.9369000822,32.3179380704,9.33723323869,0.0,8.1725,1.16473323869
 06/21  21:00:00,216.616968463,28.0689436641,20.9846924247,0.0,13.9747600329,18.6919646116,5.83451923804,0.0,4.67,1.16451923804
 06/21  22:00:00,134.53569432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,162.469259638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,143.234229884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920290293,0.0,2.335,1.16420290293
 06/22  01:00:00,131.562386691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,130.250964347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,129.175761028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921200272,0.0,2.335,1.16421200272
 06/22  04:00:00,136.639257433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,135.897497983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,179.00553725,28.0689436641,4.90100986005,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,200.810257623,28.0689436641,4.21996357621,0.0,13.9747600329,18.6919646116,6.91781706576,1.08361776658,4.67,1.16419929918
 06/22  08:00:00,282.291060181,28.0689436641,8.96575687839,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,320.961267876,28.0689436641,13.9943970784,0.0,62.886420148,41.4019203762,11.6722349719,0.0,10.5075,1.16473497188
 06/22  10:00:00,321.114004819,28.0689436641,16.074939111,0.0,62.886420148,41.4019203762,11.6723717113,0.0,10.5075,1.1648717113
 06/22  11:00:00,339.341081762,28.0689436641,19.776705649,0.0,62.886420148,41.4019203762,11.6725586559,0.0,10.5075,1.16505865587
 06/22  12:00:00,341.115966354,28.0689436641,26.1054786396,0.0,62.886420148,41.4019203762,11.6726892985,0.0,10.5075,1.16518929849
 06/22  13:00:00,351.067178205,28.0689436641,31.798583046,0.0,62.886420148,41.4019203762,11.6727420647,0.0,10.5075,1.16524206468
 06/22  14:00:00,346.642579398,28.0689436641,34.7409890097,0.0,62.886420148,41.4019203762,11.672546757,0.0,10.5075,1.16504675704
 06/22  15:00:00,340.755560891,28.0689436641,36.819839878,0.0,62.886420148,41.4019203762,11.6723531261,0.0,10.5075,1.16485312612
 06/22  16:00:00,340.103406801,28.0689436641,36.8507863858,0.0,62.886420148,41.4019203762,11.6724352184,0.0,10.5075,1.16493521839
 06/22  17:00:00,337.725658179,28.0689436641,35.0917560098,0.0,62.886420148,41.4019203762,11.6723353793,0.0,10.5075,1.16483537933
 06/22  18:00:00,322.263094489,28.0689436641,27.6578502868,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,307.508211413,28.0689436641,21.8137446415,0.0,41.9242800987,36.8599292233,10.504634994,0.0,9.34,1.16463499402
 06/22  20:00:00,275.941803862,28.0689436641,15.3665295206,0.0,34.9369000822,32.3179380704,9.33715177318,0.0,8.1725,1.16465177318
 06/22  21:00:00,207.304785347,28.0689436641,14.4351902466,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,131.960790954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938652115,0.0,2.335,1.16438652115
 06/22  23:00:00,159.039670387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,138.721119283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,126.748854529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921682187,0.0,2.335,1.16421682187
 06/23  02:00:00,124.630977572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,122.699793709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,146.892927461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,145.296393033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920147312,0.0,2.335,1.16420147312
 06/23  06:00:00,187.078267159,28.0689436641,1.70506838875,0.0,13.9747600329,18.6919646116,9.03039110206,4.34039110206,4.67,0.02
 06/23  07:00:00,201.011186195,28.0689436641,1.70127437505,0.0,13.9747600329,18.6919646116,24.1027018182,19.4127018182,4.67,0.02
 06/23  08:00:00,270.797166409,28.0689436641,5.0098703864,0.0,34.9369000822,32.3179380704,9.81775653207,0.480733547725,8.1725,1.16452298435
 06/23  09:00:00,310.070629888,28.0689436641,10.0764658794,0.0,62.886420148,41.4019203762,11.6722176904,0.0,10.5075,1.16471769037
 06/23  10:00:00,311.576480291,28.0689436641,12.8716677081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,332.687936844,28.0689436641,15.5184116894,0.0,62.886420148,41.4019203762,11.6726077637,0.0,10.5075,1.16510776374
 06/23  12:00:00,331.211243618,28.0689436641,20.1022256847,0.0,62.886420148,41.4019203762,12.8177355889,0.0,10.5075,2.3102355889
 06/23  13:00:00,341.677304805,28.0689436641,25.7969464754,0.0,62.886420148,41.4019203762,11.6725786237,0.0,10.5075,1.16507862371
 06/23  14:00:00,336.117960876,28.0689436641,29.3309071483,0.0,62.886420148,41.4019203762,11.672347393,0.0,10.5075,1.16484739301
 06/23  15:00:00,333.757800454,28.0689436641,32.3533532847,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,334.631113281,28.0689436641,33.4335563943,0.0,62.886420148,41.4019203762,11.6723477761,0.0,10.5075,1.16484777609
 06/23  17:00:00,331.592946072,28.0689436641,31.5715756111,0.0,62.886420148,41.4019203762,11.6724372444,0.0,10.5075,1.16493724435
 06/23  18:00:00,319.551376604,28.0689436641,26.0988638356,0.0,41.9242800987,36.8599292233,10.5049045998,0.0,9.34,1.16490459977
 06/23  19:00:00,294.532160644,28.0689436641,19.8907413873,0.0,41.9242800987,36.8599292233,10.5046966968,0.0,9.34,1.16469669676
 06/23  20:00:00,264.597464257,28.0689436641,14.0717236569,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,195.923388818,28.0689436641,11.1222604198,0.0,13.9747600329,18.6919646116,5.83449834367,0.0,4.67,1.16449834367
 06/23  22:00:00,130.624178818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,159.013863653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929785362,0.0,2.335,1.16429785362
 06/23  24:00:00,138.608606627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,124.065111593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,122.549451494,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552861832,0.0,1.75125,1.16427861832
 06/24  03:00:00,120.582700973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,126.384461457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,125.591341995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,154.005877934,28.0689436641,1.10362554139,0.0,6.98738001645,14.1499734587,9.98552590753,5.318720648,3.5025,1.16430525953
 06/24  07:00:00,175.302131092,28.0689436641,1.19320295278,0.0,6.98738001645,14.1499734587,27.3566816736,23.8341816736,3.5025,0.02
 06/24  08:00:00,243.614454515,28.0689436641,3.57760022576,0.0,20.9621400493,23.2339557645,8.69839443087,1.69636939846,5.8375,1.16452503242
 06/24  09:00:00,281.114854123,28.0689436641,9.96337551395,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,313.400904476,28.0689436641,13.9908820847,0.0,62.886420148,41.4019203762,11.6723480745,0.0,10.5075,1.1648480745
 06/24  11:00:00,336.019401341,28.0689436641,17.2061172632,0.0,62.886420148,41.4019203762,11.6725931376,0.0,10.5075,1.1650931376
 06/24  12:00:00,336.087511882,28.0689436641,22.6215307229,0.0,62.886420148,41.4019203762,11.6726654538,0.0,10.5075,1.16516545378
 06/24  13:00:00,346.867278097,28.0689436641,29.0639183069,0.0,62.886420148,41.4019203762,11.6727197942,0.0,10.5075,1.16521979421
 06/24  14:00:00,340.089267677,28.0689436641,31.1673176609,0.0,62.886420148,41.4019203762,11.6723376242,0.0,10.5075,1.16483762418
 06/24  15:00:00,336.990939635,28.0689436641,34.3963466202,0.0,62.886420148,41.4019203762,11.6724317896,0.0,10.5075,1.16493178964
 06/24  16:00:00,340.159832512,28.0689436641,37.141256721,0.0,62.886420148,41.4019203762,11.672307037,0.0,10.5075,1.16480703699
 06/24  17:00:00,340.468908898,28.0689436641,37.4650145939,0.0,62.886420148,41.4019203762,11.6723664144,0.0,10.5075,1.16486641443
 06/24  18:00:00,311.456065708,28.0689436641,28.2757618804,0.0,34.9369000822,32.3179380704,9.33738033609,0.0,8.1725,1.16488033609
 06/24  19:00:00,264.354503055,28.0689436641,18.0031248266,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,244.828726604,28.0689436641,13.2987139697,0.0,20.9621400493,23.2339557645,7.00205762522,0.0,5.8375,1.16455762522
 06/24  21:00:00,189.895579773,28.0689436641,11.1328709406,0.0,6.98738001645,14.1499734587,4.66695612084,0.0,3.5025,1.16445612084
 06/24  22:00:00,130.705033957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,158.218482569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,139.117542697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558710066,0.0,1.75125,1.16433710066
 06/25  01:00:00,127.546600596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,126.328079141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,124.468012237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550294139,0.0,1.75125,1.16425294139
 06/25  04:00:00,131.091167724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,130.300547242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,158.398925448,28.0689436641,1.5997825085,0.0,6.98738001645,14.1499734587,5.91306734513,1.24629133795,3.5025,1.16427600718
 06/25  07:00:00,182.010201741,28.0689436641,1.81887878769,0.0,6.98738001645,14.1499734587,12.245667729,8.72316772902,3.5025,0.02
 06/25  08:00:00,220.811366029,28.0689436641,3.21094796216,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  09:00:00,207.613022473,28.0689436641,5.07080328495,0.0,6.98738001645,14.1499734587,4.66691206233,0.0,3.5025,1.16441206233
 06/25  10:00:00,248.350598075,28.0689436641,11.3265366161,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  11:00:00,269.842246634,28.0689436641,12.7585301397,0.0,27.9495200658,27.7759469175,8.16964509934,0.0,7.005,1.16464509934
 06/25  12:00:00,299.527917144,28.0689436641,18.3024734056,0.0,41.9242800987,36.8599292233,10.5047404402,0.0,9.34,1.16474044023
 06/25  13:00:00,308.432927261,28.0689436641,23.2027657428,0.0,41.9242800987,36.8599292233,10.5046479465,0.0,9.34,1.16464794652
 06/25  14:00:00,298.66268553,28.0689436641,23.5722819948,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,294.476952463,28.0689436641,25.8665912809,0.0,41.9242800987,36.8599292233,10.5046753747,0.0,9.34,1.16467537475
 06/25  16:00:00,299.986691355,28.0689436641,30.4694082537,0.0,41.9242800987,36.8599292233,10.5047824466,0.0,9.34,1.1647824466
 06/25  17:00:00,267.336017536,28.0689436641,27.8128883047,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,261.085144874,28.0689436641,20.3164218457,0.0,13.9747600329,18.6919646116,5.83459329833,0.0,4.67,1.16459329833
 06/25  19:00:00,244.756634955,28.0689436641,15.2540389692,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,225.155547127,28.0689436641,11.0519179964,0.0,13.9747600329,18.6919646116,6.64618981223,0.811644208559,4.67,1.16454560367
 06/25  21:00:00,202.799207584,28.0689436641,10.651583923,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,129.224665339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561070591,0.0,1.75125,1.16436070591
 06/25  23:00:00,157.689488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,138.593537478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,129.717948075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922503901,0.0,2.335,1.16422503901
 06/26  02:00:00,128.736353667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,127.28677935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,133.814998168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921464723,0.0,2.335,1.16421464723
 06/26  05:00:00,132.567082284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,175.227972792,28.0689436641,3.23286439024,0.0,13.9747600329,18.6919646116,5.34296655317,0.652966553169,4.67,0.02
 06/26  07:00:00,198.080011316,28.0689436641,3.3661905434,0.0,13.9747600329,18.6919646116,8.12164914051,2.28722486725,4.67,1.16442427326
 06/26  08:00:00,281.88599223,28.0689436641,8.69328154958,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  09:00:00,320.224999008,28.0689436641,13.4276669512,0.0,62.886420148,41.4019203762,11.6721958094,0.0,10.5075,1.16469580941
 06/26  10:00:00,322.152498518,28.0689436641,16.4914915037,0.0,62.886420148,41.4019203762,11.6722773777,0.0,10.5075,1.16477737765
 06/26  11:00:00,346.043319746,28.0689436641,24.0411868097,0.0,62.886420148,41.4019203762,11.6725046168,0.0,10.5075,1.16500461679
 06/26  12:00:00,346.989491264,28.0689436641,30.2922726041,0.0,62.886420148,41.4019203762,11.6726416883,0.0,10.5075,1.16514168833
 06/26  13:00:00,357.07018447,28.0689436641,36.3925919452,0.0,62.886420148,41.4019203762,11.6726830183,0.0,10.5075,1.16518301832
 06/26  14:00:00,350.878594309,28.0689436641,38.3019079741,0.0,62.886420148,41.4019203762,11.6724476804,0.0,10.5075,1.16494768045
 06/26  15:00:00,349.907090197,28.0689436641,43.8627080214,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,351.110661605,28.0689436641,45.2758423418,0.0,62.886420148,41.4019203762,11.6724426522,0.0,10.5075,1.16494265216
 06/26  17:00:00,348.901727961,28.0689436641,43.833694519,0.0,62.886420148,41.4019203762,11.6723266827,0.0,10.5075,1.16482668274
 06/26  18:00:00,336.762581826,28.0689436641,38.1725561057,0.0,41.9242800987,36.8599292233,10.5048046313,0.0,9.34,1.16480463128
 06/26  19:00:00,320.141841558,28.0689436641,30.8019172651,0.0,41.9242800987,36.8599292233,10.5046181308,0.0,9.34,1.16461813077
 06/26  20:00:00,276.206166046,28.0689436641,16.635038727,0.0,34.9369000822,32.3179380704,8.71318078067,0.520680780669,8.1725,0.02
 06/26  21:00:00,202.401270124,28.0689436641,11.9425647377,0.0,13.9747600329,18.6919646116,5.83457541106,0.0,4.67,1.16457541106
 06/26  22:00:00,130.417676185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,158.43944901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929618936,0.0,2.335,1.16429618936
 06/26  24:00:00,138.517854842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,127.259012467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,126.209725324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,125.530991185,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925942791,0.0,2.335,1.16425942791
 06/27  04:00:00,151.28922099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,150.588879926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,192.206387404,28.0689436641,2.600616885,0.0,13.9747600329,18.6919646116,6.04781819623,0.213577776523,4.67,1.1642404197
 06/27  07:00:00,204.341278933,28.0689436641,2.12644421178,0.0,13.9747600329,18.6919646116,16.5969592274,11.9069592274,4.67,0.02
 06/27  08:00:00,270.441365861,28.0689436641,5.05118520772,0.0,34.9369000822,32.3179380704,9.71018665329,0.373145664885,8.1725,1.16454098841
 06/27  09:00:00,307.754982374,28.0689436641,9.77913728287,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,310.56392648,28.0689436641,12.5502621515,0.0,62.886420148,41.4019203762,11.672340956,0.0,10.5075,1.16484095604
 06/27  11:00:00,332.722887185,28.0689436641,15.737119376,0.0,62.886420148,41.4019203762,11.6724658997,0.0,10.5075,1.16496589973
 06/27  12:00:00,333.003792248,28.0689436641,20.0893837734,0.0,62.886420148,41.4019203762,11.6725694801,0.0,10.5075,1.16506948012
 06/27  13:00:00,346.147665157,28.0689436641,27.8699200152,0.0,62.886420148,41.4019203762,11.6726150544,0.0,10.5075,1.16511505439
 06/27  14:00:00,347.981622187,28.0689436641,35.3890569404,0.0,62.886420148,41.4019203762,11.6724472858,0.0,10.5075,1.16494728575
 06/27  15:00:00,347.108739119,28.0689436641,41.0440333957,0.0,62.886420148,41.4019203762,11.6724547852,0.0,10.5075,1.16495478524
 06/27  16:00:00,352.113889408,28.0689436641,45.3451060273,0.0,62.886420148,41.4019203762,11.6723309303,0.0,10.5075,1.1648309303
 06/27  17:00:00,354.023146918,28.0689436641,46.9064324563,0.0,62.886420148,41.4019203762,11.6724185432,0.0,10.5075,1.16491854318
 06/27  18:00:00,342.868170368,28.0689436641,42.286307912,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  19:00:00,317.602208479,28.0689436641,34.9405352244,0.0,41.9242800987,36.8599292233,10.5047121148,0.0,9.34,1.16471211478
 06/27  20:00:00,283.709908032,28.0689436641,24.2609244631,0.0,34.9369000822,32.3179380704,9.33722025601,0.0,8.1725,1.16472025601
 06/27  21:00:00,219.353717451,28.0689436641,28.5252342358,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,136.739944618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939034511,0.0,2.335,1.16439034511
 06/27  23:00:00,163.092233076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,144.646988801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,134.127331227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921279949,0.0,2.335,1.16421279949
 06/28  02:00:00,131.794798891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,130.645327055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,137.916855071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919814837,0.0,2.335,1.16419814837
 06/28  05:00:00,136.63075444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,180.974410149,28.0689436641,5.81950642013,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  07:00:00,203.828304022,28.0689436641,4.90285163444,0.0,13.9747600329,18.6919646116,5.81643346298,1.12643346298,4.67,0.02
 06/28  08:00:00,286.744182684,28.0689436641,10.5899761748,0.0,34.9369000822,32.3179380704,9.33707538018,0.0,8.1725,1.16457538018
 06/28  09:00:00,324.894093559,28.0689436641,15.3001482042,0.0,62.886420148,41.4019203762,11.672108019,0.0,10.5075,1.16460801896
 06/28  10:00:00,325.569410931,28.0689436641,17.9057285216,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  11:00:00,346.090541166,28.0689436641,24.8716302106,0.0,62.886420148,41.4019203762,11.6726358089,0.0,10.5075,1.16513580892
 06/28  12:00:00,350.516075681,28.0689436641,32.6107769052,0.0,62.886420148,41.4019203762,12.8177619543,0.0,10.5075,2.3102619543
