Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  13:00:00,359.158925946,28.0689436641,38.2957655428,0.0,62.886420148,41.4019203762,11.6725778024,0.0,10.5075,1.16507780239
 06/28  14:00:00,360.095006141,28.0689436641,44.7763207168,0.0,62.886420148,41.4019203762,11.6723401216,0.0,10.5075,1.16484012156
 06/28  15:00:00,358.22423894,28.0689436641,49.6482447861,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,357.781218676,28.0689436641,49.9614964,0.0,62.886420148,41.4019203762,11.6723316205,0.0,10.5075,1.16483162052
 06/28  17:00:00,356.711325797,28.0689436641,49.3763753054,0.0,62.886420148,41.4019203762,11.6724110258,0.0,10.5075,1.16491102583
 06/28  18:00:00,348.120737175,28.0689436641,46.1822991015,0.0,41.9242800987,36.8599292233,10.5048699607,0.0,9.34,1.16486996072
 06/28  19:00:00,331.997718457,28.0689436641,38.1215181981,0.0,41.9242800987,36.8599292233,10.5046559824,0.0,9.34,1.16465598241
 06/28  20:00:00,295.333144204,28.0689436641,26.558924116,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,227.57492345,28.0689436641,29.4779306172,0.0,13.9747600329,18.6919646116,5.83457587178,0.0,4.67,1.16457587178
 06/28  22:00:00,136.666906825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,162.932087794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,143.558601296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925778923,0.0,2.335,1.16425778923
 06/29  01:00:00,133.143609076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,131.136998904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,130.351939898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919881759,0.0,2.335,1.16419881759
 06/29  04:00:00,137.575045725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,136.240618585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,180.637114,28.0689436641,5.8440228496,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,202.557024239,28.0689436641,4.86770583631,0.0,13.9747600329,18.6919646116,6.95581401497,1.12138466908,4.67,1.16442934589
 06/29  08:00:00,285.18509161,28.0689436641,10.1660464083,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  09:00:00,325.881376277,28.0689436641,15.9037213842,0.0,62.886420148,41.4019203762,11.672187507,0.0,10.5075,1.164687507
 06/29  10:00:00,329.591443693,28.0689436641,20.0772991876,0.0,62.886420148,41.4019203762,11.6723855298,0.0,10.5075,1.16488552982
 06/29  11:00:00,351.466021482,28.0689436641,28.8109548679,0.0,62.886420148,41.4019203762,11.6725556481,0.0,10.5075,1.16505564811
 06/29  12:00:00,352.20311207,28.0689436641,33.6728185345,0.0,62.886420148,41.4019203762,11.6726705566,0.0,10.5075,1.16517055659
 06/29  13:00:00,361.043608545,28.0689436641,39.2082305113,0.0,62.886420148,41.4019203762,11.6727090043,0.0,10.5075,1.16520900431
 06/29  14:00:00,358.784471454,28.0689436641,43.4560762606,0.0,62.886420148,41.4019203762,11.6725040769,0.0,10.5075,1.16500407692
 06/29  15:00:00,353.826413115,28.0689436641,46.116291297,0.0,62.886420148,41.4019203762,11.6723008236,0.0,10.5075,1.16480082355
 06/29  16:00:00,354.036115892,28.0689436641,46.7743006463,0.0,62.886420148,41.4019203762,11.6723690003,0.0,10.5075,1.16486900032
 06/29  17:00:00,348.833695301,28.0689436641,42.8918701303,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,336.215033999,28.0689436641,36.9139367496,0.0,41.9242800987,36.8599292233,10.504871478,0.0,9.34,1.16487147799
 06/29  19:00:00,320.913522193,28.0689436641,30.2047070897,0.0,41.9242800987,36.8599292233,10.504706357,0.0,9.34,1.16470635704
 06/29  20:00:00,286.825517875,28.0689436641,20.9282150798,0.0,34.9369000822,32.3179380704,9.33720823471,0.0,8.1725,1.16470823471
 06/29  21:00:00,221.103310741,28.0689436641,24.4160277328,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,135.29227286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937586265,0.0,2.335,1.16437586265
 06/29  23:00:00,162.60942025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,144.269522398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,133.166025491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,131.75804118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924633,0.0,2.335,1.16424633
 06/30  03:00:00,130.827063925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,158.0189808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,157.816196398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922142389,0.0,2.335,1.16422142389
 06/30  06:00:00,203.406262277,28.0689436641,6.77219740929,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,213.736629911,28.0689436641,4.61460569984,0.0,13.9747600329,18.6919646116,6.02250328707,1.33250328707,4.67,0.02
 06/30  08:00:00,278.046767327,28.0689436641,7.76428818467,0.0,34.9369000822,32.3179380704,9.33702675173,0.0,8.1725,1.16452675173
 06/30  09:00:00,316.443588611,28.0689436641,12.9565419736,0.0,62.886420148,41.4019203762,11.6720841476,0.0,10.5075,1.16458414757
 06/30  10:00:00,319.460895399,28.0689436641,16.01607815,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,338.575692498,28.0689436641,19.46410281,0.0,62.886420148,41.4019203762,11.672455642,0.0,10.5075,1.16495564203
 06/30  12:00:00,336.621717419,28.0689436641,23.6961023352,0.0,62.886420148,41.4019203762,11.6725376174,0.0,10.5075,1.16503761738
 06/30  13:00:00,346.078704808,28.0689436641,28.8474005482,0.0,62.886420148,41.4019203762,11.6725804752,0.0,10.5075,1.1650804752
 06/30  14:00:00,346.027277324,28.0689436641,34.3980219765,0.0,62.886420148,41.4019203762,11.6724428533,0.0,10.5075,1.16494285334
 06/30  15:00:00,342.183852815,28.0689436641,37.3561581765,0.0,62.886420148,41.4019203762,11.672269393,0.0,10.5075,1.16476939301
 06/30  16:00:00,342.308528628,28.0689436641,38.0063969616,0.0,62.886420148,41.4019203762,11.6723294519,0.0,10.5075,1.1648294519
 06/30  17:00:00,339.6767057,28.0689436641,36.2661780362,0.0,62.886420148,41.4019203762,11.6724081913,0.0,10.5075,1.1649081913
 06/30  18:00:00,325.854748787,28.0689436641,29.4178547148,0.0,41.9242800987,36.8599292233,10.5048484303,0.0,9.34,1.1648484303
 06/30  19:00:00,301.040325703,28.0689436641,22.9124634388,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  20:00:00,269.540150549,28.0689436641,15.9007813104,0.0,34.9369000822,32.3179380704,9.33724494517,0.0,8.1725,1.16474494517
 06/30  21:00:00,202.60062343,28.0689436641,15.4315496958,0.0,13.9747600329,18.6919646116,5.83449017837,0.0,4.67,1.16449017837
 06/30  22:00:00,133.03242244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,161.156307208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,141.745151155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924116329,0.0,2.335,1.16424116329
 07/01  01:00:00,127.837000942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,126.788429396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,126.054585777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551826883,0.0,1.75125,1.16426826883
 07/01  04:00:00,133.288811602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,132.214718834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,162.062286038,28.0689436641,3.30598690444,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,184.456153583,28.0689436641,2.97800986377,0.0,6.98738001645,14.1499734587,6.60277133815,1.93575907038,3.5025,1.16451226777
 07/01  08:00:00,249.795076391,28.0689436641,5.98504265768,0.0,20.9621400493,23.2339557645,7.00199446585,0.0,5.8375,1.16449446585
 07/01  09:00:00,286.585445211,28.0689436641,12.9692093672,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,323.672185929,28.0689436641,18.4744527539,0.0,62.886420148,41.4019203762,11.6723231566,0.0,10.5075,1.16482315663
 07/01  11:00:00,347.507228485,28.0689436641,26.0352665292,0.0,62.886420148,41.4019203762,11.6724979766,0.0,10.5075,1.16499797664
 07/01  12:00:00,353.744167297,28.0689436641,34.1250905169,0.0,62.886420148,41.4019203762,11.6725717216,0.0,10.5075,1.16507172165
 07/01  13:00:00,363.19389341,28.0689436641,40.3778537103,0.0,62.886420148,41.4019203762,11.6726153193,0.0,10.5075,1.16511531933
 07/01  14:00:00,356.363354541,28.0689436641,41.5230126965,0.0,62.886420148,41.4019203762,11.6723954919,0.0,10.5075,1.1648954919
 07/01  15:00:00,355.918486416,28.0689436641,47.2517244845,0.0,62.886420148,41.4019203762,11.6724696269,0.0,10.5075,1.16496962686
 07/01  16:00:00,358.332432414,28.0689436641,50.3394841254,0.0,62.886420148,41.4019203762,11.672327966,0.0,10.5075,1.16482796595
 07/01  17:00:00,358.408513676,28.0689436641,50.5907661419,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  18:00:00,327.269265185,28.0689436641,39.5251955102,0.0,34.9369000822,32.3179380704,9.33733453774,0.0,8.1725,1.16483453774
 07/01  19:00:00,278.541070868,28.0689436641,27.3518473964,0.0,20.9621400493,23.2339557645,7.00219798571,0.0,5.8375,1.16469798571
 07/01  20:00:00,256.272557255,28.0689436641,18.8758256938,0.0,20.9621400493,23.2339557645,7.00207697214,0.0,5.8375,1.16457697214
 07/01  21:00:00,206.754716387,28.0689436641,23.6829968502,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,135.4433719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561497249,0.0,1.75125,1.16436497249
 07/01  23:00:00,161.203376094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,141.702991639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,130.773028719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550446812,0.0,1.75125,1.16425446812
 07/02  02:00:00,128.459668458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,127.889684599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,135.818767515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550146224,0.0,1.75125,1.16425146224
 07/02  05:00:00,135.047080922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,165.618516071,28.0689436641,4.81932681233,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  07:00:00,187.228682225,28.0689436641,3.78987455254,0.0,6.98738001645,14.1499734587,5.79606413977,1.12927079706,3.5025,1.16429334271
 07/02  08:00:00,225.25910137,28.0689436641,5.4493627507,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,209.790004157,28.0689436641,6.48466412348,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  10:00:00,248.059661856,28.0689436641,11.8253586219,0.0,27.9495200658,27.7759469175,8.16965441703,0.0,7.005,1.16465441703
 07/02  11:00:00,269.108980076,28.0689436641,12.8338099872,0.0,27.9495200658,27.7759469175,8.16963723475,0.0,7.005,1.16463723475
 07/02  12:00:00,301.762968439,28.0689436641,19.9673669176,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,313.070922411,28.0689436641,26.2782105932,0.0,41.9242800987,36.8599292233,10.5047663013,0.0,9.34,1.16476630132
 07/02  14:00:00,304.0120284,28.0689436641,26.5514325243,0.0,41.9242800987,36.8599292233,10.5046176505,0.0,9.34,1.16461765054
 07/02  15:00:00,300.633262743,28.0689436641,29.423465732,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,304.763418396,28.0689436641,33.0122570108,0.0,41.9242800987,36.8599292233,10.5047039358,0.0,9.34,1.1647039358
 07/02  17:00:00,274.876676052,28.0689436641,31.6557556081,0.0,27.9495200658,27.7759469175,8.1697141621,0.0,7.005,1.1647141621
 07/02  18:00:00,272.030354276,28.0689436641,25.9892156007,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,255.481880703,28.0689436641,19.9438291272,0.0,13.9747600329,18.6919646116,5.83464367387,0.0,4.67,1.16464367387
 07/02  20:00:00,235.547311554,28.0689436641,14.7094374948,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,218.212279015,28.0689436641,21.0474689625,0.0,13.9747600329,18.6919646116,5.8344133438,0.0,4.67,1.1644133438
 07/02  22:00:00,135.060961316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,161.073448476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552237051,0.0,1.75125,1.16427237051
 07/02  24:00:00,142.328996367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,133.852665527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,132.167480331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,131.900914869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922105454,0.0,2.335,1.16422105454
 07/03  04:00:00,140.177990066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,139.468087631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,186.069992052,28.0689436641,8.63865323752,0.0,13.9747600329,18.6919646116,5.8341992976,0.0,4.67,1.1641992976
 07/03  07:00:00,207.700499177,28.0689436641,6.57315283833,0.0,13.9747600329,18.6919646116,5.88697651952,1.19697651952,4.67,0.02
 07/03  08:00:00,286.693659476,28.0689436641,10.8293929844,0.0,34.9369000822,32.3179380704,9.33698822555,0.0,8.1725,1.16448822555
 07/03  09:00:00,323.500623695,28.0689436641,15.4363051889,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  10:00:00,323.205940297,28.0689436641,16.8885173423,0.0,62.886420148,41.4019203762,11.6722748042,0.0,10.5075,1.1647748042
 07/03  11:00:00,342.144684452,28.0689436641,22.4590325912,0.0,62.886420148,41.4019203762,11.6726144118,0.0,10.5075,1.16511441185
 07/03  12:00:00,352.333737881,28.0689436641,33.0784068108,0.0,62.886420148,41.4019203762,11.6727210327,0.0,10.5075,1.16522103273
 07/03  13:00:00,361.790805202,28.0689436641,39.4141554316,0.0,62.886420148,41.4019203762,11.6725129108,0.0,10.5075,1.16501291082
 07/03  14:00:00,361.911834232,28.0689436641,45.256323389,0.0,62.886420148,41.4019203762,11.6723369088,0.0,10.5075,1.16483690877
 07/03  15:00:00,361.115627362,28.0689436641,50.7966402542,0.0,62.886420148,41.4019203762,11.6723344338,0.0,10.5075,1.16483443383
 07/03  16:00:00,360.121558862,28.0689436641,51.4035269951,0.0,62.886420148,41.4019203762,11.6723954593,0.0,10.5075,1.16489545934
 07/03  17:00:00,356.529265317,28.0689436641,49.0280573428,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  18:00:00,345.873596905,28.0689436641,44.539586172,0.0,41.9242800987,36.8599292233,10.5048914027,0.0,9.34,1.16489140266
 07/03  19:00:00,329.495424815,28.0689436641,36.6276813204,0.0,41.9242800987,36.8599292233,10.5047214378,0.0,9.34,1.16472143785
 07/03  20:00:00,297.341786976,28.0689436641,27.9019576739,0.0,34.9369000822,32.3179380704,9.33721730066,0.0,8.1725,1.16471730066
 07/03  21:00:00,232.518454877,28.0689436641,33.7580601334,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,137.992294005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938321383,0.0,2.335,1.16438321383
 07/03  23:00:00,165.13135507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,147.448511213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,134.948027019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548739943,0.0,1.75125,1.16423739943
 07/04  02:00:00,132.068014442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,131.383136489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,139.808035268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,139.003344281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548013961,0.0,1.75125,1.16423013961
 07/04  06:00:00,174.404965605,28.0689436641,9.70866620557,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  07:00:00,194.400429916,28.0689436641,6.44855689076,0.0,6.98738001645,14.1499734587,4.67806446076,1.15556446076,3.5025,0.02
 07/04  08:00:00,226.909788186,28.0689436641,6.29826557212,0.0,6.98738001645,14.1499734587,4.6668162256,0.0,3.5025,1.1643162256
 07/04  09:00:00,213.53645586,28.0689436641,7.97509481376,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  10:00:00,251.811315186,28.0689436641,13.1563386535,0.0,27.9495200658,27.7759469175,8.16955803742,0.0,7.005,1.16455803742
 07/04  11:00:00,273.317376699,28.0689436641,14.7374315143,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,309.376585952,28.0689436641,25.472908491,0.0,41.9242800987,36.8599292233,10.5047703126,0.0,9.34,1.16477031258
 07/04  13:00:00,321.456855465,28.0689436641,32.6355646909,0.0,41.9242800987,36.8599292233,10.5046636398,0.0,9.34,1.16466363984
 07/04  14:00:00,320.561971921,28.0689436641,38.3424783855,0.0,41.9242800987,36.8599292233,10.504669172,0.0,9.34,1.16466917202
 07/04  15:00:00,318.588197084,28.0689436641,43.0147910275,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,321.076684922,28.0689436641,45.4829098109,0.0,41.9242800987,36.8599292233,10.5047613428,0.0,9.34,1.16476134284
 07/04  17:00:00,286.771269067,28.0689436641,41.1576042644,0.0,27.9495200658,27.7759469175,8.16975928832,0.0,7.005,1.16475928832
 07/04  18:00:00,277.324705678,28.0689436641,30.8309064786,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,262.816603703,28.0689436641,25.5483917439,0.0,13.9747600329,18.6919646116,5.83453000638,0.0,4.67,1.16453000638
 07/04  20:00:00,241.820184473,28.0689436641,18.3456015497,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,227.287181519,28.0689436641,28.4433317147,0.0,13.9747600329,18.6919646116,5.83439881962,0.0,4.67,1.16439881962
 07/04  22:00:00,136.535243873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,163.074589059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,144.233682799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549303886,0.0,1.75125,1.16424303886
 07/05  01:00:00,135.2127285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,132.47019783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,131.688170878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923203244,0.0,2.335,1.16423203244
 07/05  04:00:00,139.059044446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,137.70092296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,182.056784277,28.0689436641,6.71457299407,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,203.459699793,28.0689436641,5.50691328744,0.0,13.9747600329,18.6919646116,6.93092452754,1.0964988736,4.67,1.16442565394
 07/05  08:00:00,284.559397836,28.0689436641,10.0468001128,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,323.228668678,28.0689436641,14.9623387365,0.0,62.886420148,41.4019203762,11.6722152931,0.0,10.5075,1.16471529311
 07/05  10:00:00,328.958784224,28.0689436641,21.1373610858,0.0,62.886420148,41.4019203762,11.6723267519,0.0,10.5075,1.16482675185
 07/05  11:00:00,354.519687414,28.0689436641,31.2042139877,0.0,62.886420148,41.4019203762,11.672484443,0.0,10.5075,1.16498444303
 07/05  12:00:00,357.371908106,28.0689436641,38.0685455013,0.0,62.886420148,41.4019203762,11.6725874607,0.0,10.5075,1.16508746071
 07/05  13:00:00,366.324869573,28.0689436641,43.2558162818,0.0,62.886420148,41.4019203762,11.6726151776,0.0,10.5075,1.1651151776
 07/05  14:00:00,366.480066177,28.0689436641,49.4597287334,0.0,62.886420148,41.4019203762,11.6724030133,0.0,10.5075,1.16490301328
 07/05  15:00:00,367.816832091,28.0689436641,56.6718230528,0.0,62.886420148,41.4019203762,11.6723821241,0.0,10.5075,1.16488212407
 07/05  16:00:00,367.863585887,28.0689436641,57.2219986437,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  17:00:00,365.696589559,28.0689436641,55.7343285461,0.0,62.886420148,41.4019203762,11.6724593359,0.0,10.5075,1.16495933592
 07/05  18:00:00,350.099865736,28.0689436641,47.7349195738,0.0,41.9242800987,36.8599292233,10.5047426227,0.0,9.34,1.16474262269
 07/05  19:00:00,334.855103173,28.0689436641,40.4050187318,0.0,41.9242800987,36.8599292233,10.5047264761,0.0,9.34,1.16472647606
 07/05  20:00:00,298.310829146,28.0689436641,29.0521228171,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,229.017784249,28.0689436641,31.011461988,0.0,13.9747600329,18.6919646116,5.83454998463,0.0,4.67,1.16454998463
 07/05  22:00:00,137.382096747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,164.046907172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993131214,0.0,2.335,1.1643131214
 07/05  24:00:00,144.146824514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,133.388734958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,131.965153077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923157098,0.0,2.335,1.16423157098
 07/06  03:00:00,130.916100011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,138.55952005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,137.832895941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,183.465011757,28.0689436641,7.80532195675,0.0,13.9747600329,18.6919646116,5.83424622901,0.0,4.67,1.16424622901
 07/06  07:00:00,205.412444563,28.0689436641,6.26175016319,0.0,13.9747600329,18.6919646116,5.79071468678,1.10071468678,4.67,0.02
 07/06  08:00:00,288.784722896,28.0689436641,11.856432427,0.0,34.9369000822,32.3179380704,9.33698839961,0.0,8.1725,1.16448839961
 07/06  09:00:00,325.708621625,28.0689436641,16.1404565183,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,327.199150119,28.0689436641,19.434909179,0.0,62.886420148,41.4019203762,11.6722137282,0.0,10.5075,1.16471372822
 07/06  11:00:00,356.337419839,28.0689436641,32.9005103136,0.0,62.886420148,41.4019203762,11.6724977386,0.0,10.5075,1.16499773858
 07/06  12:00:00,364.532715865,28.0689436641,42.8349920492,0.0,62.886420148,41.4019203762,11.6725837095,0.0,10.5075,1.1650837095
 07/06  13:00:00,374.148527762,28.0689436641,48.9075553463,0.0,62.886420148,41.4019203762,11.6726128008,0.0,10.5075,1.16511280084
 07/06  14:00:00,370.49013872,28.0689436641,52.1916477137,0.0,62.886420148,41.4019203762,11.6724332041,0.0,10.5075,1.16493320412
 07/06  15:00:00,364.260653065,28.0689436641,54.3549956667,0.0,62.886420148,41.4019203762,11.6724261578,0.0,10.5075,1.16492615776
 07/06  16:00:00,362.414203113,28.0689436641,53.4611721837,0.0,62.886420148,41.4019203762,11.6722896544,0.0,10.5075,1.16478965442
 07/06  17:00:00,358.747359766,28.0689436641,51.483457309,0.0,62.886420148,41.4019203762,11.6723609994,0.0,10.5075,1.16486099944
 07/06  18:00:00,351.338784183,28.0689436641,49.0649249233,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  19:00:00,337.570593263,28.0689436641,42.6342678898,0.0,41.9242800987,36.8599292233,10.504644575,0.0,9.34,1.16464457503
 07/06  20:00:00,298.953054732,28.0689436641,30.0304067733,0.0,34.9369000822,32.3179380704,9.33713934931,0.0,8.1725,1.16463934931
 07/06  21:00:00,227.152500378,28.0689436641,29.9833366533,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,136.977632951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936572756,0.0,2.335,1.16436572756
 07/06  23:00:00,164.065059201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,145.002920355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,134.740512484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992584736,0.0,2.335,1.1642584736
 07/07  02:00:00,132.571583349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,131.047617992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,158.193873294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,157.980183658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923377695,0.0,2.335,1.16423377695
 07/07  06:00:00,204.84003001,28.0689436641,8.07592545602,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,218.557534693,28.0689436641,6.52906287678,0.0,13.9747600329,18.6919646116,5.79085465397,1.10085465397,4.67,0.02
 07/07  08:00:00,289.967514705,28.0689436641,12.176994183,0.0,34.9369000822,32.3179380704,9.33696995063,0.0,8.1725,1.16446995063
 07/07  09:00:00,329.842332619,28.0689436641,18.0080068559,0.0,62.886420148,41.4019203762,11.6721388933,0.0,10.5075,1.1646388933
 07/07  10:00:00,335.865710569,28.0689436641,24.749434824,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,357.57280795,28.0689436641,33.7637411753,0.0,62.886420148,41.4019203762,11.6724933351,0.0,10.5075,1.1649933351
 07/07  12:00:00,358.431728553,28.0689436641,38.9409912448,0.0,62.886420148,41.4019203762,11.6725623655,0.0,10.5075,1.16506236552
 07/07  13:00:00,363.723711638,28.0689436641,41.7064504118,0.0,62.886420148,41.4019203762,11.672592912,0.0,10.5075,1.16509291204
 07/07  14:00:00,357.908716377,28.0689436641,44.25654033,0.0,62.886420148,41.4019203762,11.672445924,0.0,10.5075,1.16494592401
 07/07  15:00:00,358.382022071,28.0689436641,50.7489323801,0.0,62.886420148,41.4019203762,11.672263718,0.0,10.5075,1.16476371801
 07/07  16:00:00,363.45574171,28.0689436641,54.6436000025,0.0,62.886420148,41.4019203762,11.6723120379,0.0,10.5075,1.16481203789
 07/07  17:00:00,360.118919349,28.0689436641,52.1516332215,0.0,62.886420148,41.4019203762,11.6723787273,0.0,10.5075,1.16487872734
 07/07  18:00:00,345.033895607,28.0689436641,44.2681797911,0.0,41.9242800987,36.8599292233,10.5048091846,0.0,9.34,1.16480918456
 07/07  19:00:00,318.783554991,28.0689436641,36.462035907,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,285.375878031,28.0689436641,27.0120482323,0.0,34.9369000822,32.3179380704,9.33719746087,0.0,8.1725,1.16469746087
 07/07  21:00:00,218.114904087,28.0689436641,27.8550569946,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,135.041996927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994067557,0.0,2.335,1.1644067557
 07/07  23:00:00,162.503748521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,143.361345287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,130.445031713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560041337,0.0,1.75125,1.16435041337
 07/08  02:00:00,128.606147419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,127.154305666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,135.464571583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552886039,0.0,1.75125,1.16427886039
 07/08  05:00:00,135.296256731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,167.131336299,28.0689436641,6.0815144746,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,189.74047762,28.0689436641,5.00766306714,0.0,6.98738001645,14.1499734587,5.7680889134,1.1010683384,3.5025,1.164520575
 07/08  08:00:00,259.369846405,28.0689436641,9.56933442287,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,297.518870035,28.0689436641,16.6309450341,0.0,41.9242800987,36.8599292233,10.5045946574,0.0,9.34,1.16459465737
 07/08  10:00:00,336.703072535,28.0689436641,26.8969950079,0.0,62.886420148,41.4019203762,11.6723208057,0.0,10.5075,1.16482080571
 07/08  11:00:00,361.880346591,28.0689436641,36.6968738549,0.0,62.886420148,41.4019203762,11.6723945035,0.0,10.5075,1.16489450346
 07/08  12:00:00,361.407434952,28.0689436641,41.0687518518,0.0,62.886420148,41.4019203762,11.6724557803,0.0,10.5075,1.16495578025
 07/08  13:00:00,370.570178563,28.0689436641,46.5052945021,0.0,62.886420148,41.4019203762,11.6724874121,0.0,10.5075,1.16498741209
 07/08  14:00:00,367.404650053,28.0689436641,50.3596432931,0.0,62.886420148,41.4019203762,11.6724605136,0.0,10.5075,1.16496051364
 07/08  15:00:00,364.838482364,28.0689436641,54.5839112004,0.0,62.886420148,41.4019203762,11.6723220935,0.0,10.5075,1.16482209351
 07/08  16:00:00,365.037757894,28.0689436641,55.3005857699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  17:00:00,362.639394306,28.0689436641,53.5197465639,0.0,62.886420148,41.4019203762,11.6723497473,0.0,10.5075,1.16484974729
 07/08  18:00:00,330.997147023,28.0689436641,42.334238124,0.0,34.9369000822,32.3179380704,9.33735301302,0.0,8.1725,1.16485301302
 07/08  19:00:00,284.24918881,28.0689436641,31.5109514741,0.0,20.9621400493,23.2339557645,7.00218358918,0.0,5.8375,1.16468358918
 07/08  20:00:00,261.938432171,28.0689436641,23.8269092788,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,213.070889608,28.0689436641,28.3446574668,0.0,6.98738001645,14.1499734587,4.66703643111,0.0,3.5025,1.16453643111
 07/08  22:00:00,136.08204458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,162.811699675,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556850808,0.0,1.75125,1.16431850808
 07/08  24:00:00,144.854679195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,133.87777658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,131.410811682,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553099181,0.0,1.75125,1.16428099181
 07/09  03:00:00,130.765907609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,139.248728888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,138.56398453,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551490814,0.0,1.75125,1.16426490814
 07/09  06:00:00,174.228379811,28.0689436641,9.77768776146,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,197.732622667,28.0689436641,7.8186930216,0.0,6.98738001645,14.1499734587,4.67902418582,1.15652418582,3.5025,0.02
 07/09  08:00:00,235.372883529,28.0689436641,9.08492698623,0.0,6.98738001645,14.1499734587,4.66688345279,0.0,3.5025,1.16438345279
 07/09  09:00:00,222.003695933,28.0689436641,10.8595880079,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,261.133786094,28.0689436641,18.336444595,0.0,27.9495200658,27.7759469175,8.16958126997,0.0,7.005,1.16458126997
 07/09  11:00:00,287.94773385,28.0689436641,25.2753640428,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,320.741964661,28.0689436641,34.3734473461,0.0,41.9242800987,36.8599292233,10.5046435425,0.0,9.34,1.1646435425
 07/09  13:00:00,329.41306504,28.0689436641,38.9145710038,0.0,41.9242800987,36.8599292233,10.5046937469,0.0,9.34,1.16469374694
 07/09  14:00:00,327.739354539,28.0689436641,45.6222574186,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,325.675823645,28.0689436641,49.9492205731,0.0,41.9242800987,36.8599292233,10.5047029441,0.0,9.34,1.16470294411
 07/09  16:00:00,327.716460375,28.0689436641,51.8867773734,0.0,41.9242800987,36.8599292233,10.5047800342,0.0,9.34,1.16478003418
 07/09  17:00:00,292.868690072,28.0689436641,46.759785721,0.0,27.9495200658,27.7759469175,8.16960687002,0.0,7.005,1.16460687002
 07/09  18:00:00,283.234039073,28.0689436641,35.9287652379,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,270.30039821,28.0689436641,31.7953452166,0.0,13.9747600329,18.6919646116,5.83450782918,0.0,4.67,1.16450782918
 07/09  20:00:00,246.77182805,28.0689436641,22.9305097585,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,231.176975915,28.0689436641,31.6742976096,0.0,13.9747600329,18.6919646116,5.83443955006,0.0,4.67,1.16443955006
 07/09  22:00:00,137.118259327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,163.996810066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,146.330661539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555004169,0.0,1.75125,1.16430004169
 07/10  01:00:00,138.155028342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,135.907383671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,134.963699341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,142.638175139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919560806,0.0,2.335,1.16419560806
 07/10  05:00:00,140.363733166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,185.365678825,28.0689436641,8.68150006064,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  07:00:00,206.551777593,28.0689436641,7.1687660441,0.0,13.9747600329,18.6919646116,6.97346104478,1.13904065341,4.67,1.16442039137
 07/10  08:00:00,290.413636953,28.0689436641,12.3298350649,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,336.476686024,28.0689436641,22.230306045,0.0,62.886420148,41.4019203762,11.672189178,0.0,10.5075,1.16468917796
 07/10  10:00:00,342.145588413,28.0689436641,30.8956932946,0.0,62.886420148,41.4019203762,11.6723198518,0.0,10.5075,1.16481985177
 07/10  11:00:00,366.351670967,28.0689436641,40.2031237209,0.0,62.886420148,41.4019203762,11.6725165423,0.0,10.5075,1.1650165423
 07/10  12:00:00,369.830550114,28.0689436641,48.1047592211,0.0,62.886420148,41.4019203762,11.6726259764,0.0,10.5075,1.16512597641
 07/10  13:00:00,380.197404363,28.0689436641,55.0628411712,0.0,62.886420148,41.4019203762,11.6726427564,0.0,10.5075,1.16514275639
 07/10  14:00:00,377.364436412,28.0689436641,60.7336172711,0.0,62.886420148,41.4019203762,11.6723920102,0.0,10.5075,1.16489201017
 07/10  15:00:00,373.885221492,28.0689436641,64.5447219964,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,377.44447316,28.0689436641,68.3013536058,0.0,62.886420148,41.4019203762,11.6723656419,0.0,10.5075,1.16486564186
 07/10  17:00:00,375.941389388,28.0689436641,66.6954997539,0.0,62.886420148,41.4019203762,11.6724246364,0.0,10.5075,1.16492463642
 07/10  18:00:00,362.992528694,28.0689436641,58.2391205331,0.0,41.9242800987,36.8599292233,10.5048665272,0.0,9.34,1.16486652716
 07/10  19:00:00,348.063343584,28.0689436641,49.7644607782,0.0,41.9242800987,36.8599292233,10.5046403214,0.0,9.34,1.16464032143
 07/10  20:00:00,313.081882695,28.0689436641,39.3788953089,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,243.439568517,28.0689436641,41.8251132171,0.0,13.9747600329,18.6919646116,5.83454701259,0.0,4.67,1.16454701259
 07/10  22:00:00,140.707489955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,167.059611088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,148.409849781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922657368,0.0,2.335,1.16422657368
 07/11  01:00:00,137.43147259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,135.584231319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,135.263302085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922637486,0.0,2.335,1.16422637486
 07/11  04:00:00,163.292374783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,161.225450999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,207.407989302,28.0689436641,9.6441143453,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  07:00:00,219.406790957,28.0689436641,7.48045080616,0.0,13.9747600329,18.6919646116,6.97969627803,1.14528073776,4.67,1.16441554026
 07/11  08:00:00,290.015385579,28.0689436641,12.6060707999,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  09:00:00,331.650254802,28.0689436641,19.5305998711,0.0,62.886420148,41.4019203762,11.6721953664,0.0,10.5075,1.16469536644
 07/11  10:00:00,336.654939909,28.0689436641,26.4279845447,0.0,62.886420148,41.4019203762,11.6722973872,0.0,10.5075,1.16479738719
 07/11  11:00:00,360.841157778,28.0689436641,37.1249951933,0.0,62.886420148,41.4019203762,11.6724442474,0.0,10.5075,1.1649442474
 07/11  12:00:00,359.745859289,28.0689436641,40.8502038082,0.0,62.886420148,41.4019203762,11.6725369917,0.0,10.5075,1.16503699166
 07/11  13:00:00,367.107753457,28.0689436641,44.9453280713,0.0,62.886420148,41.4019203762,11.6725554031,0.0,10.5075,1.16505540309
 07/11  14:00:00,369.90697913,28.0689436641,52.0583069516,0.0,62.886420148,41.4019203762,11.67233695,0.0,10.5075,1.16483695
 07/11  15:00:00,365.608526648,28.0689436641,54.8714371754,0.0,62.886420148,41.4019203762,11.6723079454,0.0,10.5075,1.16480794535
 07/11  16:00:00,369.957670547,28.0689436641,59.1272982698,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,368.18201516,28.0689436641,57.9430118339,0.0,62.886420148,41.4019203762,11.6723759705,0.0,10.5075,1.16487597048
 07/11  18:00:00,354.719895231,28.0689436641,51.4394082778,0.0,41.9242800987,36.8599292233,10.5048319076,0.0,9.34,1.16483190757
 07/11  19:00:00,337.034217879,28.0689436641,49.0465203141,0.0,41.9242800987,36.8599292233,10.5046290718,0.0,9.34,1.16462907179
 07/11  20:00:00,303.252395589,28.0689436641,38.8819911126,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  21:00:00,235.811513899,28.0689436641,41.7448663629,0.0,13.9747600329,18.6919646116,5.83456846463,0.0,4.67,1.16456846463
 07/11  22:00:00,140.940889957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,167.587991627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928313613,0.0,2.335,1.16428313613
 07/11  24:00:00,148.741205917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,138.515794714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,137.354949014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,138.137586368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924100073,0.0,2.335,1.16424100073
 07/12  04:00:00,145.816026776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,143.985181019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,198.493191893,28.0689436641,14.8691442208,0.0,13.9747600329,18.6919646116,5.8342160007,0.0,4.67,1.1642160007
 07/12  07:00:00,215.874135384,28.0689436641,10.322533139,0.0,13.9747600329,18.6919646116,5.79643613705,1.10643613705,4.67,0.02
 07/12  08:00:00,299.543557959,28.0689436641,16.2811477343,0.0,34.9369000822,32.3179380704,9.33699092414,0.0,8.1725,1.16449092414
 07/12  09:00:00,344.306819522,28.0689436641,26.670318159,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,351.887803846,28.0689436641,36.2521642535,0.0,62.886420148,41.4019203762,11.6722604072,0.0,10.5075,1.16476040717
 07/12  11:00:00,375.390161097,28.0689436641,48.7409694278,0.0,62.886420148,41.4019203762,11.6725809283,0.0,10.5075,1.16508092832
 07/12  12:00:00,376.121930937,28.0689436641,52.1007278806,0.0,62.886420148,41.4019203762,11.6726719742,0.0,10.5075,1.16517197424
 07/12  13:00:00,381.301761116,28.0689436641,55.1294131715,0.0,62.886420148,41.4019203762,11.6726888442,0.0,10.5075,1.16518884425
 07/12  14:00:00,380.217559011,28.0689436641,59.9608986256,0.0,62.886420148,41.4019203762,11.6724694251,0.0,10.5075,1.16496942511
 07/12  15:00:00,374.79208141,28.0689436641,63.4193351181,0.0,62.886420148,41.4019203762,11.6722516835,0.0,10.5075,1.16475168348
 07/12  16:00:00,366.150904582,28.0689436641,56.7754173388,0.0,62.886420148,41.4019203762,11.6722989143,0.0,10.5075,1.16479891428
 07/12  17:00:00,353.136309343,28.0689436641,47.6369802508,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  18:00:00,334.627051701,28.0689436641,37.849770482,0.0,41.9242800987,36.8599292233,10.5047822832,0.0,9.34,1.1647822832
 07/12  19:00:00,312.4367672,28.0689436641,27.4522917354,0.0,41.9242800987,36.8599292233,10.5046028034,0.0,9.34,1.16460280339
 07/12  20:00:00,279.107999616,28.0689436641,18.1053539781,0.0,34.9369000822,32.3179380704,9.33708715877,0.0,8.1725,1.16458715877
 07/12  21:00:00,210.895335419,28.0689436641,18.3177498488,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,131.878104198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,159.891017796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925879151,0.0,2.335,1.16425879151
 07/12  24:00:00,139.452692145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,127.12982614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,124.561978012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925095583,0.0,2.335,1.16425095583
 07/13  03:00:00,122.947976735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,130.052400825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,128.189217769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,172.648204746,28.0689436641,2.41794541029,0.0,13.9747600329,18.6919646116,6.71329802788,0.879044480383,4.67,1.1642535475
 07/13  07:00:00,189.593120016,28.0689436641,2.01431897417,0.0,13.9747600329,18.6919646116,21.8497558602,17.1597558602,4.67,0.02
 07/13  08:00:00,276.077998612,28.0689436641,7.24691360581,0.0,34.9369000822,32.3179380704,9.33699568737,0.0,8.1725,1.16449568737
 07/13  09:00:00,318.871901928,28.0689436641,13.1105843444,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,319.129042922,28.0689436641,15.6666987294,0.0,62.886420148,41.4019203762,11.672209215,0.0,10.5075,1.16470921501
 07/13  11:00:00,341.573259321,28.0689436641,21.6078501118,0.0,62.886420148,41.4019203762,11.6724798662,0.0,10.5075,1.16497986619
 07/13  12:00:00,342.467377563,28.0689436641,28.2887754804,0.0,62.886420148,41.4019203762,11.672554578,0.0,10.5075,1.16505457802
 07/13  13:00:00,352.645937233,28.0689436641,34.0731128442,0.0,62.886420148,41.4019203762,11.6725731857,0.0,10.5075,1.16507318571
 07/13  14:00:00,349.101725984,28.0689436641,39.489622652,0.0,62.886420148,41.4019203762,11.6723860343,0.0,10.5075,1.1648860343
 07/13  15:00:00,349.749654229,28.0689436641,45.7326252102,0.0,62.886420148,41.4019203762,11.6723697151,0.0,10.5075,1.16486971513
 07/13  16:00:00,352.804900366,28.0689436641,50.4573494938,0.0,62.886420148,41.4019203762,11.6724155146,0.0,10.5075,1.16491551456
 07/13  17:00:00,345.12648872,28.0689436641,48.5357744398,0.0,62.886420148,41.4019203762,11.6722860427,0.0,10.5075,1.16478604273
 07/13  18:00:00,332.417995177,28.0689436641,41.9981946334,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,319.176235599,28.0689436641,34.9673267088,0.0,41.9242800987,36.8599292233,10.5047175718,0.0,9.34,1.16471757175
 07/13  20:00:00,285.759310833,28.0689436641,23.9099295908,0.0,34.9369000822,32.3179380704,9.33720074194,0.0,8.1725,1.16470074194
 07/13  21:00:00,214.790094379,28.0689436641,21.3451515119,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,133.23284534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936298114,0.0,2.335,1.16436298114
 07/13  23:00:00,161.26230465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,141.56888485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,130.080966316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,129.292646191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922991633,0.0,2.335,1.16422991633
 07/14  03:00:00,126.417866518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,149.57146206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,147.009301334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499199896,0.0,2.335,1.164199896
 07/14  06:00:00,192.724216041,28.0689436641,2.64247723907,0.0,13.9747600329,18.6919646116,4.89925148506,0.209251485064,4.67,0.02
 07/14  07:00:00,204.443698071,28.0689436641,2.86711942089,0.0,13.9747600329,18.6919646116,11.7268462352,7.03684623517,4.67,0.02
 07/14  08:00:00,279.39493089,28.0689436641,8.38573656136,0.0,34.9369000822,32.3179380704,9.33698565814,0.0,8.1725,1.16448565814
 07/14  09:00:00,320.261611956,28.0689436641,13.7724972436,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,325.669878217,28.0689436641,19.2770071992,0.0,62.886420148,41.4019203762,11.6723185936,0.0,10.5075,1.1648185936
 07/14  11:00:00,353.212198697,28.0689436641,29.7707664691,0.0,62.886420148,41.4019203762,11.6725870955,0.0,10.5075,1.16508709555
 07/14  12:00:00,357.326110516,28.0689436641,37.881311027,0.0,62.886420148,41.4019203762,11.6726601745,0.0,10.5075,1.16516017446
 07/14  13:00:00,370.530158512,28.0689436641,47.2438760149,0.0,62.886420148,41.4019203762,11.6726774057,0.0,10.5075,1.16517740567
 07/14  14:00:00,364.333720189,28.0689436641,50.6024695728,0.0,62.886420148,41.4019203762,11.6724893767,0.0,10.5075,1.16498937668
 07/14  15:00:00,361.828940974,28.0689436641,54.827554841,0.0,62.886420148,41.4019203762,11.6722848486,0.0,10.5075,1.1647848486
 07/14  16:00:00,365.161976368,28.0689436641,58.2715983644,0.0,62.886420148,41.4019203762,11.6723264807,0.0,10.5075,1.16482648073
 07/14  17:00:00,363.844857674,28.0689436641,56.6447428391,0.0,62.886420148,41.4019203762,11.6723861066,0.0,10.5075,1.16488610664
 07/14  18:00:00,353.147263284,28.0689436641,50.8579130466,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,327.087178961,28.0689436641,42.4835421472,0.0,41.9242800987,36.8599292233,10.5046626253,0.0,9.34,1.16466262528
 07/14  20:00:00,289.501381791,28.0689436641,28.5978940135,0.0,34.9369000822,32.3179380704,9.33714772686,0.0,8.1725,1.16464772686
 07/14  21:00:00,215.926201401,28.0689436641,26.5433785049,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,135.711712208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937033987,0.0,2.335,1.16437033987
 07/14  23:00:00,162.730747331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,145.435370566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,132.957491451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555620869,0.0,1.75125,1.16430620869
 07/15  02:00:00,131.902647545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,130.961165113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,139.616784373,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552750856,0.0,1.75125,1.16427750856
 07/15  05:00:00,138.934635453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,178.694109247,28.0689436641,10.272420693,0.0,6.98738001645,14.1499734587,3.79405925103,0.271559251026,3.5025,0.02
 07/15  07:00:00,194.733463527,28.0689436641,7.4514606339,0.0,6.98738001645,14.1499734587,5.6275057039,0.960552914091,3.5025,1.16445278981
 07/15  08:00:00,261.663057993,28.0689436641,10.6148336243,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  09:00:00,299.442308176,28.0689436641,18.754354446,0.0,41.9242800987,36.8599292233,10.5045020794,0.0,9.34,1.16450207942
 07/15  10:00:00,336.250892437,28.0689436641,29.8394091712,0.0,62.886420148,41.4019203762,11.6722633063,0.0,10.5075,1.16476330629
 07/15  11:00:00,366.31138651,28.0689436641,41.3929714948,0.0,62.886420148,41.4019203762,11.6723624948,0.0,10.5075,1.16486249482
 07/15  12:00:00,366.10524737,28.0689436641,50.0620917865,0.0,62.886420148,41.4019203762,11.5556780153,0.0,10.5075,1.04817801527
 07/15  13:00:00,372.157473968,28.0689436641,56.6912473496,0.0,62.886420148,41.4019203762,11.7891418966,0.0,10.5075,1.28164189659
