Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  14:00:00,361.217441035,28.0689436641,61.2983255379,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  15:00:00,357.761656785,28.0689436641,64.3963356457,0.0,62.886420148,41.4019203762,11.672368533,0.0,10.5075,1.16486853296
 07/15  16:00:00,359.582796801,28.0689436641,66.4630121316,0.0,62.886420148,41.4019203762,11.6724122696,0.0,10.5075,1.16491226956
 07/15  17:00:00,359.304222001,28.0689436641,66.3051297553,0.0,62.886420148,41.4019203762,11.6724378786,0.0,10.5075,1.16493787863
 07/15  18:00:00,329.536401877,28.0689436641,53.2250187826,0.0,34.9369000822,32.3179380704,9.33723622484,0.0,8.1725,1.16473622484
 07/15  19:00:00,283.338047917,28.0689436641,38.0005655011,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,265.371666561,28.0689436641,28.5933902306,0.0,20.9621400493,23.2339557645,7.00208193085,0.0,5.8375,1.16458193085
 07/15  21:00:00,213.877255221,28.0689436641,29.7434579642,0.0,6.98738001645,14.1499734587,4.66695900605,0.0,3.5025,1.16445900605
 07/15  22:00:00,135.654154185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,164.230167897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,146.369865788,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557653618,0.0,1.75125,1.16432653618
 07/16  01:00:00,133.920826169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,132.435551685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,130.805792982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548246308,0.0,1.75125,1.16423246308
 07/16  04:00:00,138.383747243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,136.871230297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,170.696028776,28.0689436641,6.90977597115,0.0,6.98738001645,14.1499734587,4.66674311643,0.0,3.5025,1.16424311643
 07/16  07:00:00,192.76654786,28.0689436641,7.10154539452,0.0,6.98738001645,14.1499734587,4.10624327819,0.583743278193,3.5025,0.02
 07/16  08:00:00,238.099598648,28.0689436641,10.911054236,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  09:00:00,230.743003287,28.0689436641,15.5000570347,0.0,6.98738001645,14.1499734587,4.66685685302,0.0,3.5025,1.16435685302
 07/16  10:00:00,274.951516551,28.0689436641,28.7339877539,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,298.353456006,28.0689436641,34.8305506889,0.0,27.9495200658,27.7759469175,8.16969878677,0.0,7.005,1.16469878677
 07/16  12:00:00,331.860764098,28.0689436641,45.4594619161,0.0,41.9242800987,36.8599292233,10.5047767935,0.0,9.34,1.1647767935
 07/16  13:00:00,338.077140474,28.0689436641,48.6941701112,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,330.435725228,28.0689436641,51.4508584033,0.0,41.9242800987,36.8599292233,10.5046257461,0.0,9.34,1.16462574607
 07/16  15:00:00,329.61846338,28.0689436641,56.595493746,0.0,41.9242800987,36.8599292233,10.5046536186,0.0,9.34,1.16465361861
 07/16  16:00:00,332.224229531,28.0689436641,59.7402081172,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  17:00:00,296.931821832,28.0689436641,54.7959674508,0.0,27.9495200658,27.7759469175,8.16968498683,0.0,7.005,1.16468498683
 07/16  18:00:00,286.952325366,28.0689436641,40.7221651182,0.0,13.9747600329,18.6919646116,5.83448900469,0.0,4.67,1.16448900469
 07/16  19:00:00,268.813967048,28.0689436641,32.528979943,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,251.892225131,28.0689436641,26.1025899667,0.0,13.9747600329,18.6919646116,5.83452061453,0.0,4.67,1.16452061453
 07/16  21:00:00,236.97959144,28.0689436641,36.3044142973,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,137.621860558,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554627234,0.0,1.75125,1.16429627234
 07/16  23:00:00,163.702101959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,143.830965142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,133.593531167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,131.631949308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921486703,0.0,2.335,1.16421486703
 07/17  03:00:00,131.134654352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,138.825987286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,137.803653936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924784047,0.0,2.335,1.16424784047
 07/17  06:00:00,188.821593054,28.0689436641,9.53144824147,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,204.643256636,28.0689436641,6.53838266342,0.0,13.9747600329,18.6919646116,5.44905151797,0.759051517967,4.67,0.02
 07/17  08:00:00,280.067669103,28.0689436641,9.30147786848,0.0,34.9369000822,32.3179380704,9.33696659522,0.0,8.1725,1.16446659522
 07/17  09:00:00,313.94645648,28.0689436641,12.9645549948,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,314.150227967,28.0689436641,14.0418573595,0.0,62.886420148,41.4019203762,11.6722951195,0.0,10.5075,1.1647951195
 07/17  11:00:00,330.966854072,28.0689436641,15.8793984,0.0,62.886420148,41.4019203762,11.6725590304,0.0,10.5075,1.16505903036
 07/17  12:00:00,328.207618195,28.0689436641,17.7474407942,0.0,62.886420148,41.4019203762,11.6726281865,0.0,10.5075,1.16512818647
 07/17  13:00:00,338.578715254,28.0689436641,22.2646864311,0.0,62.886420148,41.4019203762,11.6726417352,0.0,10.5075,1.16514173523
 07/17  14:00:00,336.261704667,28.0689436641,25.8977707871,0.0,62.886420148,41.4019203762,11.6724510313,0.0,10.5075,1.16495103129
 07/17  15:00:00,330.397288043,28.0689436641,27.7087643209,0.0,62.886420148,41.4019203762,11.6722439304,0.0,10.5075,1.16474393042
 07/17  16:00:00,331.102151731,28.0689436641,28.9122834446,0.0,62.886420148,41.4019203762,11.6722819717,0.0,10.5075,1.16478197167
 07/17  17:00:00,330.853533239,28.0689436641,28.9788070426,0.0,62.886420148,41.4019203762,11.6723379962,0.0,10.5075,1.16483799622
 07/17  18:00:00,323.056504366,28.0689436641,26.5688718415,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,312.034814222,28.0689436641,22.9191194986,0.0,41.9242800987,36.8599292233,10.5046121807,0.0,9.34,1.16461218069
 07/17  20:00:00,287.907959911,28.0689436641,17.6417241153,0.0,34.9369000822,32.3179380704,9.3370942897,0.0,8.1725,1.16459428971
 07/17  21:00:00,220.786565508,28.0689436641,23.4143374102,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,136.087345627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931538461,0.0,2.335,1.16431538461
 07/17  23:00:00,162.861484572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,143.845153139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,133.458207457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,132.190067092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927239275,0.0,2.335,1.16427239275
 07/18  03:00:00,131.917480855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,160.075971035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,159.912754688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924120917,0.0,2.335,1.16424120917
 07/18  06:00:00,209.931610545,28.0689436641,7.66344427357,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,218.142367276,28.0689436641,5.47478993513,0.0,13.9747600329,18.6919646116,5.80504224753,1.11504224753,4.67,0.02
 07/18  08:00:00,283.340062517,28.0689436641,9.21137182955,0.0,34.9369000822,32.3179380704,9.33702266004,0.0,8.1725,1.16452266004
 07/18  09:00:00,318.064614696,28.0689436641,13.063838445,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,315.430497576,28.0689436641,13.6707799598,0.0,62.886420148,41.4019203762,11.6723494564,0.0,10.5075,1.1648494564
 07/18  11:00:00,333.541508045,28.0689436641,16.1663850753,0.0,62.886420148,41.4019203762,11.6726116333,0.0,10.5075,1.16511163325
 07/18  12:00:00,335.007533419,28.0689436641,21.4950428177,0.0,62.886420148,41.4019203762,11.6726794563,0.0,10.5075,1.16517945627
 07/18  13:00:00,350.250348306,28.0689436641,30.3902188372,0.0,62.886420148,41.4019203762,11.6724585003,0.0,10.5075,1.16495850025
 07/18  14:00:00,352.201400843,28.0689436641,37.9750173011,0.0,62.886420148,41.4019203762,11.6725006166,0.0,10.5075,1.16500061663
 07/18  15:00:00,351.056982617,28.0689436641,43.1228422271,0.0,62.886420148,41.4019203762,11.6722927322,0.0,10.5075,1.16479273217
 07/18  16:00:00,353.056246874,28.0689436641,45.2982143154,0.0,62.886420148,41.4019203762,11.6723297139,0.0,10.5075,1.16482971387
 07/18  17:00:00,354.275866075,28.0689436641,46.5437085469,0.0,62.886420148,41.4019203762,11.6723845395,0.0,10.5075,1.1648845395
 07/18  18:00:00,347.459178185,28.0689436641,44.705810832,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,324.063824356,28.0689436641,38.5598209799,0.0,41.9242800987,36.8599292233,10.5046581448,0.0,9.34,1.16465814482
 07/18  20:00:00,294.133577706,28.0689436641,29.0566675136,0.0,34.9369000822,32.3179380704,9.33713929143,0.0,8.1725,1.16463929143
 07/18  21:00:00,226.592712632,28.0689436641,33.6861011728,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,138.89974498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936010363,0.0,2.335,1.16436010363
 07/18  23:00:00,164.459747384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,145.317727536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,134.305734357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924992722,0.0,2.335,1.16424992722
 07/19  02:00:00,131.543173544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,131.579567271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,140.39642573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,139.776131323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922147877,0.0,2.335,1.16422147877
 07/19  06:00:00,190.1141124,28.0689436641,8.92390836764,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,206.515976632,28.0689436641,6.07828260989,0.0,13.9747600329,18.6919646116,5.80981979765,1.11981979765,4.67,0.02
 07/19  08:00:00,281.832256681,28.0689436641,9.07501325309,0.0,34.9369000822,32.3179380704,9.33706560421,0.0,8.1725,1.16456560421
 07/19  09:00:00,314.300152095,28.0689436641,12.4794197899,0.0,62.886420148,41.4019203762,11.6720978828,0.0,10.5075,1.16459788278
 07/19  10:00:00,310.080421827,28.0689436641,12.5770085866,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,329.734539304,28.0689436641,15.3473104141,0.0,62.886420148,41.4019203762,11.672430518,0.0,10.5075,1.16493051799
 07/19  12:00:00,328.113050767,28.0689436641,17.8731071066,0.0,62.886420148,41.4019203762,11.6724826513,0.0,10.5075,1.16498265128
 07/19  13:00:00,336.161278099,28.0689436641,21.7138524517,0.0,62.886420148,41.4019203762,11.6724969983,0.0,10.5075,1.1649969983
 07/19  14:00:00,335.850135141,28.0689436641,27.3702580852,0.0,62.886420148,41.4019203762,11.6723375444,0.0,10.5075,1.16483754445
 07/19  15:00:00,333.336592739,28.0689436641,31.2154287925,0.0,62.886420148,41.4019203762,11.6723297553,0.0,10.5075,1.16482975527
 07/19  16:00:00,337.581499169,28.0689436641,34.7213090323,0.0,62.886420148,41.4019203762,11.6723656102,0.0,10.5075,1.16486561017
 07/19  17:00:00,336.221803812,28.0689436641,34.0481883285,0.0,62.886420148,41.4019203762,11.6724192941,0.0,10.5075,1.16491929409
 07/19  18:00:00,322.858390003,28.0689436641,27.8467672838,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  19:00:00,309.004612498,28.0689436641,22.6659588565,0.0,41.9242800987,36.8599292233,10.5046923237,0.0,9.34,1.16469232367
 07/19  20:00:00,282.119607661,28.0689436641,16.3596924428,0.0,34.9369000822,32.3179380704,9.33717255539,0.0,8.1725,1.16467255539
 07/19  21:00:00,208.3684977,28.0689436641,15.2651192097,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,132.487871197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939307727,0.0,2.335,1.16439307727
 07/19  23:00:00,160.291232769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,140.475836049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,129.813484914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921587052,0.0,2.335,1.16421587052
 07/20  02:00:00,128.902121465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,128.603567953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,135.652058436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,133.551157226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925387806,0.0,2.335,1.16425387806
 07/20  06:00:00,176.796417687,28.0689436641,2.9323960708,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,190.230845714,28.0689436641,1.79987463677,0.0,13.9747600329,18.6919646116,19.1041879773,14.4141879773,4.67,0.02
 07/20  08:00:00,266.813797262,28.0689436641,4.4948038901,0.0,34.9369000822,32.3179380704,13.421705771,4.08472939655,8.1725,1.16447637443
 07/20  09:00:00,303.790539045,28.0689436641,8.7404071177,0.0,62.886420148,41.4019203762,11.6721284087,0.0,10.5075,1.16462840867
 07/20  10:00:00,306.532709968,28.0689436641,11.4577033404,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,327.829367324,28.0689436641,13.2603784672,0.0,62.886420148,41.4019203762,11.6724594083,0.0,10.5075,1.16495940829
 07/20  12:00:00,323.069374365,28.0689436641,14.7375538324,0.0,62.886420148,41.4019203762,11.6725104,0.0,10.5075,1.16501040001
 07/20  13:00:00,333.799778526,28.0689436641,19.5350692199,0.0,62.886420148,41.4019203762,11.6725236979,0.0,10.5075,1.16502369794
 07/20  14:00:00,332.861912236,28.0689436641,25.9516367974,0.0,62.886420148,41.4019203762,11.6723634802,0.0,10.5075,1.1648634802
 07/20  15:00:00,333.224831721,28.0689436641,29.9457926653,0.0,62.886420148,41.4019203762,11.6723547305,0.0,10.5075,1.16485473048
 07/20  16:00:00,328.487379632,28.0689436641,27.237796289,0.0,62.886420148,41.4019203762,11.6723895168,0.0,10.5075,1.1648895168
 07/20  17:00:00,319.573777886,28.0689436641,21.5992202225,0.0,62.886420148,41.4019203762,11.6724421245,0.0,10.5075,1.16494212455
 07/20  18:00:00,306.986142188,28.0689436641,15.8258273335,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/20  19:00:00,294.524494748,28.0689436641,13.6061709245,0.0,41.9242800987,36.8599292233,10.8617747802,0.357060199824,9.34,1.16471458036
 07/20  20:00:00,273.085282028,28.0689436641,11.3836767645,0.0,34.9369000822,32.3179380704,9.33719394355,0.0,8.1725,1.16469394355
 07/20  21:00:00,201.60704351,28.0689436641,9.30928082432,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,133.599732209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993690923,0.0,2.335,1.1643690923
 07/20  23:00:00,160.640912656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,141.623986511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,130.962834324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923685112,0.0,2.335,1.16423685112
 07/21  02:00:00,129.56683753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,128.837285391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,155.965594293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,154.679477663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921089529,0.0,2.335,1.16421089529
 07/21  06:00:00,197.41602623,28.0689436641,2.67332356655,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,205.034067864,28.0689436641,1.87955087168,0.0,13.9747600329,18.6919646116,13.9033027612,9.21330276121,4.67,0.02
 07/21  08:00:00,274.756784112,28.0689436641,5.9394856977,0.0,34.9369000822,32.3179380704,9.33699623782,0.0,8.1725,1.16449623782
 07/21  09:00:00,309.774912081,28.0689436641,9.92345028329,0.0,62.886420148,41.4019203762,11.6721472382,0.0,10.5075,1.16464723817
 07/21  10:00:00,304.802468861,28.0689436641,10.2002219214,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,321.853544176,28.0689436641,11.215385094,0.0,62.886420148,41.4019203762,11.6724767441,0.0,10.5075,1.16497674407
 07/21  12:00:00,317.812835867,28.0689436641,12.9754869681,0.0,62.886420148,41.4019203762,11.6725266594,0.0,10.5075,1.16502665935
 07/21  13:00:00,323.820370022,28.0689436641,14.386293417,0.0,62.886420148,41.4019203762,11.6725389544,0.0,10.5075,1.1650389544
 07/21  14:00:00,317.013162424,28.0689436641,16.0272379029,0.0,62.886420148,41.4019203762,11.6723779932,0.0,10.5075,1.16487799315
 07/21  15:00:00,315.58562944,28.0689436641,19.3878790333,0.0,62.886420148,41.4019203762,11.6723683301,0.0,10.5075,1.16486833009
 07/21  16:00:00,319.553350244,28.0689436641,22.7144721807,0.0,62.886420148,41.4019203762,11.6724021189,0.0,10.5075,1.16490211886
 07/21  17:00:00,317.723289656,28.0689436641,22.1144666892,0.0,62.886420148,41.4019203762,11.6723512276,0.0,10.5075,1.16485122757
 07/21  18:00:00,305.636416415,28.0689436641,16.9410881272,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  19:00:00,282.552570662,28.0689436641,13.3784711453,0.0,41.9242800987,36.8599292233,10.5047256179,0.0,9.34,1.16472561786
 07/21  20:00:00,260.273209809,28.0689436641,11.0175726268,0.0,34.9369000822,32.3179380704,9.33720415752,0.0,8.1725,1.16470415752
 07/21  21:00:00,193.912102425,28.0689436641,9.38705848121,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,131.049834241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937905074,0.0,2.335,1.16437905074
 07/21  23:00:00,158.863505271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,137.285808564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,123.983124238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552581524,0.0,1.75125,1.16427581524
 07/22  02:00:00,123.634655763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,122.108478314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,128.102686171,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550676673,0.0,1.75125,1.16425676673
 07/22  05:00:00,126.606660235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,157.653710585,28.0689436641,1.06097380548,0.0,6.98738001645,14.1499734587,4.74009681652,1.21759681652,3.5025,0.02
 07/22  07:00:00,171.882492129,28.0689436641,0.81955078789,0.0,6.98738001645,14.1499734587,36.9975374356,32.3305414597,3.5025,1.16449597594
 07/22  08:00:00,233.825680242,28.0689436641,1.68405845869,0.0,20.9621400493,23.2339557645,28.0301046658,22.1726046658,5.8375,0.02
 07/22  09:00:00,260.61906955,28.0689436641,4.12213338202,0.0,41.9242800987,36.8599292233,14.9292926867,4.42475383406,9.34,1.16453885268
 07/22  10:00:00,287.467879695,28.0689436641,6.08580727483,0.0,62.886420148,41.4019203762,11.6722907998,0.0,10.5075,1.16479079982
 07/22  11:00:00,315.437385238,28.0689436641,8.63263436552,0.0,62.886420148,41.4019203762,11.672381409,0.0,10.5075,1.16488140896
 07/22  12:00:00,309.757008237,28.0689436641,10.1065135997,0.0,62.886420148,41.4019203762,11.6724391556,0.0,10.5075,1.16493915565
 07/22  13:00:00,313.395499591,28.0689436641,11.2515756921,0.0,62.886420148,41.4019203762,11.6724561208,0.0,10.5075,1.1649561208
 07/22  14:00:00,309.161199904,28.0689436641,12.5706670069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  15:00:00,305.867110951,28.0689436641,13.5020362495,0.0,62.886420148,41.4019203762,11.6723654103,0.0,10.5075,1.16486541034
 07/22  16:00:00,305.168443245,28.0689436641,14.2623013339,0.0,62.886420148,41.4019203762,11.6724016975,0.0,10.5075,1.16490169747
 07/22  17:00:00,302.812355095,28.0689436641,14.2395197665,0.0,62.886420148,41.4019203762,11.6724200747,0.0,10.5075,1.16492007471
 07/22  18:00:00,278.119330573,28.0689436641,10.583995461,0.0,34.9369000822,32.3179380704,9.87156149958,0.53416597037,8.1725,1.16489552921
 07/22  19:00:00,232.987838373,28.0689436641,7.49986805456,0.0,20.9621400493,23.2339557645,6.97712488919,1.11962488919,5.8375,0.02
 07/22  20:00:00,218.752327287,28.0689436641,5.7622473039,0.0,20.9621400493,23.2339557645,7.81667651333,0.814622809416,5.8375,1.16455370391
 07/22  21:00:00,169.784670096,28.0689436641,3.44700147243,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,120.606054086,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569726388,0.0,1.75125,1.16444726388
 07/22  23:00:00,150.025502077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,127.649426123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554089898,0.0,1.75125,1.16429089898
 07/23  01:00:00,116.342878644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,115.189936495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,114.276215806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551450916,0.0,1.75125,1.16426450916
 07/23  04:00:00,120.074455393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,117.340698289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,146.885459213,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,55.4447954463,50.7780199397,3.5025,1.16427550659
 07/23  07:00:00,163.430069858,28.0689436641,0.119290798339,0.0,6.98738001645,14.1499734587,72.794151427,69.271651427,3.5025,0.02
 07/23  08:00:00,201.60595247,28.0689436641,0.615438772496,0.0,6.98738001645,14.1499734587,49.0633928988,45.5408928988,3.5025,0.02
 07/23  09:00:00,184.95865933,28.0689436641,0.82227453636,0.0,6.98738001645,14.1499734587,33.1805623614,28.5136570183,3.5025,1.16440534307
 07/23  10:00:00,220.477739151,28.0689436641,2.57996107063,0.0,27.9495200658,27.7759469175,10.1438065805,3.11880658054,7.005,0.02
 07/23  11:00:00,247.338891209,28.0689436641,3.87474811142,0.0,27.9495200658,27.7759469175,8.16964508942,0.0,7.005,1.16464508942
 07/23  12:00:00,268.34091478,28.0689436641,7.2829846588,0.0,41.9242800987,36.8599292233,10.504716263,0.0,9.34,1.16471626305
 07/23  13:00:00,270.598226609,28.0689436641,8.82302442388,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,268.814083653,28.0689436641,10.5395772051,0.0,41.9242800987,36.8599292233,10.5047129183,0.0,9.34,1.1647129183
 07/23  15:00:00,268.768225085,28.0689436641,12.428539058,0.0,41.9242800987,36.8599292233,10.5047371892,0.0,9.34,1.16473718923
 07/23  16:00:00,271.168907949,28.0689436641,13.5047688764,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,240.402241861,28.0689436641,11.7672681499,0.0,27.9495200658,27.7759469175,8.16960608677,0.0,7.005,1.16460608677
 07/23  18:00:00,238.80154298,28.0689436641,8.99081814137,0.0,13.9747600329,18.6919646116,6.19291788804,0.35838571757,4.67,1.16453217047
 07/23  19:00:00,223.916906609,28.0689436641,7.76808264727,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,212.166420606,28.0689436641,5.98442068028,0.0,13.9747600329,18.6919646116,6.31043057762,0.475998764096,4.67,1.16443181352
 07/23  21:00:00,192.115499214,28.0689436641,5.17877413312,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,125.216752328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,153.905683307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547221764,0.0,1.75125,1.16422221764
 07/23  24:00:00,131.326596968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,121.32089849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,118.992138059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992554523,0.0,2.335,1.1642554523
 07/24  03:00:00,117.355730761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,123.810806168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,121.724431733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,164.647745557,28.0689436641,0.721648658597,0.0,13.9747600329,18.6919646116,31.4340056613,25.5997504219,4.67,1.16425523943
 07/24  07:00:00,181.714477597,28.0689436641,0.810355689337,0.0,13.9747600329,18.6919646116,51.0937394788,46.4037394788,4.67,0.02
 07/24  08:00:00,263.502832982,28.0689436641,3.10476609672,0.0,34.9369000822,32.3179380704,23.5030662098,14.1660799891,8.1725,1.16448622073
 07/24  09:00:00,300.828915957,28.0689436641,6.59693181412,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,301.266767076,28.0689436641,9.1840662582,0.0,62.886420148,41.4019203762,11.6721862608,0.0,10.5075,1.16468626075
 07/24  11:00:00,321.680264224,28.0689436641,10.7075138791,0.0,62.886420148,41.4019203762,11.6724416966,0.0,10.5075,1.16494169657
 07/24  12:00:00,316.369488132,28.0689436641,12.2798795462,0.0,62.886420148,41.4019203762,11.6725035318,0.0,10.5075,1.16500353177
 07/24  13:00:00,323.439486647,28.0689436641,14.9506798304,0.0,62.886420148,41.4019203762,11.6725101171,0.0,10.5075,1.16501011708
 07/24  14:00:00,319.2379327,28.0689436641,18.3925258782,0.0,62.886420148,41.4019203762,11.6723142667,0.0,10.5075,1.16481426666
 07/24  15:00:00,317.444829425,28.0689436641,21.5329571533,0.0,62.886420148,41.4019203762,11.6722872836,0.0,10.5075,1.16478728363
 07/24  16:00:00,318.641404676,28.0689436641,22.7294157981,0.0,62.886420148,41.4019203762,11.6723215656,0.0,10.5075,1.1648215656
 07/24  17:00:00,317.186556302,28.0689436641,22.6030682876,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  18:00:00,308.708917987,28.0689436641,18.9307687749,0.0,41.9242800987,36.8599292233,10.5047931017,0.0,9.34,1.16479310166
 07/24  19:00:00,295.983493481,28.0689436641,15.0466358913,0.0,41.9242800987,36.8599292233,10.5046048039,0.0,9.34,1.1646048039
 07/24  20:00:00,271.801399599,28.0689436641,11.9804554581,0.0,34.9369000822,32.3179380704,9.33707824993,0.0,8.1725,1.16457824993
 07/24  21:00:00,199.661664758,28.0689436641,9.46198698924,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,129.602479839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,158.576591721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924744878,0.0,2.335,1.16424744878
 07/24  24:00:00,138.963898239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,127.07645778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,125.05157043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923626437,0.0,2.335,1.16423626437
 07/25  03:00:00,123.80240323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,149.65156101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,151.141383021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,197.818945898,28.0689436641,3.10628207656,0.0,13.9747600329,18.6919646116,5.83424545211,0.0,4.67,1.16424545211
 07/25  07:00:00,202.674046486,28.0689436641,2.01013313727,0.0,13.9747600329,18.6919646116,10.7974492294,6.10744922945,4.67,0.02
 07/25  08:00:00,266.936522819,28.0689436641,4.28722354342,0.0,34.9369000822,32.3179380704,9.3369660544,0.0,8.1725,1.1644660544
 07/25  09:00:00,303.683766393,28.0689436641,8.43102474,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,301.782867848,28.0689436641,9.76821744687,0.0,62.886420148,41.4019203762,11.6723384324,0.0,10.5075,1.16483843238
 07/25  11:00:00,323.803334924,28.0689436641,11.6808052956,0.0,62.886420148,41.4019203762,11.6724196428,0.0,10.5075,1.16491964278
 07/25  12:00:00,319.731125848,28.0689436641,13.7419803241,0.0,62.886420148,41.4019203762,11.6724805915,0.0,10.5075,1.16498059153
 07/25  13:00:00,328.055801435,28.0689436641,17.2310044894,0.0,62.886420148,41.4019203762,11.6724863682,0.0,10.5075,1.16498636815
 07/25  14:00:00,324.66189822,28.0689436641,21.7078959988,0.0,62.886420148,41.4019203762,11.6724893879,0.0,10.5075,1.16498938794
 07/25  15:00:00,323.523608309,28.0689436641,25.2616032561,0.0,62.886420148,41.4019203762,11.6722620362,0.0,10.5075,1.16476203625
 07/25  16:00:00,328.183920749,28.0689436641,28.9455850891,0.0,62.886420148,41.4019203762,11.6722955494,0.0,10.5075,1.1647955494
 07/25  17:00:00,330.041903951,28.0689436641,30.3630980222,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  18:00:00,319.10727786,28.0689436641,25.7343553583,0.0,41.9242800987,36.8599292233,10.5047663605,0.0,9.34,1.16476636048
 07/25  19:00:00,293.302777512,28.0689436641,19.0244524904,0.0,41.9242800987,36.8599292233,10.504730116,0.0,9.34,1.16473011602
 07/25  20:00:00,267.263879565,28.0689436641,13.571859887,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,197.781758813,28.0689436641,12.2024110217,0.0,13.9747600329,18.6919646116,5.83453972198,0.0,4.67,1.16453972198
 07/25  22:00:00,131.604319274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,159.109906912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929478081,0.0,2.335,1.16429478081
 07/25  24:00:00,139.53522695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,127.879982237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,126.886793718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992077348,0.0,2.335,1.1642077348
 07/26  03:00:00,125.832690881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,132.50038733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,131.231883396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,175.449812926,28.0689436641,2.39097718419,0.0,13.9747600329,18.6919646116,5.83423270275,0.0,4.67,1.16423270275
 07/26  07:00:00,192.055895771,28.0689436641,1.93647535176,0.0,13.9747600329,18.6919646116,14.9427209646,10.2527209646,4.67,0.02
 07/26  08:00:00,272.368909568,28.0689436641,5.51470931746,0.0,34.9369000822,32.3179380704,9.33705667014,0.0,8.1725,1.16455667014
 07/26  09:00:00,309.893815439,28.0689436641,10.0421794876,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,310.719905676,28.0689436641,12.4840026243,0.0,62.886420148,41.4019203762,11.6723079687,0.0,10.5075,1.16480796873
 07/26  11:00:00,334.311025955,28.0689436641,16.5176895998,0.0,62.886420148,41.4019203762,11.6726081785,0.0,10.5075,1.1651081785
 07/26  12:00:00,339.077020234,28.0689436641,24.9759344194,0.0,62.886420148,41.4019203762,11.6726826956,0.0,10.5075,1.16518269561
 07/26  13:00:00,353.62877879,28.0689436641,33.7169217473,0.0,62.886420148,41.4019203762,11.6724532301,0.0,10.5075,1.16495323006
 07/26  14:00:00,351.493768302,28.0689436641,38.9052439468,0.0,62.886420148,41.4019203762,11.6724554805,0.0,10.5075,1.16495548049
 07/26  15:00:00,350.04155887,28.0689436641,43.6442247264,0.0,62.886420148,41.4019203762,11.6724123918,0.0,10.5075,1.1649123918
 07/26  16:00:00,353.443429647,28.0689436641,46.5316771348,0.0,62.886420148,41.4019203762,11.6722602572,0.0,10.5075,1.16476025719
 07/26  17:00:00,349.279147715,28.0689436641,43.4618595838,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  18:00:00,330.659774105,28.0689436641,33.5229444358,0.0,41.9242800987,36.8599292233,10.5047303631,0.0,9.34,1.16473036305
 07/26  19:00:00,314.613615455,28.0689436641,26.4877791474,0.0,41.9242800987,36.8599292233,10.5046935146,0.0,9.34,1.16469351457
 07/26  20:00:00,288.75904859,28.0689436641,19.8246201555,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,223.515698253,28.0689436641,26.2246561243,0.0,13.9747600329,18.6919646116,5.8345018305,0.0,4.67,1.1645018305
 07/26  22:00:00,137.068038982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,163.893768298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925727093,0.0,2.335,1.16425727093
 07/26  24:00:00,146.362165348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,133.765168513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,130.040723679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923678441,0.0,2.335,1.16423678441
 07/27  03:00:00,127.994334952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,134.507825724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,133.357222159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,180.309462286,28.0689436641,4.66538883102,0.0,13.9747600329,18.6919646116,5.83419495065,0.0,4.67,1.16419495065
 07/27  07:00:00,196.194335721,28.0689436641,3.71461125839,0.0,13.9747600329,18.6919646116,5.79940071671,1.10940071671,4.67,0.02
 07/27  08:00:00,276.354957935,28.0689436641,7.49906672817,0.0,34.9369000822,32.3179380704,9.33701809536,0.0,8.1725,1.16451809536
 07/27  09:00:00,316.670859373,28.0689436641,12.7103129659,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,319.47256093,28.0689436641,16.1880046034,0.0,62.886420148,41.4019203762,11.6722686629,0.0,10.5075,1.16476866291
 07/27  11:00:00,341.811557102,28.0689436641,21.9109654133,0.0,62.886420148,41.4019203762,11.6725680637,0.0,10.5075,1.16506806374
 07/27  12:00:00,342.625807954,28.0689436641,27.9332364118,0.0,62.886420148,41.4019203762,11.6726418972,0.0,10.5075,1.16514189724
 07/27  13:00:00,349.689044942,28.0689436641,31.5622101883,0.0,62.886420148,41.4019203762,11.6726431712,0.0,10.5075,1.16514317116
 07/27  14:00:00,347.96531705,28.0689436641,36.9341479025,0.0,62.886420148,41.4019203762,11.6724132498,0.0,10.5075,1.16491324983
 07/27  15:00:00,343.926927189,28.0689436641,39.4288915865,0.0,62.886420148,41.4019203762,11.6723695439,0.0,10.5075,1.1648695439
 07/27  16:00:00,338.298045004,28.0689436641,36.1657635835,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  17:00:00,333.671726037,28.0689436641,33.5990740679,0.0,62.886420148,41.4019203762,11.6724204136,0.0,10.5075,1.16492041355
 07/27  18:00:00,318.470104097,28.0689436641,25.5350682784,0.0,41.9242800987,36.8599292233,10.5048619338,0.0,9.34,1.1648619338
 07/27  19:00:00,304.446648457,28.0689436641,20.185093544,0.0,41.9242800987,36.8599292233,10.5046484753,0.0,9.34,1.1646484753
 07/27  20:00:00,277.254466843,28.0689436641,14.3736778294,0.0,34.9369000822,32.3179380704,8.57697919381,0.384479193807,8.1725,0.02
 07/27  21:00:00,206.290509516,28.0689436641,13.6800592404,0.0,13.9747600329,18.6919646116,5.83451700417,0.0,4.67,1.16451700417
 07/27  22:00:00,132.057013354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,159.115989408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928702625,0.0,2.335,1.16428702625
 07/27  24:00:00,140.416046128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,129.259556041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,128.316071695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,128.072945839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924137016,0.0,2.335,1.16424137016
 07/28  04:00:00,155.321989095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,156.224497424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,204.227546677,28.0689436641,5.20209648588,0.0,13.9747600329,18.6919646116,5.83421251424,0.0,4.67,1.16421251424
 07/28  07:00:00,210.442361814,28.0689436641,3.77403728085,0.0,13.9747600329,18.6919646116,5.31617603362,0.626176033617,4.67,0.02
 07/28  08:00:00,277.36066942,28.0689436641,7.37223968386,0.0,34.9369000822,32.3179380704,9.33697105898,0.0,8.1725,1.16447105898
 07/28  09:00:00,309.96555778,28.0689436641,10.537951188,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,303.507037509,28.0689436641,10.4276888627,0.0,62.886420148,41.4019203762,11.6722209861,0.0,10.5075,1.16472098609
 07/28  11:00:00,325.150030518,28.0689436641,12.9361726206,0.0,62.886420148,41.4019203762,11.6725196895,0.0,10.5075,1.16501968947
 07/28  12:00:00,316.672332104,28.0689436641,13.0688055404,0.0,62.886420148,41.4019203762,11.6725929153,0.0,10.5075,1.16509291534
 07/28  13:00:00,317.804514514,28.0689436641,12.9035771665,0.0,62.886420148,41.4019203762,11.6725935655,0.0,10.5075,1.16509356554
 07/28  14:00:00,312.117419793,28.0689436641,13.9809134308,0.0,62.886420148,41.4019203762,11.6723631816,0.0,10.5075,1.16486318164
 07/28  15:00:00,309.086705542,28.0689436641,14.6188232409,0.0,62.886420148,41.4019203762,11.6723188578,0.0,10.5075,1.16481885782
 07/28  16:00:00,310.454263467,28.0689436641,15.162752422,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,306.516234426,28.0689436641,13.8881700365,0.0,62.886420148,41.4019203762,11.6723691534,0.0,10.5075,1.16486915336
 07/28  18:00:00,296.01776289,28.0689436641,11.3887855553,0.0,41.9242800987,36.8599292233,10.5048101049,0.0,9.34,1.16481010492
 07/28  19:00:00,277.621137897,28.0689436641,10.7911306698,0.0,41.9242800987,36.8599292233,10.5045961425,0.0,9.34,1.16459614245
 07/28  20:00:00,258.320834755,28.0689436641,9.01000424901,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/28  21:00:00,189.368840473,28.0689436641,6.4016191598,0.0,13.9747600329,18.6919646116,5.83452332843,0.0,4.67,1.16452332843
 07/28  22:00:00,129.481342581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,156.976298461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930932947,0.0,2.335,1.16430932947
 07/28  24:00:00,137.231372805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,125.137854223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,124.026861552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552204563,0.0,1.75125,1.16427204563
 07/29  03:00:00,124.030681812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,131.48225058,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,130.306342812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,160.407390608,28.0689436641,1.13317925717,0.0,6.98738001645,14.1499734587,6.47714569476,1.81034478707,3.5025,1.16430090769
 07/29  07:00:00,176.265665137,28.0689436641,0.989492304853,0.0,6.98738001645,14.1499734587,30.2909034504,26.7684034504,3.5025,0.02
 07/29  08:00:00,239.924874462,28.0689436641,2.37271842008,0.0,20.9621400493,23.2339557645,17.0886369229,10.0866790384,5.8375,1.16445788451
 07/29  09:00:00,270.899070478,28.0689436641,6.31127596863,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,300.469141463,28.0689436641,9.77944898375,0.0,62.886420148,41.4019203762,11.672223248,0.0,10.5075,1.16472324797
 07/29  11:00:00,324.526710918,28.0689436641,11.8882767052,0.0,62.886420148,41.4019203762,11.6724129433,0.0,10.5075,1.16491294333
 07/29  12:00:00,315.921302195,28.0689436641,12.2710749785,0.0,62.886420148,41.4019203762,11.6724356878,0.0,10.5075,1.16493568782
 07/29  13:00:00,320.942345807,28.0689436641,13.8245016895,0.0,62.886420148,41.4019203762,11.6724413203,0.0,10.5075,1.16494132028
 07/29  14:00:00,316.319621649,28.0689436641,16.6056974583,0.0,62.886420148,41.4019203762,11.6724269458,0.0,10.5075,1.16492694578
 07/29  15:00:00,313.511034292,28.0689436641,18.5970166866,0.0,62.886420148,41.4019203762,11.6722738344,0.0,10.5075,1.16477383437
 07/29  16:00:00,314.509922941,28.0689436641,19.6792373726,0.0,62.886420148,41.4019203762,11.6722990293,0.0,10.5075,1.16479902934
 07/29  17:00:00,313.939312216,28.0689436641,19.2103749935,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,287.428549085,28.0689436641,12.7155697606,0.0,34.9369000822,32.3179380704,9.33727457465,0.0,8.1725,1.16477457465
 07/29  19:00:00,245.162773432,28.0689436641,9.28394866574,0.0,20.9621400493,23.2339557645,8.10010855918,1.09799504065,5.8375,1.16461351853
 07/29  20:00:00,231.173608374,28.0689436641,7.43562462733,0.0,20.9621400493,23.2339557645,6.7987329308,0.941232930799,5.8375,0.02
 07/29  21:00:00,178.492233638,28.0689436641,5.2365294533,0.0,6.98738001645,14.1499734587,4.66699573236,0.0,3.5025,1.16449573236
 07/29  22:00:00,125.642903965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,154.170765154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563528471,0.0,1.75125,1.16438528471
 07/29  24:00:00,133.226556495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,121.85166637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,119.772201269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551709683,0.0,1.75125,1.16426709683
 07/30  03:00:00,118.421876643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,125.449413749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,124.307349973,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549703085,0.0,1.75125,1.16424703085
 07/30  06:00:00,154.911029246,28.0689436641,0.518681205405,0.0,6.98738001645,14.1499734587,20.8998468124,17.3773468124,3.5025,0.02
 07/30  07:00:00,170.360893972,28.0689436641,0.514951262461,0.0,6.98738001645,14.1499734587,53.0686425946,49.5461425946,3.5025,0.02
 07/30  08:00:00,207.599041931,28.0689436641,1.01882478032,0.0,6.98738001645,14.1499734587,33.9182486322,29.2514133135,3.5025,1.16433531869
 07/30  09:00:00,192.166919406,28.0689436641,1.4301392906,0.0,6.98738001645,14.1499734587,13.2774071975,9.75490719748,3.5025,0.02
 07/30  10:00:00,230.114738494,28.0689436641,4.9360666744,0.0,27.9495200658,27.7759469175,8.16959948342,0.0,7.005,1.16459948342
 07/30  11:00:00,258.076590345,28.0689436641,7.38552893537,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,281.895129748,28.0689436641,10.6521045698,0.0,41.9242800987,36.8599292233,10.5047223967,0.0,9.34,1.1647223967
 07/30  13:00:00,286.603483638,28.0689436641,12.4833166835,0.0,41.9242800987,36.8599292233,10.5046722442,0.0,9.34,1.16467224418
 07/30  14:00:00,280.011015179,28.0689436641,13.2690325166,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,276.664868164,28.0689436641,14.7507044828,0.0,41.9242800987,36.8599292233,10.5046630032,0.0,9.34,1.1646630032
 07/30  16:00:00,278.552750624,28.0689436641,17.0485561519,0.0,41.9242800987,36.8599292233,10.5047196798,0.0,9.34,1.16471967978
 07/30  17:00:00,243.904409992,28.0689436641,13.5803303513,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,244.7266568,28.0689436641,10.6866411636,0.0,13.9747600329,18.6919646116,5.83454002098,0.0,4.67,1.16454002098
 07/30  19:00:00,233.758763979,28.0689436641,9.85876644055,0.0,13.9747600329,18.6919646116,5.83455084541,0.0,4.67,1.16455084541
 07/30  20:00:00,219.51214442,28.0689436641,7.56823453431,0.0,13.9747600329,18.6919646116,6.42963986802,1.73963986802,4.67,0.02
 07/30  21:00:00,195.665033484,28.0689436641,6.46215754486,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,127.18407437,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559239948,0.0,1.75125,1.16434239948
 07/30  23:00:00,156.252280946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,135.521296181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,125.000445746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923574117,0.0,2.335,1.16423574117
 07/31  02:00:00,123.269534282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,122.496289731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,129.640171395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921408203,0.0,2.335,1.16421408203
 07/31  05:00:00,127.818115008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,170.415944295,28.0689436641,1.22822589231,0.0,13.9747600329,18.6919646116,14.2147082894,9.52470828937,4.67,0.02
 07/31  07:00:00,186.927652214,28.0689436641,1.20515634346,0.0,13.9747600329,18.6919646116,39.5374214805,33.7030253535,4.67,1.164396127
 07/31  08:00:00,268.280035985,28.0689436641,4.05539964333,0.0,34.9369000822,32.3179380704,14.1021076523,5.90960765231,8.1725,0.02
 07/31  09:00:00,309.028913802,28.0689436641,9.5595286877,0.0,62.886420148,41.4019203762,11.6721179003,0.0,10.5075,1.16461790026
 07/31  10:00:00,311.384856909,28.0689436641,12.4745141258,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  11:00:00,332.555378673,28.0689436641,15.2412912135,0.0,62.886420148,41.4019203762,11.6725828142,0.0,10.5075,1.16508281418
 07/31  12:00:00,328.58419615,28.0689436641,18.1689732538,0.0,62.886420148,41.4019203762,11.6726246995,0.0,10.5075,1.16512469954
 07/31  13:00:00,333.746198098,28.0689436641,20.8636921834,0.0,62.886420148,41.4019203762,11.6726296092,0.0,10.5075,1.16512960924
 07/31  14:00:00,331.225545097,28.0689436641,26.3256502555,0.0,62.886420148,41.4019203762,11.6724631636,0.0,10.5075,1.1649631636
 07/31  15:00:00,329.468393169,28.0689436641,29.909375609,0.0,62.886420148,41.4019203762,11.6722627336,0.0,10.5075,1.16476273358
 07/31  16:00:00,328.168733763,28.0689436641,30.5156590274,0.0,62.886420148,41.4019203762,11.6722865553,0.0,10.5075,1.16478655525
 07/31  17:00:00,326.978320216,28.0689436641,29.520378668,0.0,62.886420148,41.4019203762,11.6723280628,0.0,10.5075,1.16482806283
 07/31  18:00:00,320.740408565,28.0689436641,27.4187532058,0.0,41.9242800987,36.8599292233,10.5047380603,0.0,9.34,1.16473806033
 07/31  19:00:00,304.101118501,28.0689436641,21.4233294407,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,274.884151699,28.0689436641,14.4811011309,0.0,34.9369000822,32.3179380704,9.33710906652,0.0,8.1725,1.16460906652
 07/31  21:00:00,209.462570331,28.0689436641,16.1251987104,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,132.93506994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938620418,0.0,2.335,1.16438620418
 07/31  23:00:00,160.77402776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,140.742169936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,128.0277847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923075399,0.0,2.335,1.16423075399
 08/01  02:00:00,125.972768764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,122.863183372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,145.424171963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920585973,0.0,2.335,1.16420585973
 08/01  05:00:00,142.987394116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,189.85314237,28.0689436641,1.49512207133,0.0,13.9747600329,18.6919646116,10.9634522077,6.27345220773,4.67,0.02
 08/01  07:00:00,196.569489695,28.0689436641,1.57811861871,0.0,13.9747600329,18.6919646116,25.7541168698,21.0641168698,4.67,0.02
 08/01  08:00:00,270.497371531,28.0689436641,5.25943069599,0.0,34.9369000822,32.3179380704,9.33704809886,0.0,8.1725,1.16454809886
 08/01  09:00:00,310.678503683,28.0689436641,10.1899655955,0.0,62.886420148,41.4019203762,11.6721912478,0.0,10.5075,1.16469124775
 08/01  10:00:00,312.112407509,28.0689436641,12.9978539062,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,334.172832682,28.0689436641,16.4573255496,0.0,62.886420148,41.4019203762,11.6725097031,0.0,10.5075,1.16500970307
 08/01  12:00:00,337.013193689,28.0689436641,23.8174314911,0.0,62.886420148,41.4019203762,11.6725513122,0.0,10.5075,1.16505131223
