Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  13:00:00,349.601392956,28.0689436641,31.1657177683,0.0,62.886420148,41.4019203762,11.6725557345,0.0,10.5075,1.1650557345
 08/01  14:00:00,344.907236094,28.0689436641,35.1808041914,0.0,62.886420148,41.4019203762,11.672388798,0.0,10.5075,1.16488879802
 08/01  15:00:00,345.703805586,28.0689436641,41.0550715921,0.0,62.886420148,41.4019203762,11.6723720098,0.0,10.5075,1.16487200979
 08/01  16:00:00,350.72776556,28.0689436641,45.0078100928,0.0,62.886420148,41.4019203762,11.672398205,0.0,10.5075,1.16489820498
 08/01  17:00:00,348.144498964,28.0689436641,43.3250653259,0.0,62.886420148,41.4019203762,11.6724420334,0.0,10.5075,1.16494203341
 08/01  18:00:00,335.041105572,28.0689436641,37.0797760065,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,309.202611735,28.0689436641,29.7719631812,0.0,41.9242800987,36.8599292233,10.5047091876,0.0,9.34,1.16470918759
 08/01  20:00:00,278.603856238,28.0689436641,20.5730337576,0.0,34.9369000822,32.3179380704,9.3371813226,0.0,8.1725,1.1646813226
 08/01  21:00:00,209.166015613,28.0689436641,21.1153715387,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,133.677812996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939872458,0.0,2.335,1.16439872458
 08/01  23:00:00,161.279039808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,142.265042365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,131.36629294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921987402,0.0,2.335,1.16421987402
 08/02  02:00:00,129.97310505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,129.299148397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,137.416285668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,135.664773863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992554674,0.0,2.335,1.1642554674
 08/02  06:00:00,185.969615397,28.0689436641,5.44300727571,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,199.117136842,28.0689436641,4.53209597101,0.0,13.9747600329,18.6919646116,5.80681481331,1.11681481331,4.67,0.02
 08/02  08:00:00,276.541204033,28.0689436641,7.52329802564,0.0,34.9369000822,32.3179380704,9.33697054629,0.0,8.1725,1.16447054629
 08/02  09:00:00,311.883701271,28.0689436641,11.4622957142,0.0,62.886420148,41.4019203762,11.6721134657,0.0,10.5075,1.16461346571
 08/02  10:00:00,317.086695498,28.0689436641,15.2784590544,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,339.784530749,28.0689436641,20.6167817666,0.0,62.886420148,41.4019203762,11.6724318549,0.0,10.5075,1.16493185494
 08/02  12:00:00,345.375856963,28.0689436641,29.7416575851,0.0,62.886420148,41.4019203762,11.6724731131,0.0,10.5075,1.16497311306
 08/02  13:00:00,358.480958578,28.0689436641,37.675124988,0.0,62.886420148,41.4019203762,11.6724770863,0.0,10.5075,1.16497708629
 08/02  14:00:00,358.644127921,28.0689436641,43.9217866754,0.0,62.886420148,41.4019203762,11.6723096883,0.0,10.5075,1.1648096883
 08/02  15:00:00,354.527048151,28.0689436641,47.0441632631,0.0,62.886420148,41.4019203762,11.6722925244,0.0,10.5075,1.16479252442
 08/02  16:00:00,353.498545581,28.0689436641,47.0068038908,0.0,62.886420148,41.4019203762,11.6723184762,0.0,10.5075,1.16481847618
 08/02  17:00:00,352.627186838,28.0689436641,46.6391040018,0.0,62.886420148,41.4019203762,11.6723620011,0.0,10.5075,1.16486200115
 08/02  18:00:00,341.537699259,28.0689436641,41.8266092498,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,327.225701759,28.0689436641,35.7051736986,0.0,41.9242800987,36.8599292233,10.5046286857,0.0,9.34,1.16462868574
 08/02  20:00:00,293.508573136,28.0689436641,24.5293582216,0.0,34.9369000822,32.3179380704,9.33710050544,0.0,8.1725,1.16460050544
 08/02  21:00:00,222.250583655,28.0689436641,26.1559602262,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,136.435463502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936297647,0.0,2.335,1.16436297647
 08/02  23:00:00,162.982764891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,144.087123747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,133.063706409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,131.418520137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927195691,0.0,2.335,1.16427195691
 08/03  03:00:00,131.13170492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,138.562734582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,137.318125354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923804774,0.0,2.335,1.16423804774
 08/03  06:00:00,191.480196542,28.0689436641,7.9741045727,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,206.564718976,28.0689436641,6.74402038133,0.0,13.9747600329,18.6919646116,5.96977347171,1.27977347171,4.67,0.02
 08/03  08:00:00,286.329867982,28.0689436641,10.7436670247,0.0,34.9369000822,32.3179380704,9.33700914454,0.0,8.1725,1.16450914454
 08/03  09:00:00,323.607441249,28.0689436641,15.2938821258,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,327.112561862,28.0689436641,20.4057041756,0.0,62.886420148,41.4019203762,11.6723216058,0.0,10.5075,1.1648216058
 08/03  11:00:00,351.92900605,28.0689436641,29.7014088868,0.0,62.886420148,41.4019203762,11.6725688741,0.0,10.5075,1.16506887415
 08/03  12:00:00,354.340131033,28.0689436641,36.4752295997,0.0,62.886420148,41.4019203762,11.6726240981,0.0,10.5075,1.16512409814
 08/03  13:00:00,368.993017628,28.0689436641,45.5955980565,0.0,62.886420148,41.4019203762,11.6726247281,0.0,10.5075,1.16512472808
 08/03  14:00:00,368.360360192,28.0689436641,51.3711931385,0.0,62.886420148,41.4019203762,11.6724247527,0.0,10.5075,1.16492475274
 08/03  15:00:00,364.320146247,28.0689436641,55.0908405843,0.0,62.886420148,41.4019203762,11.6723925649,0.0,10.5075,1.16489256488
 08/03  16:00:00,367.178777067,28.0689436641,57.9566298885,0.0,62.886420148,41.4019203762,11.672420914,0.0,10.5075,1.16492091396
 08/03  17:00:00,368.018926653,28.0689436641,58.6706605757,0.0,62.886420148,41.4019203762,11.672277193,0.0,10.5075,1.16477719297
 08/03  18:00:00,357.12873706,28.0689436641,53.9412182397,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,342.337147973,28.0689436641,46.8770845222,0.0,41.9242800987,36.8599292233,10.5046953424,0.0,9.34,1.16469534245
 08/03  20:00:00,310.62562151,28.0689436641,33.8300034486,0.0,34.9369000822,32.3179380704,9.33716392954,0.0,8.1725,1.16466392954
 08/03  21:00:00,236.95441869,28.0689436641,37.887401028,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,138.832070079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932188555,0.0,2.335,1.16432188555
 08/03  23:00:00,165.239220804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,147.306886049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,136.853184118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,134.669522648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925277801,0.0,2.335,1.16425277801
 08/04  03:00:00,134.417472946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,162.518315337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,160.667567102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921591593,0.0,2.335,1.16421591593
 08/04  06:00:00,217.774894158,28.0689436641,11.0453606868,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,226.283352952,28.0689436641,9.11545550774,0.0,13.9747600329,18.6919646116,5.80486274562,1.11486274562,4.67,0.02
 08/04  08:00:00,296.237129395,28.0689436641,14.5982058603,0.0,34.9369000822,32.3179380704,9.3370428689,0.0,8.1725,1.1645428689
 08/04  09:00:00,337.838368244,28.0689436641,22.2421892587,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,347.237998194,28.0689436641,32.3199030419,0.0,62.886420148,41.4019203762,11.67223565,0.0,10.5075,1.16473565
 08/04  11:00:00,364.680179048,28.0689436641,40.1841463706,0.0,62.886420148,41.4019203762,11.6724829204,0.0,10.5075,1.16498292039
 08/04  12:00:00,371.278309295,28.0689436641,48.3279934312,0.0,62.886420148,41.4019203762,11.672537959,0.0,10.5075,1.16503795904
 08/04  13:00:00,381.951994954,28.0689436641,54.7954571819,0.0,62.886420148,41.4019203762,11.6725382857,0.0,10.5075,1.16503828568
 08/04  14:00:00,374.061796974,28.0689436641,56.024364883,0.0,62.886420148,41.4019203762,11.6723379781,0.0,10.5075,1.16483797815
 08/04  15:00:00,367.18840773,28.0689436641,58.3927149457,0.0,62.886420148,41.4019203762,11.6723054699,0.0,10.5075,1.16480546993
 08/04  16:00:00,364.293991548,28.0689436641,57.1357497155,0.0,62.886420148,41.4019203762,11.6723336563,0.0,10.5075,1.16483365632
 08/04  17:00:00,363.639759525,28.0689436641,56.4354810547,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,349.77195988,28.0689436641,48.3022137421,0.0,41.9242800987,36.8599292233,10.5047996798,0.0,9.34,1.1647996798
 08/04  19:00:00,317.34578788,28.0689436641,36.3629568573,0.0,41.9242800987,36.8599292233,10.5046072794,0.0,9.34,1.16460727943
 08/04  20:00:00,287.32541652,28.0689436641,25.8544793187,0.0,34.9369000822,32.3179380704,9.33707564048,0.0,8.1725,1.16457564048
 08/04  21:00:00,215.54206329,28.0689436641,26.2811887694,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,134.727617033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,162.274785741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993191239,0.0,2.335,1.1643191239
 08/04  24:00:00,143.346026327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,129.455009489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,127.599019268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553068801,0.0,1.75125,1.16428068801
 08/05  03:00:00,126.235890097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,134.648590429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,134.413213634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549984176,0.0,1.75125,1.16424984176
 08/05  06:00:00,170.891532454,28.0689436641,5.01143914715,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,181.65210405,28.0689436641,3.32837734473,0.0,6.98738001645,14.1499734587,4.6809718986,1.1584718986,3.5025,0.02
 08/05  08:00:00,245.080521838,28.0689436641,5.27392052467,0.0,20.9621400493,23.2339557645,7.0019910425,0.0,5.8375,1.1644910425
 08/05  09:00:00,276.648196144,28.0689436641,9.64154881314,0.0,41.9242800987,36.8599292233,10.5045042708,0.0,9.34,1.16450427076
 08/05  10:00:00,307.992186537,28.0689436641,13.4438149866,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,332.118330014,28.0689436641,16.3395334057,0.0,62.886420148,41.4019203762,11.6723506632,0.0,10.5075,1.16485066319
 08/05  12:00:00,326.532809734,28.0689436641,18.7339259234,0.0,62.886420148,41.4019203762,11.6725801293,0.0,10.5075,1.16508012926
 08/05  13:00:00,330.990777897,28.0689436641,21.0206063447,0.0,62.886420148,41.4019203762,11.6725827894,0.0,10.5075,1.16508278943
 08/05  14:00:00,322.120312302,28.0689436641,23.8258932929,0.0,62.886420148,41.4019203762,11.6723706106,0.0,10.5075,1.16487061058
 08/05  15:00:00,318.763712064,28.0689436641,26.2964085713,0.0,62.886420148,41.4019203762,11.6724105658,0.0,10.5075,1.16491056583
 08/05  16:00:00,319.837982688,28.0689436641,27.8472135308,0.0,62.886420148,41.4019203762,11.6724328528,0.0,10.5075,1.16493285281
 08/05  17:00:00,319.49056679,28.0689436641,27.8646351756,0.0,62.886420148,41.4019203762,11.6722508416,0.0,10.5075,1.16475084161
 08/05  18:00:00,289.065785588,28.0689436641,18.2915083086,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/05  19:00:00,245.197079208,28.0689436641,12.5083396926,0.0,20.9621400493,23.2339557645,7.00224293243,0.0,5.8375,1.16474293243
 08/05  20:00:00,234.279206928,28.0689436641,9.67807723973,0.0,20.9621400493,23.2339557645,7.75463924627,0.752541970124,5.8375,1.16459727615
 08/05  21:00:00,181.009579108,28.0689436641,8.4542516145,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,124.258874002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562030357,0.0,1.75125,1.16437030357
 08/05  23:00:00,153.144628986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,129.879609789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,117.169627731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549765702,0.0,1.75125,1.16424765702
 08/06  02:00:00,115.284558454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,113.23833514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,120.679822692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548268967,0.0,1.75125,1.16423268967
 08/06  05:00:00,120.884645938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,155.815899957,28.0689436641,0.908852147172,0.0,6.98738001645,14.1499734587,11.8148957147,8.29239571468,3.5025,0.02
 08/06  07:00:00,166.358136312,28.0689436641,0.661327282248,0.0,6.98738001645,14.1499734587,42.3488928703,38.8263928703,3.5025,0.02
 08/06  08:00:00,199.142116167,28.0689436641,0.829778190643,0.0,6.98738001645,14.1499734587,39.3804637949,34.7135925395,3.5025,1.16437125531
 08/06  09:00:00,176.643523137,28.0689436641,0.846942651789,0.0,6.98738001645,14.1499734587,35.8226433758,32.3001433758,3.5025,0.02
 08/06  10:00:00,210.150577218,28.0689436641,2.23414662311,0.0,27.9495200658,27.7759469175,26.6501831469,18.4806008782,7.005,1.16458226873
 08/06  11:00:00,238.741486804,28.0689436641,2.65287801384,0.0,27.9495200658,27.7759469175,18.0233955543,10.9983955543,7.005,0.02
 08/06  12:00:00,257.468535697,28.0689436641,5.16086785341,0.0,41.9242800987,36.8599292233,10.5047591173,0.0,9.34,1.16475911731
 08/06  13:00:00,260.674032393,28.0689436641,6.29419029634,0.0,41.9242800987,36.8599292233,10.5046296348,0.0,9.34,1.16462963476
 08/06  14:00:00,257.919637577,28.0689436641,7.44866124789,0.0,41.9242800987,36.8599292233,10.5046081282,0.0,9.34,1.16460812819
 08/06  15:00:00,256.738172173,28.0689436641,8.69874972288,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,256.752065476,28.0689436641,9.31043859308,0.0,41.9242800987,36.8599292233,10.5046695745,0.0,9.34,1.16466957448
 08/06  17:00:00,225.515419128,28.0689436641,7.91865880876,0.0,27.9495200658,27.7759469175,8.16964087367,0.0,7.005,1.16464087367
 08/06  18:00:00,227.788983496,28.0689436641,6.44709565,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,214.750370412,28.0689436641,5.78868190326,0.0,13.9747600329,18.6919646116,5.83452642024,0.0,4.67,1.16452642024
 08/06  20:00:00,208.365807573,28.0689436641,4.1003898511,0.0,13.9747600329,18.6919646116,5.1439404344,0.453940434398,4.67,0.02
 08/06  21:00:00,185.275909729,28.0689436641,3.42701064177,0.0,13.9747600329,18.6919646116,5.83444508107,0.0,4.67,1.16444508107
 08/06  22:00:00,119.670475859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,148.939347342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,125.034798326,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155501964,0.0,1.75125,1.1643001964
 08/07  01:00:00,115.298675095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,113.350141793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,110.769871033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,115.985240189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925472709,0.0,2.335,1.16425472709
 08/07  05:00:00,114.970652968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,160.130700882,28.0689436641,0.37830509487,0.0,13.9747600329,18.6919646116,57.110595754,52.420595754,4.67,0.02
 08/07  07:00:00,172.325281141,28.0689436641,0.534103525554,0.0,13.9747600329,18.6919646116,74.6197826965,68.7853801404,4.67,1.16440255611
 08/07  08:00:00,255.490844544,28.0689436641,2.22047938053,0.0,34.9369000822,32.3179380704,40.8333050164,32.6408050164,8.1725,0.02
 08/07  09:00:00,294.484165757,28.0689436641,5.25366967797,0.0,62.886420148,41.4019203762,13.1330493719,1.46097751047,10.5075,1.16457186144
 08/07  10:00:00,291.998636314,28.0689436641,6.86572169098,0.0,62.886420148,41.4019203762,11.672252724,0.0,10.5075,1.16475272404
 08/07  11:00:00,316.71039392,28.0689436641,9.52671890968,0.0,62.886420148,41.4019203762,11.6724209847,0.0,10.5075,1.16492098475
 08/07  12:00:00,307.654852615,28.0689436641,10.7939350708,0.0,62.886420148,41.4019203762,11.6725045724,0.0,10.5075,1.16500457237
 08/07  13:00:00,307.160766879,28.0689436641,11.9597066642,0.0,62.886420148,41.4019203762,11.6724984794,0.0,10.5075,1.16499847936
 08/07  14:00:00,302.966572508,28.0689436641,14.5225071595,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  15:00:00,302.311524596,28.0689436641,18.0740892668,0.0,62.886420148,41.4019203762,11.6723518449,0.0,10.5075,1.16485184488
 08/07  16:00:00,304.333652921,28.0689436641,20.0045829151,0.0,62.886420148,41.4019203762,11.6723733803,0.0,10.5075,1.16487338033
 08/07  17:00:00,304.289985257,28.0689436641,20.28611427,0.0,62.886420148,41.4019203762,11.6724125492,0.0,10.5075,1.16491254918
 08/07  18:00:00,295.192267795,28.0689436641,16.4562257697,0.0,41.9242800987,36.8599292233,10.5048207107,0.0,9.34,1.16482071069
 08/07  19:00:00,278.628150408,28.0689436641,12.4314469259,0.0,41.9242800987,36.8599292233,10.1636738506,0.803673850601,9.34,0.02
 08/07  20:00:00,255.352914802,28.0689436641,9.61750404526,0.0,34.9369000822,32.3179380704,9.71524850974,0.378058301776,8.1725,1.16469020797
 08/07  21:00:00,186.480075151,28.0689436641,7.25903360127,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,119.187258032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938962768,0.0,2.335,1.16438962768
 08/07  23:00:00,148.899720394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,126.084938226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,114.838344488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924431589,0.0,2.335,1.16424431589
 08/08  02:00:00,112.857970051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,111.780153327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,135.913462799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922189105,0.0,2.335,1.16422189105
 08/08  05:00:00,132.991672924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,179.760813228,28.0689436641,0.700143509246,0.0,13.9747600329,18.6919646116,39.414959285,34.724959285,4.67,0.02
 08/08  07:00:00,185.320641462,28.0689436641,0.713269111848,0.0,13.9747600329,18.6919646116,61.4445362745,55.6101339671,4.67,1.16440230737
 08/08  08:00:00,256.956851703,28.0689436641,2.71097799671,0.0,34.9369000822,32.3179380704,31.0506504208,22.8581504208,8.1725,0.02
 08/08  09:00:00,294.519423015,28.0689436641,5.88946585337,0.0,62.886420148,41.4019203762,11.6721214636,0.0,10.5075,1.16462146355
 08/08  10:00:00,296.096966949,28.0689436641,9.1243527375,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,323.076492255,28.0689436641,11.7272731081,0.0,62.886420148,41.4019203762,11.6725827774,0.0,10.5075,1.16508277744
 08/08  12:00:00,315.361703212,28.0689436641,12.5511543827,0.0,62.886420148,41.4019203762,11.6726221572,0.0,10.5075,1.16512215723
 08/08  13:00:00,318.206036818,28.0689436641,14.6170080571,0.0,62.886420148,41.4019203762,11.6726246894,0.0,10.5075,1.16512468941
 08/08  14:00:00,315.620937121,28.0689436641,19.4077140223,0.0,62.886420148,41.4019203762,11.6724564283,0.0,10.5075,1.16495642825
 08/08  15:00:00,315.752675405,28.0689436641,22.5949070777,0.0,62.886420148,41.4019203762,11.6722543046,0.0,10.5075,1.16475430462
 08/08  16:00:00,312.550275929,28.0689436641,21.2273281007,0.0,62.886420148,41.4019203762,11.6722758482,0.0,10.5075,1.16477584823
 08/08  17:00:00,306.87129436,28.0689436641,18.1431104053,0.0,62.886420148,41.4019203762,11.6723150281,0.0,10.5075,1.16481502812
 08/08  18:00:00,297.145775508,28.0689436641,14.1381388645,0.0,41.9242800987,36.8599292233,10.5047231278,0.0,9.34,1.16472312779
 08/08  19:00:00,275.150710998,28.0689436641,11.5470509358,0.0,41.9242800987,36.8599292233,10.161449115,0.801449115011,9.34,0.02
 08/08  20:00:00,254.590803708,28.0689436641,8.94819652333,0.0,34.9369000822,32.3179380704,10.2294516229,0.892359097671,8.1725,1.16459252523
 08/08  21:00:00,184.901231013,28.0689436641,5.76090224485,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,125.208013962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936858716,0.0,2.335,1.16436858716
 08/08  23:00:00,154.850476647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,132.413461947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,120.974999638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921276498,0.0,2.335,1.16421276498
 08/09  02:00:00,119.049350141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,117.277510767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,123.238780567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,121.557146617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925089568,0.0,2.335,1.16425089568
 08/09  06:00:00,170.26789816,28.0689436641,1.14120015721,0.0,13.9747600329,18.6919646116,16.8136992904,12.1236992904,4.67,0.02
 08/09  07:00:00,184.388035521,28.0689436641,1.07084713167,0.0,13.9747600329,18.6919646116,40.2996140667,35.6096140667,4.67,0.02
 08/09  08:00:00,262.213484223,28.0689436641,3.09259130495,0.0,34.9369000822,32.3179380704,28.6340959283,19.2970679076,8.1725,1.1645280207
 08/09  09:00:00,300.19858489,28.0689436641,6.96652990735,0.0,62.886420148,41.4019203762,11.6721692772,0.0,10.5075,1.16466927724
 08/09  10:00:00,305.231894435,28.0689436641,10.6409763662,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,329.217126089,28.0689436641,13.6680680908,0.0,62.886420148,41.4019203762,11.6724851703,0.0,10.5075,1.16498517027
 08/09  12:00:00,327.03292726,28.0689436641,16.7363897608,0.0,62.886420148,41.4019203762,11.6725247305,0.0,10.5075,1.16502473051
 08/09  13:00:00,341.686400634,28.0689436641,25.0034901897,0.0,62.886420148,41.4019203762,11.6725271627,0.0,10.5075,1.16502716268
 08/09  14:00:00,342.424874671,28.0689436641,32.7449491483,0.0,62.886420148,41.4019203762,11.6723586658,0.0,10.5075,1.16485866582
 08/09  15:00:00,341.891647324,28.0689436641,37.2758086449,0.0,62.886420148,41.4019203762,11.6723400882,0.0,10.5075,1.16484008823
 08/09  16:00:00,343.285764269,28.0689436641,38.8112001784,0.0,62.886420148,41.4019203762,11.6723644408,0.0,10.5075,1.16486444076
 08/09  17:00:00,343.202528141,28.0689436641,38.8985127153,0.0,62.886420148,41.4019203762,11.6724063616,0.0,10.5075,1.16490636158
 08/09  18:00:00,332.137937256,28.0689436641,34.0993779572,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,316.453829515,28.0689436641,27.3637047411,0.0,41.9242800987,36.8599292233,10.5046722351,0.0,9.34,1.16467223512
 08/09  20:00:00,292.242410862,28.0689436641,20.5034975626,0.0,34.9369000822,32.3179380704,9.33714276918,0.0,8.1725,1.16464276918
 08/09  21:00:00,218.397605443,28.0689436641,22.3546387896,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,135.725659854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935945276,0.0,2.335,1.16435945276
 08/09  23:00:00,163.524278932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,144.179405368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,132.696039197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924687161,0.0,2.335,1.16424687161
 08/10  02:00:00,132.086019454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,131.285364841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,138.349923645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,136.277658109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921559435,0.0,2.335,1.16421559435
 08/10  06:00:00,185.373108764,28.0689436641,5.14144708924,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,197.846189286,28.0689436641,3.98938857538,0.0,13.9747600329,18.6919646116,5.8139626601,1.1239626601,4.67,0.02
 08/10  08:00:00,274.150290481,28.0689436641,6.70658460875,0.0,34.9369000822,32.3179380704,9.33704905648,0.0,8.1725,1.16454905648
 08/10  09:00:00,306.7223828,28.0689436641,9.89550482565,0.0,62.886420148,41.4019203762,11.6720708006,0.0,10.5075,1.16457080064
 08/10  10:00:00,303.025132521,28.0689436641,10.5121675913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  11:00:00,319.789440014,28.0689436641,11.3018783119,0.0,62.886420148,41.4019203762,11.6723873091,0.0,10.5075,1.16488730915
 08/10  12:00:00,314.676389696,28.0689436641,12.6200243702,0.0,62.886420148,41.4019203762,11.672659746,0.0,10.5075,1.16515974597
 08/10  13:00:00,320.138346484,28.0689436641,13.8854994259,0.0,62.886420148,41.4019203762,11.6726591541,0.0,10.5075,1.16515915405
 08/10  14:00:00,314.184789049,28.0689436641,15.0221930344,0.0,62.886420148,41.4019203762,11.6724583591,0.0,10.5075,1.16495835913
 08/10  15:00:00,316.347604094,28.0689436641,18.603274305,0.0,62.886420148,41.4019203762,11.672241501,0.0,10.5075,1.16474150099
 08/10  16:00:00,321.476490798,28.0689436641,22.2883691804,0.0,62.886420148,41.4019203762,11.6722659371,0.0,10.5075,1.16476593711
 08/10  17:00:00,318.635917222,28.0689436641,20.7410308295,0.0,62.886420148,41.4019203762,11.6723079677,0.0,10.5075,1.16480796769
 08/10  18:00:00,309.339046453,28.0689436641,17.5299848544,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,301.41338485,28.0689436641,17.1816229406,0.0,41.9242800987,36.8599292233,10.5047252602,0.0,9.34,1.16472526018
 08/10  20:00:00,282.519117445,28.0689436641,14.0763223045,0.0,34.9369000822,32.3179380704,9.33719282409,0.0,8.1725,1.16469282409
 08/10  21:00:00,204.964172895,28.0689436641,12.1918698015,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,133.359041513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993505765,0.0,2.335,1.1643505765
 08/10  23:00:00,160.57502783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,141.258108144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,130.836859896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,129.900572347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921463356,0.0,2.335,1.16421463356
 08/11  03:00:00,128.830539916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,155.548091005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,155.351321157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924403311,0.0,2.335,1.16424403311
 08/11  06:00:00,205.089493728,28.0689436641,4.29639227489,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,208.148794653,28.0689436641,3.16586000778,0.0,13.9747600329,18.6919646116,5.86258689138,1.17258689138,4.67,0.02
 08/11  08:00:00,272.163445185,28.0689436641,5.78277713164,0.0,34.9369000822,32.3179380704,9.33695055579,0.0,8.1725,1.16445055579
 08/11  09:00:00,304.954913732,28.0689436641,9.13766542329,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,300.808364043,28.0689436641,9.57640667031,0.0,62.886420148,41.4019203762,11.6722619315,0.0,10.5075,1.16476193149
 08/11  11:00:00,319.643957514,28.0689436641,10.7186340509,0.0,62.886420148,41.4019203762,11.6725080078,0.0,10.5075,1.16500800783
 08/11  12:00:00,318.032789447,28.0689436641,13.398093847,0.0,62.886420148,41.4019203762,11.6725620818,0.0,10.5075,1.16506208183
 08/11  13:00:00,322.08082602,28.0689436641,14.3642281091,0.0,62.886420148,41.4019203762,11.6725615482,0.0,10.5075,1.1650615482
 08/11  14:00:00,316.524581559,28.0689436641,15.3768918259,0.0,62.886420148,41.4019203762,11.6723606544,0.0,10.5075,1.16486065439
 08/11  15:00:00,315.707978202,28.0689436641,17.1636391801,0.0,62.886420148,41.4019203762,11.6723273983,0.0,10.5075,1.16482739832
 08/11  16:00:00,317.989329079,28.0689436641,18.0882427517,0.0,62.886420148,41.4019203762,11.6723547168,0.0,10.5075,1.16485471675
 08/11  17:00:00,320.957950184,28.0689436641,19.3152833203,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,311.977097057,28.0689436641,16.6307774698,0.0,41.9242800987,36.8599292233,10.5048199931,0.0,9.34,1.16481999307
 08/11  19:00:00,291.60473208,28.0689436641,14.6331707901,0.0,41.9242800987,36.8599292233,10.504627069,0.0,9.34,1.16462706899
 08/11  20:00:00,273.038388437,28.0689436641,11.955089138,0.0,34.9369000822,32.3179380704,9.33709473213,0.0,8.1725,1.16459473213
 08/11  21:00:00,197.356807809,28.0689436641,9.63751754672,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,135.018671116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,162.830785453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926266452,0.0,2.335,1.16426266452
 08/11  24:00:00,144.689670931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,132.122389708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,130.398678991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554938577,0.0,1.75125,1.16429938577
 08/12  03:00:00,128.781352421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,136.307882094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,135.432123245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551833802,0.0,1.75125,1.16426833802
 08/12  06:00:00,171.163339779,28.0689436641,3.28285959208,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,185.923005495,28.0689436641,2.37116810403,0.0,6.98738001645,14.1499734587,4.66378244923,1.14128244923,3.5025,0.02
 08/12  08:00:00,248.461511449,28.0689436641,4.71075369203,0.0,20.9621400493,23.2339557645,7.00200905972,0.0,5.8375,1.16450905972
 08/12  09:00:00,277.198917646,28.0689436641,8.91028876146,0.0,41.9242800987,36.8599292233,10.5045218721,0.0,9.34,1.16452187214
 08/12  10:00:00,304.666494819,28.0689436641,11.0996721151,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,318.666056663,28.0689436641,10.443447901,0.0,62.886420148,41.4019203762,11.6723674636,0.0,10.5075,1.16486746357
 08/12  12:00:00,310.464516911,28.0689436641,10.5529546592,0.0,62.886420148,41.4019203762,11.6725962733,0.0,10.5075,1.16509627326
 08/12  13:00:00,315.810711431,28.0689436641,11.9005940479,0.0,62.886420148,41.4019203762,11.6725983673,0.0,10.5075,1.16509836732
 08/12  14:00:00,309.382230713,28.0689436641,12.8976353386,0.0,62.886420148,41.4019203762,11.6723858609,0.0,10.5075,1.16488586095
 08/12  15:00:00,305.436574412,28.0689436641,13.2852306203,0.0,62.886420148,41.4019203762,11.6724253131,0.0,10.5075,1.16492531306
 08/12  16:00:00,309.062926889,28.0689436641,14.7581882962,0.0,62.886420148,41.4019203762,11.6722576532,0.0,10.5075,1.16475765319
 08/12  17:00:00,309.659002836,28.0689436641,14.8366299701,0.0,62.886420148,41.4019203762,11.6722648768,0.0,10.5075,1.16476487679
 08/12  18:00:00,284.1984242,28.0689436641,10.9735894634,0.0,34.9369000822,32.3179380704,8.94807315332,0.755573153323,8.1725,0.02
 08/12  19:00:00,244.094142236,28.0689436641,8.24811113395,0.0,20.9621400493,23.2339557645,7.00225656992,0.0,5.8375,1.16475656992
 08/12  20:00:00,236.629428277,28.0689436641,7.19146851258,0.0,20.9621400493,23.2339557645,7.00211057887,0.0,5.8375,1.16461057887
 08/12  21:00:00,180.141142368,28.0689436641,5.1972614438,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,126.274092304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563342268,0.0,1.75125,1.16438342268
 08/12  23:00:00,154.207365262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,132.224183902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,120.882342486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551061542,0.0,1.75125,1.16426061542
 08/13  02:00:00,119.2605493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,118.225190915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,124.957542216,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549555864,0.0,1.75125,1.16424555864
 08/13  05:00:00,123.43710474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,156.810662207,28.0689436641,0.334940905459,0.0,6.98738001645,14.1499734587,22.8666892229,19.3441892229,3.5025,0.02
 08/13  07:00:00,168.596771873,28.0689436641,0.379674206078,0.0,6.98738001645,14.1499734587,55.3075910339,51.7850910339,3.5025,0.02
 08/13  08:00:00,206.554418707,28.0689436641,0.869638143974,0.0,6.98738001645,14.1499734587,35.2662106023,30.5993266213,3.5025,1.16438398096
 08/13  09:00:00,189.954469056,28.0689436641,1.07744667603,0.0,6.98738001645,14.1499734587,18.5610264922,15.0385264922,3.5025,0.02
 08/13  10:00:00,224.803717546,28.0689436641,3.21273728997,0.0,27.9495200658,27.7759469175,8.16959477649,0.0,7.005,1.16459477649
 08/13  11:00:00,252.344786982,28.0689436641,5.06054359875,0.0,27.9495200658,27.7759469175,8.16954882719,0.0,7.005,1.16454882719
 08/13  12:00:00,277.274885926,28.0689436641,9.08163928218,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,280.072070972,28.0689436641,10.4920591063,0.0,41.9242800987,36.8599292233,10.5046420484,0.0,9.34,1.16464204842
 08/13  14:00:00,276.562079701,28.0689436641,12.0383432185,0.0,41.9242800987,36.8599292233,10.5046204159,0.0,9.34,1.16462041586
 08/13  15:00:00,272.625906145,28.0689436641,12.6491371766,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,272.160471695,28.0689436641,12.8643947197,0.0,41.9242800987,36.8599292233,10.5046816905,0.0,9.34,1.16468169049
 08/13  17:00:00,242.137495336,28.0689436641,11.5837255705,0.0,27.9495200658,27.7759469175,8.16965285306,0.0,7.005,1.16465285306
 08/13  18:00:00,243.463628705,28.0689436641,9.62717911358,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,228.404910406,28.0689436641,7.93655128777,0.0,13.9747600329,18.6919646116,6.31062009128,0.47608180775,4.67,1.16453828353
 08/13  20:00:00,218.28881731,28.0689436641,5.93296051772,0.0,13.9747600329,18.6919646116,5.75051627013,1.06051627013,4.67,0.02
 08/13  21:00:00,194.83928989,28.0689436641,6.04990938789,0.0,13.9747600329,18.6919646116,5.83435783424,0.0,4.67,1.16435783424
 08/13  22:00:00,127.244341909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,154.546534368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,133.484326478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548958104,0.0,1.75125,1.16423958104
 08/14  01:00:00,126.003228109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,126.373534243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,125.593495933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,131.988450877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920307537,0.0,2.335,1.16420307537
 08/14  05:00:00,131.200349819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,179.40068976,28.0689436641,2.31469569313,0.0,13.9747600329,18.6919646116,5.629327548,0.939327548,4.67,0.02
 08/14  07:00:00,192.856853324,28.0689436641,1.94250002566,0.0,13.9747600329,18.6919646116,14.3284252301,8.49401075931,4.67,1.16441447079
 08/14  08:00:00,272.452708399,28.0689436641,5.23486785198,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,304.808791567,28.0689436641,8.34986407819,0.0,62.886420148,41.4019203762,11.6720839497,0.0,10.5075,1.16458394967
 08/14  10:00:00,302.226673874,28.0689436641,9.49724636365,0.0,62.886420148,41.4019203762,11.6722650039,0.0,10.5075,1.16476500389
 08/14  11:00:00,329.635493083,28.0689436641,14.0434884701,0.0,62.886420148,41.4019203762,11.6724334674,0.0,10.5075,1.16493346737
 08/14  12:00:00,339.98386855,28.0689436641,24.2759635586,0.0,62.886420148,41.4019203762,11.6725172846,0.0,10.5075,1.16501728463
 08/14  13:00:00,359.969842065,28.0689436641,36.4918780179,0.0,62.886420148,41.4019203762,11.6725113361,0.0,10.5075,1.16501133615
 08/14  14:00:00,356.313581253,28.0689436641,41.4243298562,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,354.153021552,28.0689436641,45.5996206539,0.0,62.886420148,41.4019203762,11.6723648555,0.0,10.5075,1.16486485546
 08/14  16:00:00,355.387868771,28.0689436641,47.0100906832,0.0,62.886420148,41.4019203762,11.6723865462,0.0,10.5075,1.16488654616
 08/14  17:00:00,353.348031957,28.0689436641,45.7426011181,0.0,62.886420148,41.4019203762,11.6724258868,0.0,10.5075,1.1649258868
 08/14  18:00:00,340.526534676,28.0689436641,39.7267917634,0.0,41.9242800987,36.8599292233,10.504834198,0.0,9.34,1.16483419804
 08/14  19:00:00,328.727268097,28.0689436641,35.0576680745,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  20:00:00,301.045892875,28.0689436641,25.256006619,0.0,34.9369000822,32.3179380704,9.33720382813,0.0,8.1725,1.16470382813
 08/14  21:00:00,228.910702996,28.0689436641,30.039332766,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,138.577063182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939052589,0.0,2.335,1.16439052589
 08/14  23:00:00,165.149978137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,148.901900073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,139.463175275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992581213,0.0,2.335,1.1642581213
 08/15  02:00:00,138.070820726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,137.845669381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,167.350049825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923579325,0.0,2.335,1.16423579325
 08/15  05:00:00,166.51960789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,225.208083391,28.0689436641,13.8913421963,0.0,13.9747600329,18.6919646116,5.05068602535,0.360686025345,4.67,0.02
 08/15  07:00:00,227.507949759,28.0689436641,9.1315749746,0.0,13.9747600329,18.6919646116,7.22704421143,1.39262774144,4.67,1.16441647
 08/15  08:00:00,295.918089768,28.0689436641,14.0852641423,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,342.011309717,28.0689436641,25.3959985921,0.0,62.886420148,41.4019203762,11.6721362044,0.0,10.5075,1.16463620438
 08/15  10:00:00,350.220643808,28.0689436641,35.5764597021,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,372.707479554,28.0689436641,45.2671613546,0.0,62.886420148,41.4019203762,11.6725982284,0.0,10.5075,1.16509822839
 08/15  12:00:00,375.535062208,28.0689436641,52.287608757,0.0,62.886420148,41.4019203762,11.6726381288,0.0,10.5075,1.16513812881
 08/15  13:00:00,382.8785805,28.0689436641,56.6715459399,0.0,62.886420148,41.4019203762,11.6726412084,0.0,10.5075,1.16514120838
 08/15  14:00:00,380.211501845,28.0689436641,61.8052957235,0.0,62.886420148,41.4019203762,11.6724733911,0.0,10.5075,1.16497339111
 08/15  15:00:00,377.453245154,28.0689436641,66.6650972039,0.0,62.886420148,41.4019203762,11.6722716632,0.0,10.5075,1.16477166322
 08/15  16:00:00,374.367750119,28.0689436641,63.8489259012,0.0,62.886420148,41.4019203762,11.6722937365,0.0,10.5075,1.16479373651
 08/15  17:00:00,369.659384892,28.0689436641,59.9597771008,0.0,62.886420148,41.4019203762,11.6723334298,0.0,10.5075,1.16483342981
 08/15  18:00:00,354.763146643,28.0689436641,51.5117018702,0.0,41.9242800987,36.8599292233,10.5047419577,0.0,9.34,1.16474195768
 08/15  19:00:00,330.810958115,28.0689436641,45.0974719205,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,306.508943624,28.0689436641,37.022628435,0.0,34.9369000822,32.3179380704,9.33711172555,0.0,8.1725,1.16461172555
 08/15  21:00:00,234.598954643,28.0689436641,40.6729174029,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,139.970761099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938817217,0.0,2.335,1.16438817217
 08/15  23:00:00,166.386857399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,148.878541938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,138.435730967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923234234,0.0,2.335,1.16423234234
 08/16  02:00:00,136.122745336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,135.071108521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,143.050682933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920712695,0.0,2.335,1.16420712695
 08/16  05:00:00,141.370528973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,197.264615672,28.0689436641,11.8085503576,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  07:00:00,211.926243059,28.0689436641,8.91366414332,0.0,13.9747600329,18.6919646116,5.81061683409,1.12061683409,4.67,0.02
 08/16  08:00:00,294.336813474,28.0689436641,14.1021964059,0.0,34.9369000822,32.3179380704,9.33704838696,0.0,8.1725,1.16454838696
 08/16  09:00:00,333.622563166,28.0689436641,20.2740690802,0.0,62.886420148,41.4019203762,11.6721904754,0.0,10.5075,1.16469047538
 08/16  10:00:00,342.96557948,28.0689436641,30.0489127127,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,366.449440078,28.0689436641,41.0980922459,0.0,62.886420148,41.4019203762,11.672507453,0.0,10.5075,1.16500745302
 08/16  12:00:00,370.136457064,28.0689436641,47.752722396,0.0,62.886420148,41.4019203762,11.6725479263,0.0,10.5075,1.16504792628
 08/16  13:00:00,378.449344092,28.0689436641,52.8670411208,0.0,62.886420148,41.4019203762,11.672551262,0.0,10.5075,1.16505126198
 08/16  14:00:00,375.227505432,28.0689436641,56.5242828519,0.0,62.886420148,41.4019203762,11.6723834908,0.0,10.5075,1.16488349079
 08/16  15:00:00,370.735896165,28.0689436641,59.6476223201,0.0,62.886420148,41.4019203762,11.6723657214,0.0,10.5075,1.16486572142
 08/16  16:00:00,371.414101766,28.0689436641,60.6110593891,0.0,62.886420148,41.4019203762,11.672390884,0.0,10.5075,1.16489088397
 08/16  17:00:00,367.189102559,28.0689436641,57.4654859732,0.0,62.886420148,41.4019203762,11.6724336513,0.0,10.5075,1.16493365128
 08/16  18:00:00,352.944186351,28.0689436641,50.3009882732,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,340.267409239,28.0689436641,44.5027669861,0.0,41.9242800987,36.8599292233,10.5047001347,0.0,9.34,1.1647001347
 08/16  20:00:00,316.791732541,28.0689436641,34.36800358,0.0,34.9369000822,32.3179380704,9.33717138876,0.0,8.1725,1.16467138876
 08/16  21:00:00,241.566962378,28.0689436641,40.7598694539,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,140.441885905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938865365,0.0,2.335,1.16438865365
 08/16  23:00:00,160.478935489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,138.936741166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,128.672305482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920947834,0.0,2.335,1.16420947834
 08/17  02:00:00,127.27968876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,127.250453428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,134.924660547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,133.320569334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924497543,0.0,2.335,1.16424497543
 08/17  06:00:00,180.026098971,28.0689436641,3.28638864757,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,190.453519863,28.0689436641,2.05561785927,0.0,13.9747600329,18.6919646116,17.0280570318,12.3380570318,4.67,0.02
 08/17  08:00:00,267.887145827,28.0689436641,4.90495499459,0.0,34.9369000822,32.3179380704,11.0932649581,1.75630522704,8.1725,1.16445973107
 08/17  09:00:00,301.76781584,28.0689436641,8.32576133126,0.0,62.886420148,41.4019203762,11.6721023514,0.0,10.5075,1.16460235138
 08/17  10:00:00,299.82070424,28.0689436641,9.50462192362,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  11:00:00,322.172865076,28.0689436641,11.8844353884,0.0,62.886420148,41.4019203762,11.6724203566,0.0,10.5075,1.16492035664
 08/17  12:00:00,318.988930599,28.0689436641,13.9313616132,0.0,62.886420148,41.4019203762,11.6724612764,0.0,10.5075,1.16496127635
 08/17  13:00:00,325.338014341,28.0689436641,15.6307512252,0.0,62.886420148,41.4019203762,11.6724649095,0.0,10.5075,1.16496490948
 08/17  14:00:00,319.833479944,28.0689436641,17.1149155496,0.0,62.886420148,41.4019203762,11.6722972334,0.0,10.5075,1.16479723344
 08/17  15:00:00,318.126694425,28.0689436641,19.6435728331,0.0,62.886420148,41.4019203762,11.6722797664,0.0,10.5075,1.16477976641
 08/17  16:00:00,315.300717245,28.0689436641,18.1527088738,0.0,62.886420148,41.4019203762,11.6723054208,0.0,10.5075,1.16480542078
 08/17  17:00:00,313.399475297,28.0689436641,17.1541397786,0.0,62.886420148,41.4019203762,11.6723486326,0.0,10.5075,1.16484863263
 08/17  18:00:00,305.625347468,28.0689436641,15.3113733465,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,292.781044434,28.0689436641,13.1890073008,0.0,41.9242800987,36.8599292233,10.5046150797,0.0,9.34,1.1646150797
 08/17  20:00:00,275.025941541,28.0689436641,10.4043088792,0.0,34.9369000822,32.3179380704,10.0422837038,0.705197073297,8.1725,1.16458663046
 08/17  21:00:00,195.997321738,28.0689436641,7.20246270474,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,129.749615275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939382447,0.0,2.335,1.16439382447
 08/17  23:00:00,157.080483805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,136.44432391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,125.190256299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,124.365096461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925795198,0.0,2.335,1.16425795198
 08/18  03:00:00,123.895281341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,147.884683308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,146.224924719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922409657,0.0,2.335,1.16422409657
 08/18  06:00:00,196.330439306,28.0689436641,1.08868735378,0.0,13.9747600329,18.6919646116,12.2914778377,7.60147783768,4.67,0.02
 08/18  07:00:00,195.010220079,28.0689436641,0.85786754753,0.0,13.9747600329,18.6919646116,47.0193899116,42.3293899116,4.67,0.02
 08/18  08:00:00,261.448068669,28.0689436641,2.75145693248,0.0,34.9369000822,32.3179380704,31.4965006606,22.1595051515,8.1725,1.16449550907
 08/18  09:00:00,296.808904386,28.0689436641,5.69538292885,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,294.686691656,28.0689436641,7.24586596993,0.0,62.886420148,41.4019203762,11.6723085613,0.0,10.5075,1.16480856125
