Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/18  11:00:00,315.52171146,28.0689436641,8.69242299711,0.0,62.886420148,41.4019203762,11.6725564253,0.0,10.5075,1.16505642534
 08/18  12:00:00,307.641966716,28.0689436641,9.59432354027,0.0,62.886420148,41.4019203762,11.6726121173,0.0,10.5075,1.16511211727
 08/18  13:00:00,310.815712205,28.0689436641,10.5479325371,0.0,62.886420148,41.4019203762,11.672613162,0.0,10.5075,1.16511316198
 08/18  14:00:00,305.491621406,28.0689436641,11.427378756,0.0,62.886420148,41.4019203762,11.6724134683,0.0,10.5075,1.16491346827
 08/18  15:00:00,302.106541617,28.0689436641,12.027197916,0.0,62.886420148,41.4019203762,11.6723816404,0.0,10.5075,1.16488164039
 08/18  16:00:00,301.292566745,28.0689436641,12.0193815999,0.0,62.886420148,41.4019203762,11.6724104082,0.0,10.5075,1.16491040821
 08/18  17:00:00,301.12509411,28.0689436641,12.0422981007,0.0,62.886420148,41.4019203762,11.67226703,0.0,10.5075,1.16476703
 08/18  18:00:00,294.956232309,28.0689436641,10.8931095586,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  19:00:00,276.924566468,28.0689436641,10.3185680925,0.0,41.9242800987,36.8599292233,10.5046854473,0.0,9.34,1.16468544735
 08/18  20:00:00,266.29367968,28.0689436641,9.03540813927,0.0,34.9369000822,32.3179380704,9.33715438418,0.0,8.1725,1.16465438418
 08/18  21:00:00,191.086017648,28.0689436641,6.7645902757,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,131.758773146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931240911,0.0,2.335,1.16431240911
 08/18  23:00:00,159.418373591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,140.819053756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,128.213979409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,127.898227097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553461855,0.0,1.75125,1.16428461855
 08/19  03:00:00,127.666363951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,135.827404889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,135.158650453,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551005548,0.0,1.75125,1.16426005548
 08/19  06:00:00,174.186012992,28.0689436641,3.06354222396,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,184.128115408,28.0689436641,1.75864086559,0.0,6.98738001645,14.1499734587,7.08228503219,3.55978503219,3.5025,0.02
 08/19  08:00:00,245.191455898,28.0689436641,3.45651597352,0.0,20.9621400493,23.2339557645,7.00207191214,0.0,5.8375,1.16457191214
 08/19  09:00:00,273.603410571,28.0689436641,7.67202517534,0.0,41.9242800987,36.8599292233,10.5045862406,0.0,9.34,1.1645862406
 08/19  10:00:00,304.352236258,28.0689436641,11.0982682188,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,328.887602214,28.0689436641,14.1262629338,0.0,62.886420148,41.4019203762,11.6724342429,0.0,10.5075,1.16493424286
 08/19  12:00:00,328.161570637,28.0689436641,16.4821634677,0.0,62.886420148,41.4019203762,11.6724407619,0.0,10.5075,1.16494076193
 08/19  13:00:00,331.189002558,28.0689436641,17.0316211788,0.0,62.886420148,41.4019203762,11.6724419536,0.0,10.5075,1.16494195357
 08/19  14:00:00,328.336456637,28.0689436641,21.1369721741,0.0,62.886420148,41.4019203762,11.6724586685,0.0,10.5075,1.16495866854
 08/19  15:00:00,327.438970108,28.0689436641,25.7495422712,0.0,62.886420148,41.4019203762,11.6723072376,0.0,10.5075,1.16480723758
 08/19  16:00:00,332.301410265,28.0689436641,29.6410048477,0.0,62.886420148,41.4019203762,11.6723339608,0.0,10.5075,1.1648339608
 08/19  17:00:00,333.951461154,28.0689436641,30.9391499533,0.0,62.886420148,41.4019203762,11.6723430163,0.0,10.5075,1.16484301632
 08/19  18:00:00,302.911867298,28.0689436641,20.5077542425,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/19  19:00:00,260.079867279,28.0689436641,14.0097754524,0.0,20.9621400493,23.2339557645,7.00217869943,0.0,5.8375,1.16467869943
 08/19  20:00:00,254.510499799,28.0689436641,11.9893189152,0.0,20.9621400493,23.2339557645,7.00205456034,0.0,5.8375,1.16455456034
 08/19  21:00:00,190.556459701,28.0689436641,10.5826525282,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,131.956646922,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561652876,0.0,1.75125,1.16436652876
 08/19  23:00:00,158.488808922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,138.543572257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,128.001499924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155210539,0.0,1.75125,1.1642710539
 08/20  02:00:00,126.925197905,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,125.767658411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,132.128291544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550969106,0.0,1.75125,1.16425969106
 08/20  05:00:00,131.622012045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,168.213040582,28.0689436641,1.24172086818,0.0,6.98738001645,14.1499734587,3.5487939697,0.0262939697044,3.5025,0.02
 08/20  07:00:00,178.698407494,28.0689436641,1.17584594565,0.0,6.98738001645,14.1499734587,21.2645041113,16.597730065,3.5025,1.16427404627
 08/20  08:00:00,216.91637837,28.0689436641,2.03633814381,0.0,6.98738001645,14.1499734587,6.56308184064,3.04058184064,3.5025,0.02
 08/20  09:00:00,204.942504549,28.0689436641,4.01433424622,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,244.345708574,28.0689436641,9.60523476051,0.0,27.9495200658,27.7759469175,8.16954396255,0.0,7.005,1.16454396255
 08/20  11:00:00,265.52887101,28.0689436641,10.5552809412,0.0,27.9495200658,27.7759469175,8.16963743686,0.0,7.005,1.16463743686
 08/20  12:00:00,289.762528747,28.0689436641,13.5569943784,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,292.769606066,28.0689436641,14.1909160931,0.0,41.9242800987,36.8599292233,10.5047328334,0.0,9.34,1.16473283337
 08/20  14:00:00,287.464123785,28.0689436641,18.2118318437,0.0,41.9242800987,36.8599292233,10.5047130137,0.0,9.34,1.16471301368
 08/20  15:00:00,283.180812442,28.0689436641,19.5106053838,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,282.628738378,28.0689436641,19.9642531164,0.0,41.9242800987,36.8599292233,10.5047762648,0.0,9.34,1.16477626482
 08/20  17:00:00,249.092637278,28.0689436641,16.3584619183,0.0,27.9495200658,27.7759469175,8.16959718445,0.0,7.005,1.16459718445
 08/20  18:00:00,245.138182629,28.0689436641,11.1281914096,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,228.294826864,28.0689436641,8.69450117787,0.0,13.9747600329,18.6919646116,6.74529906975,0.910794521736,4.67,1.16450454802
 08/20  20:00:00,223.480953899,28.0689436641,6.9995955664,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,195.293069939,28.0689436641,6.46605649704,0.0,13.9747600329,18.6919646116,5.83435779717,0.0,4.67,1.16435779717
 08/20  22:00:00,126.319006729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,153.808058823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,132.303814756,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551660716,0.0,1.75125,1.16426660716
 08/21  01:00:00,122.347497323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,119.080598406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,117.49516892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923939844,0.0,2.335,1.16423939844
 08/21  04:00:00,122.99265332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,121.173591198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,171.864910537,28.0689436641,0.968073090602,0.0,13.9747600329,18.6919646116,21.6346504007,16.9446504007,4.67,0.02
 08/21  07:00:00,181.004201892,28.0689436641,0.937850550319,0.0,13.9747600329,18.6919646116,45.7461449099,39.9117257797,4.67,1.16441913021
 08/21  08:00:00,264.456721541,28.0689436641,3.4894046536,0.0,34.9369000822,32.3179380704,17.4495660176,9.25706601757,8.1725,0.02
 08/21  09:00:00,305.642087769,28.0689436641,8.30072381367,0.0,62.886420148,41.4019203762,11.6721872174,0.0,10.5075,1.16468721744
 08/21  10:00:00,304.950273912,28.0689436641,10.4354723233,0.0,62.886420148,41.4019203762,11.672198397,0.0,10.5075,1.16469839702
 08/21  11:00:00,324.742921021,28.0689436641,11.8831586025,0.0,62.886420148,41.4019203762,11.6725425506,0.0,10.5075,1.16504255056
 08/21  12:00:00,314.341900748,28.0689436641,12.4768900217,0.0,62.886420148,41.4019203762,11.6726291875,0.0,10.5075,1.16512918754
 08/21  13:00:00,320.368727477,28.0689436641,14.7665749208,0.0,62.886420148,41.4019203762,11.6726257566,0.0,10.5075,1.16512575661
 08/21  14:00:00,323.273661339,28.0689436641,22.1008527744,0.0,62.886420148,41.4019203762,11.6723623207,0.0,10.5075,1.16486232067
 08/21  15:00:00,325.096446028,28.0689436641,27.2841325025,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,329.468250621,28.0689436641,30.599603237,0.0,62.886420148,41.4019203762,11.6723183768,0.0,10.5075,1.16481837683
 08/21  17:00:00,324.360380709,28.0689436641,27.7099580819,0.0,62.886420148,41.4019203762,11.6723574561,0.0,10.5075,1.16485745608
 08/21  18:00:00,312.652741819,28.0689436641,22.05262888,0.0,41.9242800987,36.8599292233,10.5047826403,0.0,9.34,1.16478264031
 08/21  19:00:00,295.449273556,28.0689436641,15.9061408322,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,276.43283184,28.0689436641,11.7709575918,0.0,34.9369000822,32.3179380704,10.4120691057,1.07488857945,8.1725,1.16468052622
 08/21  21:00:00,199.420363802,28.0689436641,9.7720555725,0.0,13.9747600329,18.6919646116,5.83455760276,0.0,4.67,1.16455760276
 08/21  22:00:00,130.087443814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,157.877017735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,138.912980546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992422049,0.0,2.335,1.1642422049
 08/22  01:00:00,127.60959881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,126.096463853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,125.337817182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,151.302028086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923670089,0.0,2.335,1.16423670089
 08/22  05:00:00,150.861211906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,201.327475626,28.0689436641,2.46646971354,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,200.074802193,28.0689436641,1.54476732082,0.0,13.9747600329,18.6919646116,24.9708473686,19.1364938897,4.67,1.16435347892
 08/22  08:00:00,266.195168219,28.0689436641,3.93388863421,0.0,34.9369000822,32.3179380704,13.4530415554,5.26054155542,8.1725,0.02
 08/22  09:00:00,303.611444594,28.0689436641,8.55316806366,0.0,62.886420148,41.4019203762,11.6721225057,0.0,10.5075,1.16462250574
 08/22  10:00:00,304.003725571,28.0689436641,10.3956477089,0.0,62.886420148,41.4019203762,11.672307027,0.0,10.5075,1.16480702701
 08/22  11:00:00,322.315566523,28.0689436641,11.5392264521,0.0,62.886420148,41.4019203762,11.6724793262,0.0,10.5075,1.16497932617
 08/22  12:00:00,318.156578745,28.0689436641,13.4707891632,0.0,62.886420148,41.4019203762,11.6725666837,0.0,10.5075,1.16506668372
 08/22  13:00:00,323.413694335,28.0689436641,14.7616541521,0.0,62.886420148,41.4019203762,11.672563897,0.0,10.5075,1.16506389696
 08/22  14:00:00,317.193645423,28.0689436641,16.8325850892,0.0,62.886420148,41.4019203762,11.6723008523,0.0,10.5075,1.16480085227
 08/22  15:00:00,313.1363277,28.0689436641,18.2096710142,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,309.574275593,28.0689436641,16.3714488073,0.0,62.886420148,41.4019203762,11.6722573327,0.0,10.5075,1.16475733267
 08/22  17:00:00,308.391188888,28.0689436641,15.5725140472,0.0,62.886420148,41.4019203762,11.6722970555,0.0,10.5075,1.1647970555
 08/22  18:00:00,299.718366399,28.0689436641,13.3115817026,0.0,41.9242800987,36.8599292233,10.50472272,0.0,9.34,1.16472272002
 08/22  19:00:00,279.507590422,28.0689436641,11.9777748093,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/22  20:00:00,264.906772712,28.0689436641,9.86736096322,0.0,34.9369000822,32.3179380704,9.33712100752,0.0,8.1725,1.16462100752
 08/22  21:00:00,189.416623185,28.0689436641,7.02583684356,0.0,13.9747600329,18.6919646116,5.83449840014,0.0,4.67,1.16449840014
 08/22  22:00:00,129.287214624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,156.918522065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,135.291746056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924672752,0.0,2.335,1.16424672752
 08/23  01:00:00,124.392400909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,122.833302493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,121.186002735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,127.8436392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924134082,0.0,2.335,1.16424134082
 08/23  05:00:00,125.851215605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,174.922454736,28.0689436641,1.02523354939,0.0,13.9747600329,18.6919646116,20.2588911212,15.5688911212,4.67,0.02
 08/23  07:00:00,183.449380041,28.0689436641,0.94144328283,0.0,13.9747600329,18.6919646116,48.8535197323,43.0191283956,4.67,1.1643913367
 08/23  08:00:00,264.793797863,28.0689436641,3.43993265032,0.0,34.9369000822,32.3179380704,19.6546435387,11.4621435387,8.1725,0.02
 08/23  09:00:00,301.547313837,28.0689436641,7.00979440982,0.0,62.886420148,41.4019203762,11.6720647619,0.0,10.5075,1.16456476193
 08/23  10:00:00,301.518205144,28.0689436641,9.39235309633,0.0,62.886420148,41.4019203762,11.6722501149,0.0,10.5075,1.16475011487
 08/23  11:00:00,323.724302526,28.0689436641,11.5715862626,0.0,62.886420148,41.4019203762,11.6724233492,0.0,10.5075,1.16492334921
 08/23  12:00:00,318.034642262,28.0689436641,13.0838956094,0.0,62.886420148,41.4019203762,11.6725114307,0.0,10.5075,1.16501143071
 08/23  13:00:00,324.773150755,28.0689436641,15.9253797017,0.0,62.886420148,41.4019203762,11.6725093277,0.0,10.5075,1.16500932773
 08/23  14:00:00,321.959380041,28.0689436641,20.6450575135,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,321.318547156,28.0689436641,24.1277360688,0.0,62.886420148,41.4019203762,11.6723656369,0.0,10.5075,1.16486563686
 08/23  16:00:00,322.433790354,28.0689436641,25.1185718792,0.0,62.886420148,41.4019203762,11.672391011,0.0,10.5075,1.16489101103
 08/23  17:00:00,319.617522212,28.0689436641,23.4464219989,0.0,62.886420148,41.4019203762,11.6724341204,0.0,10.5075,1.16493412038
 08/23  18:00:00,310.191729952,28.0689436641,19.659378904,0.0,41.9242800987,36.8599292233,10.5048454914,0.0,9.34,1.16484549141
 08/23  19:00:00,293.838938419,28.0689436641,14.4932856333,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,276.278349849,28.0689436641,11.4012623947,0.0,34.9369000822,32.3179380704,9.70107286874,0.363855163985,8.1725,1.16471770475
 08/23  21:00:00,199.049435201,28.0689436641,9.22816498615,0.0,13.9747600329,18.6919646116,5.83444586744,0.0,4.67,1.16444586744
 08/23  22:00:00,129.860612365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,157.804589398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,137.814170604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919450638,0.0,2.335,1.16419450638
 08/24  01:00:00,126.217498086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,125.47754826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,124.383043607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,131.970204308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992528725,0.0,2.335,1.1642528725
 08/24  05:00:00,130.726164389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,180.734434847,28.0689436641,2.14038690498,0.0,13.9747600329,18.6919646116,5.44413549873,0.754135498725,4.67,0.02
 08/24  07:00:00,190.33368563,28.0689436641,1.7085674546,0.0,13.9747600329,18.6919646116,24.8626384975,19.0282988233,4.67,1.16433967415
 08/24  08:00:00,272.298976535,28.0689436641,5.30744242624,0.0,34.9369000822,32.3179380704,8.98086796522,0.788367965225,8.1725,0.02
 08/24  09:00:00,314.308957025,28.0689436641,11.5676560137,0.0,62.886420148,41.4019203762,11.6721605188,0.0,10.5075,1.16466051878
 08/24  10:00:00,318.291626198,28.0689436641,14.9909230864,0.0,62.886420148,41.4019203762,11.6722000242,0.0,10.5075,1.16470002418
 08/24  11:00:00,337.828596286,28.0689436641,18.3681295943,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  12:00:00,343.099244658,28.0689436641,27.07053834,0.0,62.886420148,41.4019203762,12.8176365292,0.0,10.5075,2.31013652919
 08/24  13:00:00,352.959585839,28.0689436641,33.0646274444,0.0,62.886420148,41.4019203762,11.6724613625,0.0,10.5075,1.16496136252
 08/24  14:00:00,351.400823643,28.0689436641,38.073236047,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,347.913456408,28.0689436641,41.6905366428,0.0,62.886420148,41.4019203762,11.6723181083,0.0,10.5075,1.16481810833
 08/24  16:00:00,348.520420969,28.0689436641,42.805112751,0.0,62.886420148,41.4019203762,11.6723442438,0.0,10.5075,1.16484424375
 08/24  17:00:00,346.174193309,28.0689436641,41.3573389795,0.0,62.886420148,41.4019203762,11.6723880846,0.0,10.5075,1.1648880846
 08/24  18:00:00,332.869634683,28.0689436641,34.9421096528,0.0,41.9242800987,36.8599292233,10.5048000141,0.0,9.34,1.16480001408
 08/24  19:00:00,313.549048449,28.0689436641,25.8515272798,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  20:00:00,288.239454019,28.0689436641,16.0979458129,0.0,34.9369000822,32.3179380704,9.70586002157,0.368687343952,8.1725,1.16467267761
 08/24  21:00:00,207.519383342,28.0689436641,14.5122212216,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,133.552230817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939947462,0.0,2.335,1.16439947462
 08/24  23:00:00,161.564636955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,142.204838152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,131.66107346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922945869,0.0,2.335,1.16422945869
 08/25  02:00:00,129.682548188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,128.845403786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,155.880069775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920831854,0.0,2.335,1.16420831854
 08/25  05:00:00,156.636467702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,211.487413677,28.0689436641,5.41178772751,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,210.752557462,28.0689436641,3.82395915558,0.0,13.9747600329,18.6919646116,6.46315399079,0.628761964045,4.67,1.16439202675
 08/25  08:00:00,277.666683903,28.0689436641,7.47799138332,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  09:00:00,317.652824396,28.0689436641,12.8761620608,0.0,62.886420148,41.4019203762,11.6721172294,0.0,10.5075,1.16461722938
 08/25  10:00:00,319.558160346,28.0689436641,15.9778807597,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,342.054133184,28.0689436641,21.8839252272,0.0,62.886420148,41.4019203762,11.672586935,0.0,10.5075,1.16508693499
 08/25  12:00:00,348.457281181,28.0689436641,31.8823241279,0.0,62.886420148,41.4019203762,11.6726321525,0.0,10.5075,1.16513215249
 08/25  13:00:00,359.431189331,28.0689436641,38.3462242491,0.0,62.886420148,41.4019203762,11.6726402348,0.0,10.5075,1.16514023483
 08/25  14:00:00,356.42723014,28.0689436641,42.324237001,0.0,62.886420148,41.4019203762,11.6724762177,0.0,10.5075,1.16497621769
 08/25  15:00:00,351.625917572,28.0689436641,45.0162797906,0.0,62.886420148,41.4019203762,11.672278048,0.0,10.5075,1.16477804798
 08/25  16:00:00,348.7923718,28.0689436641,43.6234840134,0.0,62.886420148,41.4019203762,11.6723049094,0.0,10.5075,1.16480490943
 08/25  17:00:00,346.463242707,28.0689436641,42.195258021,0.0,62.886420148,41.4019203762,11.6723495155,0.0,10.5075,1.16484951553
 08/25  18:00:00,333.313438804,28.0689436641,36.1281547003,0.0,41.9242800987,36.8599292233,10.5047620407,0.0,9.34,1.16476204073
 08/25  19:00:00,300.888403196,28.0689436641,24.3661263031,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  20:00:00,274.644158453,28.0689436641,14.3421849296,0.0,34.9369000822,32.3179380704,9.70283819741,0.365703007405,8.1725,1.16463519
 08/25  21:00:00,197.876750655,28.0689436641,12.6203267259,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,130.937965123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940084529,0.0,2.335,1.16440084529
 08/25  23:00:00,158.883844965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,139.578260153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,125.922649969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552267127,0.0,1.75125,1.16427267127
 08/26  02:00:00,124.054258125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,123.263250121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,130.55450343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551456668,0.0,1.75125,1.16426456668
 08/26  05:00:00,129.944273627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,167.77814247,28.0689436641,2.04182184408,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,176.294638473,28.0689436641,1.44291043047,0.0,6.98738001645,14.1499734587,16.7347991932,12.0678394349,3.5025,1.16445975832
 08/26  08:00:00,243.73180333,28.0689436641,4.19603336755,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,278.3927411,28.0689436641,9.3976744198,0.0,41.9242800987,36.8599292233,10.5046118235,0.0,9.34,1.16461182347
 08/26  10:00:00,310.072034634,28.0689436641,13.5904612567,0.0,62.886420148,41.4019203762,11.6723605309,0.0,10.5075,1.16486053088
 08/26  11:00:00,338.550742144,28.0689436641,19.2800515578,0.0,62.886420148,41.4019203762,11.6724481917,0.0,10.5075,1.16494819166
 08/26  12:00:00,341.941309155,28.0689436641,27.3176964979,0.0,62.886420148,41.4019203762,11.6725032714,0.0,10.5075,1.16500327142
 08/26  13:00:00,353.11413318,28.0689436641,33.8709691288,0.0,62.886420148,41.4019203762,11.6725176655,0.0,10.5075,1.16501766546
 08/26  14:00:00,346.043860822,28.0689436641,35.9506871811,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,342.244383863,28.0689436641,38.4174261034,0.0,62.886420148,41.4019203762,11.6724249653,0.0,10.5075,1.16492496533
 08/26  16:00:00,344.425245932,28.0689436641,40.628346173,0.0,62.886420148,41.4019203762,11.6722680201,0.0,10.5075,1.16476802005
 08/26  17:00:00,341.927267077,28.0689436641,39.3094430404,0.0,62.886420148,41.4019203762,11.6722870718,0.0,10.5075,1.16478707183
 08/26  18:00:00,308.751156924,28.0689436641,27.4709883447,0.0,34.9369000822,32.3179380704,9.33726636978,0.0,8.1725,1.16476636978
 08/26  19:00:00,257.811897943,28.0689436641,15.5232076279,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,248.12433181,28.0689436641,11.3161041951,0.0,20.9621400493,23.2339557645,7.69892549573,0.696819755762,5.8375,1.16460573997
 08/26  21:00:00,185.744692341,28.0689436641,9.45576820053,0.0,6.98738001645,14.1499734587,4.66697670992,0.0,3.5025,1.16447670992
 08/26  22:00:00,127.981251675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,154.825793545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,136.171169541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559037275,0.0,1.75125,1.16434037275
 08/27  01:00:00,124.748561301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,124.215977203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,123.699259465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549383916,0.0,1.75125,1.16424383916
 08/27  04:00:00,130.881886055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,129.811967141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,166.961180925,28.0689436641,1.42861429132,0.0,6.98738001645,14.1499734587,4.66675148854,0.0,3.5025,1.16425148854
 08/27  07:00:00,176.541859895,28.0689436641,1.29399359165,0.0,6.98738001645,14.1499734587,18.0672368333,14.5447368333,3.5025,0.02
 08/27  08:00:00,213.335752405,28.0689436641,1.85880137896,0.0,6.98738001645,14.1499734587,7.39260845694,3.87010845694,3.5025,0.02
 08/27  09:00:00,199.870839275,28.0689436641,3.44213774004,0.0,6.98738001645,14.1499734587,4.66685997329,0.0,3.5025,1.16435997329
 08/27  10:00:00,241.137213937,28.0689436641,9.0723583567,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,268.783060483,28.0689436641,12.1845807465,0.0,27.9495200658,27.7759469175,8.16969241545,0.0,7.005,1.16469241545
 08/27  12:00:00,301.856074636,28.0689436641,20.4533981694,0.0,41.9242800987,36.8599292233,10.5047627529,0.0,9.34,1.16476275292
 08/27  13:00:00,311.629298706,28.0689436641,25.9612553557,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,302.319581469,28.0689436641,27.856890669,0.0,41.9242800987,36.8599292233,10.5046060098,0.0,9.34,1.16460600975
 08/27  15:00:00,301.438703612,28.0689436641,31.7776120092,0.0,41.9242800987,36.8599292233,10.5046267634,0.0,9.34,1.16462676336
 08/27  16:00:00,301.797993664,28.0689436641,32.5687429289,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  17:00:00,266.233962825,28.0689436641,27.8756869974,0.0,27.9495200658,27.7759469175,8.16965096231,0.0,7.005,1.16465096231
 08/27  18:00:00,254.780400489,28.0689436641,16.877272647,0.0,13.9747600329,18.6919646116,5.83457653208,0.0,4.67,1.16457653208
 08/27  19:00:00,242.865133974,28.0689436641,12.7311758024,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,233.908056581,28.0689436641,10.3960881455,0.0,13.9747600329,18.6919646116,5.83447575267,0.0,4.67,1.16447575267
 08/27  21:00:00,204.226901489,28.0689436641,11.3108233427,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,130.238448886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,157.880069548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551591605,0.0,1.75125,1.16426591605
 08/27  24:00:00,138.606962948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,129.706843374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,128.670213615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923242736,0.0,2.335,1.16423242736
 08/28  03:00:00,128.003040422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,135.173472041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,133.032845802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919711967,0.0,2.335,1.16419711967
 08/28  06:00:00,183.225777482,28.0689436641,2.92987571059,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,192.537743778,28.0689436641,2.22566701961,0.0,13.9747600329,18.6919646116,13.5871143214,8.89711432144,4.67,0.02
 08/28  08:00:00,272.833441604,28.0689436641,5.91403060127,0.0,34.9369000822,32.3179380704,9.33703086712,0.0,8.1725,1.16453086712
 08/28  09:00:00,314.140571183,28.0689436641,11.6443811551,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,317.623961212,28.0689436641,14.9465443017,0.0,62.886420148,41.4019203762,11.6722318134,0.0,10.5075,1.16473181342
 08/28  11:00:00,342.381167934,28.0689436641,21.8068329869,0.0,62.886420148,41.4019203762,11.6724883451,0.0,10.5075,1.16498834512
 08/28  12:00:00,345.083564434,28.0689436641,29.4959744184,0.0,62.886420148,41.4019203762,11.6725510143,0.0,10.5075,1.16505101425
 08/28  13:00:00,355.619440413,28.0689436641,35.5735223265,0.0,62.886420148,41.4019203762,11.6725585284,0.0,10.5075,1.16505852843
 08/28  14:00:00,351.547088953,28.0689436641,39.8568661508,0.0,62.886420148,41.4019203762,11.672363408,0.0,10.5075,1.16486340803
 08/28  15:00:00,347.620575488,28.0689436641,42.2985218497,0.0,62.886420148,41.4019203762,11.6723372797,0.0,10.5075,1.16483727968
 08/28  16:00:00,347.99818927,28.0689436641,42.8691869086,0.0,62.886420148,41.4019203762,11.6723723937,0.0,10.5075,1.16487239372
 08/28  17:00:00,344.709511197,28.0689436641,40.6910940671,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  18:00:00,329.428441446,28.0689436641,33.0894795639,0.0,41.9242800987,36.8599292233,10.5048447814,0.0,9.34,1.16484478141
 08/28  19:00:00,312.747415978,28.0689436641,23.6565628064,0.0,41.9242800987,36.8599292233,10.504657201,0.0,9.34,1.16465720096
 08/28  20:00:00,287.786569087,28.0689436641,16.2765174201,0.0,34.9369000822,32.3179380704,9.3371314099,0.0,8.1725,1.1646314099
 08/28  21:00:00,213.315975851,28.0689436641,19.0274820992,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,133.847087326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,161.338484813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930082343,0.0,2.335,1.16430082343
 08/28  24:00:00,142.429875654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,131.599484135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,130.257471805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922325413,0.0,2.335,1.16422325413
 08/29  03:00:00,129.624859362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,157.395471363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,157.276778055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,210.986972015,28.0689436641,5.77391034928,0.0,13.9747600329,18.6919646116,5.83425185206,0.0,4.67,1.16425185206
 08/29  07:00:00,211.200264014,28.0689436641,4.17223932033,0.0,13.9747600329,18.6919646116,5.84568661937,1.15568661937,4.67,0.02
 08/29  08:00:00,278.69104642,28.0689436641,8.14471172168,0.0,34.9369000822,32.3179380704,9.33702273886,0.0,8.1725,1.16452273886
 08/29  09:00:00,320.685446721,28.0689436641,14.2621383497,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  10:00:00,323.800630653,28.0689436641,17.6481627701,0.0,62.886420148,41.4019203762,11.6722247455,0.0,10.5075,1.16472474553
 08/29  11:00:00,340.165396946,28.0689436641,21.0431187423,0.0,62.886420148,41.4019203762,11.6724823726,0.0,10.5075,1.16498237258
 08/29  12:00:00,343.658326949,28.0689436641,29.2279399767,0.0,62.886420148,41.4019203762,11.6725461351,0.0,10.5075,1.16504613513
 08/29  13:00:00,360.101897735,28.0689436641,38.9486052971,0.0,62.886420148,41.4019203762,11.6725545709,0.0,10.5075,1.1650545709
 08/29  14:00:00,356.442860308,28.0689436641,42.7850251006,0.0,62.886420148,41.4019203762,11.6723601021,0.0,10.5075,1.16486010205
 08/29  15:00:00,350.281324954,28.0689436641,44.2288417939,0.0,62.886420148,41.4019203762,11.6723347805,0.0,10.5075,1.16483478046
 08/29  16:00:00,353.214067136,28.0689436641,46.7647276696,0.0,62.886420148,41.4019203762,11.6723707841,0.0,10.5075,1.16487078411
 08/29  17:00:00,349.592723882,28.0689436641,44.3974262086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,336.171120934,28.0689436641,38.0193817578,0.0,41.9242800987,36.8599292233,10.5048439763,0.0,9.34,1.16484397631
 08/29  19:00:00,312.155652926,28.0689436641,29.4206324798,0.0,41.9242800987,36.8599292233,10.5046569944,0.0,9.34,1.16465699436
 08/29  20:00:00,283.788410087,28.0689436641,18.9400642388,0.0,34.9369000822,32.3179380704,9.33713194496,0.0,8.1725,1.16463194496
 08/29  21:00:00,207.550545525,28.0689436641,19.8567600868,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,134.124231963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,162.499899683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930151893,0.0,2.335,1.16430151893
 08/29  24:00:00,144.256141815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,133.986005886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,133.044277764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922416949,0.0,2.335,1.16422416949
 08/30  03:00:00,132.913287217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,141.412643784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,139.820658843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,196.146652335,28.0689436641,8.72964903781,0.0,13.9747600329,18.6919646116,5.83425299103,0.0,4.67,1.16425299103
 08/30  07:00:00,206.068051549,28.0689436641,6.31979915934,0.0,13.9747600329,18.6919646116,5.82357250681,1.13357250681,4.67,0.02
 08/30  08:00:00,281.867757145,28.0689436641,9.3077555522,0.0,34.9369000822,32.3179380704,9.33702477477,0.0,8.1725,1.16452477477
 08/30  09:00:00,320.224111382,28.0689436641,14.6065730987,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,317.545580548,28.0689436641,15.1443999435,0.0,62.886420148,41.4019203762,11.6722278311,0.0,10.5075,1.1647278311
 08/30  11:00:00,333.492834595,28.0689436641,17.2334939732,0.0,62.886420148,41.4019203762,11.6724867012,0.0,10.5075,1.16498670121
 08/30  12:00:00,342.92697511,28.0689436641,27.9530134022,0.0,62.886420148,41.4019203762,11.6725514923,0.0,10.5075,1.16505149227
 08/30  13:00:00,350.345888206,28.0689436641,32.568419531,0.0,62.886420148,41.4019203762,11.6725608865,0.0,10.5075,1.16506088647
 08/30  14:00:00,346.446832609,28.0689436641,35.7953405638,0.0,62.886420148,41.4019203762,11.6723671124,0.0,10.5075,1.16486711239
 08/30  15:00:00,349.863027432,28.0689436641,43.8429516849,0.0,62.886420148,41.4019203762,11.6723426416,0.0,10.5075,1.16484264161
 08/30  16:00:00,354.804550178,28.0689436641,47.1087315914,0.0,62.886420148,41.4019203762,11.6723795617,0.0,10.5075,1.16487956167
 08/30  17:00:00,352.615329101,28.0689436641,46.4016913278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  18:00:00,341.649094931,28.0689436641,41.8402765181,0.0,41.9242800987,36.8599292233,10.5048536022,0.0,9.34,1.16485360215
 08/30  19:00:00,328.30968967,28.0689436641,33.8805378113,0.0,41.9242800987,36.8599292233,10.5046672677,0.0,9.34,1.1646672677
 08/30  20:00:00,300.546283803,28.0689436641,22.8362708963,0.0,34.9369000822,32.3179380704,9.33714299586,0.0,8.1725,1.16464299586
 08/30  21:00:00,227.63846982,28.0689436641,30.2929848009,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,136.449884402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,163.034340793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499312751,0.0,2.335,1.164312751
 08/30  24:00:00,144.109914168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,134.231790008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,131.742795083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923562908,0.0,2.335,1.16423562908
 08/31  03:00:00,130.942585375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,138.153027797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,137.670013071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920094676,0.0,2.335,1.16420094676
 08/31  06:00:00,193.396854237,28.0689436641,7.14606056029,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,203.326753437,28.0689436641,5.04705736972,0.0,13.9747600329,18.6919646116,5.43287896717,0.742878967169,4.67,0.02
 08/31  08:00:00,282.729057245,28.0689436641,9.55376776827,0.0,34.9369000822,32.3179380704,9.33703741091,0.0,8.1725,1.16453741091
 08/31  09:00:00,322.54576038,28.0689436641,15.0220559913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,323.033382558,28.0689436641,17.2282720083,0.0,62.886420148,41.4019203762,11.6722415459,0.0,10.5075,1.16474154587
 08/31  11:00:00,338.316757081,28.0689436641,19.85558631,0.0,62.886420148,41.4019203762,11.6725016437,0.0,10.5075,1.16500164368
 08/31  12:00:00,338.994383027,28.0689436641,25.7425557553,0.0,62.886420148,41.4019203762,11.6725674902,0.0,10.5075,1.16506749023
 08/31  13:00:00,353.808950438,28.0689436641,35.0960943934,0.0,62.886420148,41.4019203762,11.6725778855,0.0,10.5075,1.1650778855
 08/31  14:00:00,353.223979813,28.0689436641,40.2884500353,0.0,62.886420148,41.4019203762,11.6723848492,0.0,10.5075,1.16488484918
 08/31  15:00:00,348.115127736,28.0689436641,43.0789255957,0.0,62.886420148,41.4019203762,11.6723612724,0.0,10.5075,1.16486127245
 08/31  16:00:00,346.900779489,28.0689436641,42.6693211286,0.0,62.886420148,41.4019203762,11.6723991343,0.0,10.5075,1.16489913428
 08/31  17:00:00,348.359666308,28.0689436641,43.7072836625,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  18:00:00,334.835125191,28.0689436641,37.1809842159,0.0,41.9242800987,36.8599292233,10.5048740661,0.0,9.34,1.16487406605
 08/31  19:00:00,318.650889912,28.0689436641,27.7089467939,0.0,41.9242800987,36.8599292233,10.5046884279,0.0,9.34,1.1646884279
 08/31  20:00:00,294.462651298,28.0689436641,19.7291887733,0.0,34.9369000822,32.3179380704,9.33716496867,0.0,8.1725,1.16466496867
 08/31  21:00:00,216.952251758,28.0689436641,22.1388664575,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,134.578734204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993252128,0.0,2.335,1.1643252128
 08/31  23:00:00,162.147872792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,143.424681834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,133.342154329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,131.728003336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925796273,0.0,2.335,1.16425796273
 09/01  03:00:00,131.068295649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,158.370876707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,157.94157124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922349805,0.0,2.335,1.16422349805
 09/01  06:00:00,211.487913818,28.0689436641,5.67221876674,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,212.855393796,28.0689436641,4.04298232246,0.0,13.9747600329,18.6919646116,5.85095833707,1.16095833707,4.67,0.02
 09/01  08:00:00,281.836336524,28.0689436641,8.85730415041,0.0,34.9369000822,32.3179380704,9.33706093754,0.0,8.1725,1.16456093754
 09/01  09:00:00,323.946325189,28.0689436641,15.2579561905,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,326.95377914,28.0689436641,18.393267337,0.0,62.886420148,41.4019203762,11.6722661792,0.0,10.5075,1.16476617922
 09/01  11:00:00,342.301801379,28.0689436641,22.1677734822,0.0,62.886420148,41.4019203762,11.6725274882,0.0,10.5075,1.16502748817
 09/01  12:00:00,348.695510661,28.0689436641,31.1851904995,0.0,62.886420148,41.4019203762,11.6725944162,0.0,10.5075,1.16509441622
 09/01  13:00:00,360.493540776,28.0689436641,38.7458915752,0.0,62.886420148,41.4019203762,11.6726058545,0.0,10.5075,1.16510585446
 09/01  14:00:00,359.503607703,28.0689436641,43.9117523575,0.0,62.886420148,41.4019203762,11.6724135982,0.0,10.5075,1.16491359817
 09/01  15:00:00,354.633952266,28.0689436641,46.7680679836,0.0,62.886420148,41.4019203762,11.6723909579,0.0,10.5075,1.16489095788
 09/01  16:00:00,354.417806832,28.0689436641,47.324541436,0.0,62.886420148,41.4019203762,11.6724297858,0.0,10.5075,1.16492978577
 09/01  17:00:00,353.217836531,28.0689436641,46.7747320279,0.0,62.886420148,41.4019203762,11.6722946213,0.0,10.5075,1.16479462133
 09/01  18:00:00,340.954621156,28.0689436641,40.890755496,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  19:00:00,314.912744591,28.0689436641,30.7031172609,0.0,41.9242800987,36.8599292233,10.5047208652,0.0,9.34,1.16472086516
 09/01  20:00:00,289.01032954,28.0689436641,21.1042182118,0.0,34.9369000822,32.3179380704,9.33719821338,0.0,8.1725,1.16469821338
 09/01  21:00:00,218.991669148,28.0689436641,27.8259829716,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,137.45960911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935878238,0.0,2.335,1.16435878238
 09/01  23:00:00,164.066568546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,145.829532542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,133.294059984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553470267,0.0,1.75125,1.16428470267
 09/02  02:00:00,131.308657356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,130.662910512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,138.308139942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,137.096374168,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549309172,0.0,1.75125,1.16424309172
 09/02  06:00:00,177.945910036,28.0689436641,5.91251214951,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,187.893259538,28.0689436641,3.97820742518,0.0,6.98738001645,14.1499734587,5.97450628634,1.30754812786,3.5025,1.16445815848
 09/02  08:00:00,254.162037321,28.0689436641,7.33358303683,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,286.957988297,28.0689436641,12.5411097276,0.0,41.9242800987,36.8599292233,10.5045255204,0.0,9.34,1.1645255204
 09/02  10:00:00,319.117435539,28.0689436641,16.5964052174,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,344.813766928,28.0689436641,23.871721956,0.0,62.886420148,41.4019203762,11.672521663,0.0,10.5075,1.16502166302
 09/02  12:00:00,352.18875214,28.0689436641,33.4996442524,0.0,62.886420148,41.4019203762,11.6725390553,0.0,10.5075,1.16503905529
 09/02  13:00:00,366.507832695,28.0689436641,43.1820342198,0.0,62.886420148,41.4019203762,11.6725512974,0.0,10.5075,1.16505129736
 09/02  14:00:00,366.068277343,28.0689436641,48.6024124354,0.0,62.886420148,41.4019203762,11.6723808892,0.0,10.5075,1.16488088922
 09/02  15:00:00,359.417533155,28.0689436641,49.9018697281,0.0,62.886420148,41.4019203762,11.6724361166,0.0,10.5075,1.16493611656
 09/02  16:00:00,358.284351378,28.0689436641,50.3313463109,0.0,62.886420148,41.4019203762,11.6722813332,0.0,10.5075,1.1647813332
 09/02  17:00:00,351.92296483,28.0689436641,46.1490348934,0.0,62.886420148,41.4019203762,11.6723037753,0.0,10.5075,1.1648037753
 09/02  18:00:00,309.625199189,28.0689436641,27.1911129915,0.0,34.9369000822,32.3179380704,9.33728309262,0.0,8.1725,1.16478309262
 09/02  19:00:00,264.138718468,28.0689436641,16.0252290717,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  20:00:00,254.016633894,28.0689436641,12.7147937078,0.0,20.9621400493,23.2339557645,7.00208162281,0.0,5.8375,1.16458162281
 09/02  21:00:00,191.540107404,28.0689436641,12.0207179817,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,132.73342773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568809738,0.0,1.75125,1.16443809738
 09/02  23:00:00,159.623865913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,140.772275206,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560349259,0.0,1.75125,1.16435349259
 09/03  01:00:00,130.605775656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,129.5278603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,128.489190659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547907015,0.0,1.75125,1.16422907015
 09/03  04:00:00,136.114686472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,135.285175333,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,175.352205231,28.0689436641,4.33093065697,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  07:00:00,184.209521356,28.0689436641,2.70760628623,0.0,6.98738001645,14.1499734587,5.96660586432,1.29975693531,3.5025,1.16434892901
 09/03  08:00:00,214.202365267,28.0689436641,2.13359054879,0.0,6.98738001645,14.1499734587,9.68462182093,6.16212182093,3.5025,0.02
 09/03  09:00:00,195.785985736,28.0689436641,2.48757982835,0.0,6.98738001645,14.1499734587,7.05762058238,2.39072014246,3.5025,1.16440043992
 09/03  10:00:00,227.698589746,28.0689436641,4.89797593661,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,247.885654894,28.0689436641,4.60893825642,0.0,27.9495200658,27.7759469175,8.16969783308,0.0,7.005,1.16469783308
 09/03  12:00:00,268.152910613,28.0689436641,6.93713023139,0.0,41.9242800987,36.8599292233,10.5046301428,0.0,9.34,1.16463014282
 09/03  13:00:00,267.915593685,28.0689436641,7.13407072585,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,261.569988987,28.0689436641,7.20499110363,0.0,41.9242800987,36.8599292233,10.5046321609,0.0,9.34,1.1646321609
 09/03  15:00:00,256.788997828,28.0689436641,7.18023330864,0.0,41.9242800987,36.8599292233,10.5046621032,0.0,9.34,1.16466210316
 09/03  16:00:00,258.090196558,28.0689436641,7.62068001607,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,227.732310402,28.0689436641,5.67805194927,0.0,27.9495200658,27.7759469175,8.16968939238,0.0,7.005,1.16468939238
 09/03  18:00:00,227.978214452,28.0689436641,3.57777461254,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  19:00:00,214.950767481,28.0689436641,2.28947193138,0.0,13.9747600329,18.6919646116,9.30670372212,3.47207853459,4.67,1.16462518753
 09/03  20:00:00,208.029857037,28.0689436641,1.30563075845,0.0,13.9747600329,18.6919646116,26.649265984,20.8147817581,4.67,1.16448422592
 09/03  21:00:00,182.357431504,28.0689436641,1.05064713291,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,119.874345958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,149.031434466,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548111067,0.0,1.75125,1.16423111067
 09/03  24:00:00,123.137628576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,111.434991852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,107.847724691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551562107,0.0,1.75125,1.16426562107
 09/04  03:00:00,105.071620505,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,108.983438013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,106.402432651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549349912,0.0,1.75125,1.16424349912
 09/04  06:00:00,143.349790366,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,134.25322077,130.73072077,3.5025,0.02
 09/04  07:00:00,141.253301034,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,157.137677357,153.615177357,3.5025,0.02
 09/04  08:00:00,180.464858745,28.0689436641,0.0587564712366,0.0,6.98738001645,14.1499734587,118.459496446,113.792621761,3.5025,1.16437468515
 09/04  09:00:00,164.400436574,28.0689436641,0.143149461696,0.0,6.98738001645,14.1499734587,86.0438021159,82.5213021159,3.5025,0.02
