Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  10:00:00,203.20478637,28.0689436641,1.17968385355,0.0,27.9495200658,27.7759469175,58.888373721,50.7187590406,7.005,1.16461468037
 09/04  11:00:00,231.912111921,28.0689436641,1.59197958648,0.0,27.9495200658,27.7759469175,39.9334442196,32.9084442196,7.005,0.02
 09/04  12:00:00,248.240411342,28.0689436641,3.36911666062,0.0,41.9242800987,36.8599292233,15.7534941034,5.24880471604,9.34,1.16468938737
 09/04  13:00:00,249.732062129,28.0689436641,4.35866525157,0.0,41.9242800987,36.8599292233,10.5047310293,0.0,9.34,1.16473102929
 09/04  14:00:00,246.813985751,28.0689436641,5.7259880735,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,244.010922015,28.0689436641,6.68250402227,0.0,41.9242800987,36.8599292233,10.5047292616,0.0,9.34,1.16472926161
 09/04  16:00:00,246.079900077,28.0689436641,7.62956632175,0.0,41.9242800987,36.8599292233,10.5046406266,0.0,9.34,1.16464062656
 09/04  17:00:00,215.367573202,28.0689436641,6.21880783459,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,216.30097265,28.0689436641,3.97049555486,0.0,13.9747600329,18.6919646116,6.3213272675,0.486731943152,4.67,1.16459532435
 09/04  19:00:00,199.930839119,28.0689436641,2.07281481194,0.0,13.9747600329,18.6919646116,11.7234687751,7.03346877505,4.67,0.02
 09/04  20:00:00,194.652391929,28.0689436641,1.11337526014,0.0,13.9747600329,18.6919646116,32.1497612076,26.3152368867,4.67,1.16452432093
 09/04  21:00:00,173.407117024,28.0689436641,0.911964959589,0.0,13.9747600329,18.6919646116,7.22247496726,2.53247496726,4.67,0.02
 09/04  22:00:00,111.092904504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558944939,0.0,1.75125,1.16433944939
 09/04  23:00:00,141.506073558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,114.292092214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,105.913959134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924847987,0.0,2.335,1.16424847987
 09/05  02:00:00,103.898147784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,103.151060481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,123.869482586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922708932,0.0,2.335,1.16422708932
 09/05  05:00:00,122.318592671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,174.876097018,28.0689436641,0.000762562107247,0.0,13.9747600329,18.6919646116,109.238113809,104.548113809,4.67,0.02
 09/05  07:00:00,170.64714966,28.0689436641,0.0135923360037,0.0,13.9747600329,18.6919646116,122.167365771,116.333012047,4.67,1.16435372381
 09/05  08:00:00,245.027988154,28.0689436641,1.21060722504,0.0,34.9369000822,32.3179380704,82.2478269752,74.0553269752,8.1725,0.02
 09/05  09:00:00,285.830248598,28.0689436641,3.54975364161,0.0,62.886420148,41.4019203762,31.5976865907,19.9255955516,10.5075,1.16459103912
 09/05  10:00:00,288.13333034,28.0689436641,5.39428774378,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  11:00:00,318.831962035,28.0689436641,8.3793034046,0.0,62.886420148,41.4019203762,11.6725776169,0.0,10.5075,1.16507761689
 09/05  12:00:00,315.989879083,28.0689436641,11.0231419435,0.0,62.886420148,41.4019203762,11.6726345569,0.0,10.5075,1.16513455687
 09/05  13:00:00,319.771170861,28.0689436641,12.2219988068,0.0,62.886420148,41.4019203762,11.6726537273,0.0,10.5075,1.16515372729
 09/05  14:00:00,316.468053806,28.0689436641,14.7223781449,0.0,62.886420148,41.4019203762,11.672498157,0.0,10.5075,1.16499815705
 09/05  15:00:00,314.438097657,28.0689436641,17.2315444561,0.0,62.886420148,41.4019203762,11.6723078723,0.0,10.5075,1.16480787227
 09/05  16:00:00,310.820328413,28.0689436641,15.2969479772,0.0,62.886420148,41.4019203762,11.6723453392,0.0,10.5075,1.16484533924
 09/05  17:00:00,312.324781543,28.0689436641,16.2935027861,0.0,62.886420148,41.4019203762,11.6724007966,0.0,10.5075,1.16490079656
 09/05  18:00:00,305.27890343,28.0689436641,14.2216123094,0.0,41.9242800987,36.8599292233,10.5048221524,0.0,9.34,1.16482215239
 09/05  19:00:00,285.588112767,28.0689436641,11.7544411344,0.0,41.9242800987,36.8599292233,10.2131053221,0.853105322139,9.34,0.02
 09/05  20:00:00,264.597635071,28.0689436641,8.92477560038,0.0,34.9369000822,32.3179380704,10.4163059191,1.079103152,8.1725,1.16470276709
 09/05  21:00:00,189.405068576,28.0689436641,6.34988512268,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,129.641595163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939506788,0.0,2.335,1.16439506788
 09/05  23:00:00,157.74429865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,137.299489332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,125.958248021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926652955,0.0,2.335,1.16426652955
 09/06  02:00:00,125.048863205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,123.363716561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,129.840898912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924832827,0.0,2.335,1.16424832827
 09/06  05:00:00,128.430201901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,181.447841075,28.0689436641,1.22449516855,0.0,13.9747600329,18.6919646116,11.9831764052,7.29317640524,4.67,0.02
 09/06  07:00:00,186.529452824,28.0689436641,1.04948072949,0.0,13.9747600329,18.6919646116,41.2442769177,35.4099348052,4.67,1.16434211247
 09/06  08:00:00,266.171239124,28.0689436641,3.45565013214,0.0,34.9369000822,32.3179380704,16.5420680549,8.3495680549,8.1725,0.02
 09/06  09:00:00,306.72977296,28.0689436641,8.14550187771,0.0,62.886420148,41.4019203762,11.6721793702,0.0,10.5075,1.16467937018
 09/06  10:00:00,310.035666225,28.0689436641,11.5284493695,0.0,62.886420148,41.4019203762,11.6722303108,0.0,10.5075,1.16473031083
 09/06  11:00:00,332.029261101,28.0689436641,14.4964930449,0.0,62.886420148,41.4019203762,11.6724205066,0.0,10.5075,1.16492050664
 09/06  12:00:00,334.6690527,28.0689436641,21.5158359328,0.0,62.886420148,41.4019203762,11.6725239344,0.0,10.5075,1.16502393441
 09/06  13:00:00,344.674722726,28.0689436641,27.3022344833,0.0,62.886420148,41.4019203762,11.6725354699,0.0,10.5075,1.16503546989
 09/06  14:00:00,341.549997221,28.0689436641,32.3805876146,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  15:00:00,337.435032833,28.0689436641,34.2813966686,0.0,62.886420148,41.4019203762,11.6724018112,0.0,10.5075,1.16490181124
 09/06  16:00:00,335.717938207,28.0689436641,33.4526422572,0.0,62.886420148,41.4019203762,11.6724403081,0.0,10.5075,1.16494030805
 09/06  17:00:00,332.343136924,28.0689436641,31.3101967416,0.0,62.886420148,41.4019203762,11.6723038411,0.0,10.5075,1.16480384112
 09/06  18:00:00,316.880015211,28.0689436641,23.6461473128,0.0,41.9242800987,36.8599292233,10.5047413089,0.0,9.34,1.16474130892
 09/06  19:00:00,305.683836188,28.0689436641,16.2462448727,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,282.330591535,28.0689436641,12.8973390944,0.0,34.9369000822,32.3179380704,9.3371498674,0.0,8.1725,1.1646498674
 09/06  21:00:00,208.384538027,28.0689436641,14.517425489,0.0,13.9747600329,18.6919646116,5.83453608949,0.0,4.67,1.16453608949
 09/06  22:00:00,133.979651924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,162.024339069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,142.616033824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922150457,0.0,2.335,1.16422150457
 09/07  01:00:00,130.450742236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,129.317543282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,128.048547816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,134.844997609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922010305,0.0,2.335,1.16422010305
 09/07  05:00:00,132.500266009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,187.923256116,28.0689436641,3.22594739834,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,192.812901364,28.0689436641,2.25033980583,0.0,13.9747600329,18.6919646116,10.7602020719,4.92585724004,4.67,1.16434483187
 09/07  08:00:00,273.224136615,28.0689436641,5.75855986112,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  09:00:00,314.596819462,28.0689436641,11.323972595,0.0,62.886420148,41.4019203762,11.6722063836,0.0,10.5075,1.1647063836
 09/07  10:00:00,316.433636503,28.0689436641,14.3046675833,0.0,62.886420148,41.4019203762,11.672332833,0.0,10.5075,1.16483283302
 09/07  11:00:00,338.880248127,28.0689436641,19.2679483781,0.0,62.886420148,41.4019203762,11.6725244396,0.0,10.5075,1.16502443965
 09/07  12:00:00,340.891016827,28.0689436641,26.4219441829,0.0,62.886420148,41.4019203762,11.6726292942,0.0,10.5075,1.16512929417
 09/07  13:00:00,357.062979257,28.0689436641,36.2809823036,0.0,62.886420148,41.4019203762,11.6726420019,0.0,10.5075,1.16514200194
 09/07  14:00:00,354.6223033,28.0689436641,40.897050664,0.0,62.886420148,41.4019203762,11.6723886982,0.0,10.5075,1.16488869821
 09/07  15:00:00,347.650820523,28.0689436641,41.7963089391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,352.352983083,28.0689436641,45.5324168402,0.0,62.886420148,41.4019203762,11.6723587962,0.0,10.5075,1.16485879625
 09/07  17:00:00,351.942938965,28.0689436641,45.1703058101,0.0,62.886420148,41.4019203762,11.6724137813,0.0,10.5075,1.16491378134
 09/07  18:00:00,340.712039995,28.0689436641,40.1410703504,0.0,41.9242800987,36.8599292233,10.5048523131,0.0,9.34,1.1648523131
 09/07  19:00:00,335.322033246,28.0689436641,35.0558119582,0.0,41.9242800987,36.8599292233,10.5046236766,0.0,9.34,1.16462367662
 09/07  20:00:00,308.848765242,28.0689436641,27.4871556578,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,226.54814591,28.0689436641,27.8251042627,0.0,13.9747600329,18.6919646116,5.83452773369,0.0,4.67,1.16452773369
 09/07  22:00:00,137.646961483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,165.256076842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,146.79814754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920683207,0.0,2.335,1.16420683207
 09/08  01:00:00,135.344815367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,133.906705469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,133.163346496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920592727,0.0,2.335,1.16420592727
 09/08  04:00:00,161.83386301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,160.736164446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,219.710010588,28.0689436641,7.5557263431,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  07:00:00,216.574360908,28.0689436641,5.52874676682,0.0,13.9747600329,18.6919646116,6.95660610164,1.12217124766,4.67,1.16443485398
 09/08  08:00:00,280.626222648,28.0689436641,8.47810847716,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,316.190617552,28.0689436641,12.4831421845,0.0,62.886420148,41.4019203762,11.6721728681,0.0,10.5075,1.16467286812
 09/08  10:00:00,319.37858489,28.0689436641,15.8395545715,0.0,62.886420148,41.4019203762,11.6722736193,0.0,10.5075,1.16477361928
 09/08  11:00:00,345.565280433,28.0689436641,24.1869610368,0.0,62.886420148,41.4019203762,11.672419093,0.0,10.5075,1.16491909303
 09/08  12:00:00,350.693012132,28.0689436641,33.2684543809,0.0,62.886420148,41.4019203762,11.672510441,0.0,10.5075,1.16501044098
 09/08  13:00:00,358.162631705,28.0689436641,37.4922080053,0.0,62.886420148,41.4019203762,11.6725276126,0.0,10.5075,1.16502761264
 09/08  14:00:00,354.859003404,28.0689436641,41.4360313572,0.0,62.886420148,41.4019203762,11.672510845,0.0,10.5075,1.165010845
 09/08  15:00:00,349.991834654,28.0689436641,43.8165082722,0.0,62.886420148,41.4019203762,11.6722780145,0.0,10.5075,1.16477801451
 09/08  16:00:00,346.755723019,28.0689436641,42.1674621387,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  17:00:00,345.108965781,28.0689436641,41.0636813595,0.0,62.886420148,41.4019203762,11.6723448263,0.0,10.5075,1.16484482629
 09/08  18:00:00,328.414877424,28.0689436641,32.4526223853,0.0,41.9242800987,36.8599292233,10.5047997019,0.0,9.34,1.1647997019
 09/08  19:00:00,306.029544792,28.0689436641,22.8430468515,0.0,41.9242800987,36.8599292233,10.5047507391,0.0,9.34,1.16475073912
 09/08  20:00:00,279.403443966,28.0689436641,16.0734396871,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  21:00:00,201.59690044,28.0689436641,15.0585454001,0.0,13.9747600329,18.6919646116,5.83453436834,0.0,4.67,1.16453436834
 09/08  22:00:00,132.50458864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,161.150533466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924869961,0.0,2.335,1.16424869961
 09/08  24:00:00,142.398080918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,128.330831698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,126.064501647,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554412388,0.0,1.75125,1.16429412388
 09/09  03:00:00,123.940886761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,130.785507683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,129.713218058,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,169.787835581,28.0689436641,1.59912594797,0.0,6.98738001645,14.1499734587,5.03481238423,0.368019872585,3.5025,1.16429251164
 09/09  07:00:00,172.370492494,28.0689436641,1.03355721519,0.0,6.98738001645,14.1499734587,35.7413357308,32.2188357308,3.5025,0.02
 09/09  08:00:00,233.456813166,28.0689436641,1.86717450924,0.0,20.9621400493,23.2339557645,29.2260645535,22.2240616901,5.8375,1.1645028634
 09/09  09:00:00,264.127427704,28.0689436641,5.17225603611,0.0,41.9242800987,36.8599292233,10.2567283068,0.896728306825,9.34,0.02
 09/09  10:00:00,293.626104993,28.0689436641,8.37788871291,0.0,62.886420148,41.4019203762,11.6722892141,0.0,10.5075,1.16478921411
 09/09  11:00:00,317.84996104,28.0689436641,9.67751631636,0.0,62.886420148,41.4019203762,11.6725007422,0.0,10.5075,1.16500074222
 09/09  12:00:00,310.839083005,28.0689436641,11.3152054224,0.0,62.886420148,41.4019203762,11.6725422991,0.0,10.5075,1.16504229909
 09/09  13:00:00,311.938918132,28.0689436641,12.3089004061,0.0,62.886420148,41.4019203762,11.6725664784,0.0,10.5075,1.1650664784
 09/09  14:00:00,304.30149687,28.0689436641,13.7398864954,0.0,62.886420148,41.4019203762,11.6723692886,0.0,10.5075,1.16486928864
 09/09  15:00:00,297.93021518,28.0689436641,15.2130465158,0.0,62.886420148,41.4019203762,11.6724304397,0.0,10.5075,1.16493043967
 09/09  16:00:00,293.065592469,28.0689436641,14.7656404568,0.0,62.886420148,41.4019203762,11.6722795217,0.0,10.5075,1.16477952169
 09/09  17:00:00,289.631442085,28.0689436641,14.566298718,0.0,62.886420148,41.4019203762,11.6723074047,0.0,10.5075,1.16480740468
 09/09  18:00:00,265.228799372,28.0689436641,10.527057003,0.0,34.9369000822,32.3179380704,8.89413852802,0.701638528016,8.1725,0.02
 09/09  19:00:00,222.537999005,28.0689436641,5.90959587861,0.0,20.9621400493,23.2339557645,8.32175680666,1.31951765831,5.8375,1.16473914835
 09/09  20:00:00,211.208247183,28.0689436641,3.86148508873,0.0,20.9621400493,23.2339557645,7.11657474938,0.114528199581,5.8375,1.16454654979
 09/09  21:00:00,160.199352805,28.0689436641,1.96705852061,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,111.877141162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561757791,0.0,1.75125,1.16436757791
 09/09  23:00:00,142.3823482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,116.029045867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,104.432964834,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552942287,0.0,1.75125,1.16427942287
 09/10  02:00:00,102.918650699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,101.958056803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,107.12577843,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552493986,0.0,1.75125,1.16427493986
 09/10  05:00:00,104.563005451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,142.997851583,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,107.357674988,103.835174988,3.5025,0.02
 09/10  07:00:00,143.441296838,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,132.673336913,128.006538384,3.5025,1.1642985294
 09/10  08:00:00,182.260786375,28.0689436641,0.0740020235933,0.0,6.98738001645,14.1499734587,101.889351146,98.3668511457,3.5025,0.02
 09/10  09:00:00,166.494027619,28.0689436641,0.321525077334,0.0,6.98738001645,14.1499734587,75.9300301105,72.4075301105,3.5025,0.02
 09/10  10:00:00,207.474771544,28.0689436641,1.88024153012,0.0,27.9495200658,27.7759469175,36.2589762049,28.0893400096,7.005,1.1646361953
 09/10  11:00:00,237.74052435,28.0689436641,2.82618886704,0.0,27.9495200658,27.7759469175,11.7547054921,3.58500477414,7.005,1.16470071797
 09/10  12:00:00,255.38073498,28.0689436641,5.34746175805,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  13:00:00,255.801784075,28.0689436641,6.94354746173,0.0,41.9242800987,36.8599292233,10.5046557368,0.0,9.34,1.16465573684
 09/10  14:00:00,250.361372705,28.0689436641,8.13791864498,0.0,41.9242800987,36.8599292233,10.5046595061,0.0,9.34,1.16465950611
 09/10  15:00:00,245.681601903,28.0689436641,9.33596551388,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,246.974013446,28.0689436641,10.1614927755,0.0,41.9242800987,36.8599292233,10.5047335927,0.0,9.34,1.16473359275
 09/10  17:00:00,215.82836306,28.0689436641,8.43188271717,0.0,27.9495200658,27.7759469175,8.16973296599,0.0,7.005,1.16473296599
 09/10  18:00:00,216.769238092,28.0689436641,5.49494080452,0.0,13.9747600329,18.6919646116,5.73592746722,1.04592746722,4.67,0.02
 09/10  19:00:00,204.213564888,28.0689436641,3.39041808912,0.0,13.9747600329,18.6919646116,6.95312446776,1.11860452246,4.67,1.1645199453
 09/10  20:00:00,194.144613914,28.0689436641,2.04300490131,0.0,13.9747600329,18.6919646116,13.1680436806,8.47804368056,4.67,0.02
 09/10  21:00:00,169.726161572,28.0689436641,1.50433251681,0.0,13.9747600329,18.6919646116,7.38686437312,1.55244633672,4.67,1.1644180364
 09/10  22:00:00,108.336200464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,138.448951896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552337344,0.0,1.75125,1.16427337344
 09/10  24:00:00,111.823055518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,104.172987839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,102.368586411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,100.404498469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921903502,0.0,2.335,1.16421903502
 09/11  04:00:00,105.635322811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,105.012723558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,155.215485129,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,108.635061387,102.80080264,4.67,1.16425874651
 09/11  07:00:00,154.190826228,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,135.182631256,130.492631256,4.67,0.02
 09/11  08:00:00,238.102231959,28.0689436641,1.13425281006,0.0,34.9369000822,32.3179380704,95.1141851484,85.7772113868,8.1725,1.16447376168
 09/11  09:00:00,278.610034529,28.0689436641,3.42486386763,0.0,62.886420148,41.4019203762,39.2954431484,28.7679431484,10.5075,0.02
 09/11  10:00:00,275.766207369,28.0689436641,4.61266857248,0.0,62.886420148,41.4019203762,15.0473020612,3.37505331919,10.5075,1.16474874205
 09/11  11:00:00,304.78389159,28.0689436641,6.31761048935,0.0,62.886420148,41.4019203762,11.6725753973,0.0,10.5075,1.1650753973
 09/11  12:00:00,297.970825765,28.0689436641,8.64707252313,0.0,62.886420148,41.4019203762,11.6726714355,0.0,10.5075,1.16517143549
 09/11  13:00:00,298.567486704,28.0689436641,9.85558556869,0.0,62.886420148,41.4019203762,11.6726928158,0.0,10.5075,1.16519281583
 09/11  14:00:00,294.854749342,28.0689436641,11.062915574,0.0,62.886420148,41.4019203762,11.6724764257,0.0,10.5075,1.16497642569
 09/11  15:00:00,294.331686272,28.0689436641,12.7628668429,0.0,62.886420148,41.4019203762,11.6722617145,0.0,10.5075,1.16476171449
 09/11  16:00:00,296.771282331,28.0689436641,13.5061040098,0.0,62.886420148,41.4019203762,11.6723133278,0.0,10.5075,1.16481332777
 09/11  17:00:00,298.15049998,28.0689436641,13.8735353837,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  18:00:00,288.672769577,28.0689436641,11.022453198,0.0,41.9242800987,36.8599292233,11.3367805673,0.831979869894,9.34,1.1648006974
 09/11  19:00:00,279.098399468,28.0689436641,8.47516580147,0.0,41.9242800987,36.8599292233,11.854662126,1.35003789872,9.34,1.16462422731
 09/11  20:00:00,252.704725915,28.0689436641,5.98237352584,0.0,34.9369000822,32.3179380704,10.4808441192,1.14373186451,8.1725,1.16461225469
 09/11  21:00:00,180.750592667,28.0689436641,3.24691846516,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,119.486036068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,149.213714298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928470288,0.0,2.335,1.16428470288
 09/11  24:00:00,125.366586606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,115.121595987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,113.235733087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921120553,0.0,2.335,1.16421120553
 09/12  03:00:00,110.750061487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,132.097780219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,131.789650517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,185.911526766,28.0689436641,0.667088301829,0.0,13.9747600329,18.6919646116,42.8571030455,37.0228590063,4.67,1.16424403928
 09/12  07:00:00,179.610513616,28.0689436641,0.589459409413,0.0,13.9747600329,18.6919646116,75.1314403648,70.4414403648,4.67,0.02
 09/12  08:00:00,248.12858159,28.0689436641,2.0348011896,0.0,34.9369000822,32.3179380704,52.5093379897,43.1723066825,8.1725,1.16453130724
 09/12  09:00:00,284.512039959,28.0689436641,4.63507992434,0.0,62.886420148,41.4019203762,15.7473767923,5.21987679234,10.5075,0.02
 09/12  10:00:00,282.182659874,28.0689436641,6.24732293003,0.0,62.886420148,41.4019203762,11.6722530445,0.0,10.5075,1.16475304447
 09/12  11:00:00,313.318351512,28.0689436641,9.26985363853,0.0,62.886420148,41.4019203762,11.6725330315,0.0,10.5075,1.16503303147
 09/12  12:00:00,302.989814599,28.0689436641,9.65083120508,0.0,62.886420148,41.4019203762,11.6726156524,0.0,10.5075,1.16511565244
 09/12  13:00:00,301.855790278,28.0689436641,9.71634932694,0.0,62.886420148,41.4019203762,11.672641672,0.0,10.5075,1.16514167196
 09/12  14:00:00,296.575316974,28.0689436641,10.1500053685,0.0,62.886420148,41.4019203762,11.6724598994,0.0,10.5075,1.16495989942
 09/12  15:00:00,293.354991669,28.0689436641,10.492332625,0.0,62.886420148,41.4019203762,11.6722614162,0.0,10.5075,1.16476141623
 09/12  16:00:00,296.311425841,28.0689436641,10.8274811298,0.0,62.886420148,41.4019203762,11.6723114635,0.0,10.5075,1.16481146348
 09/12  17:00:00,295.016711288,28.0689436641,10.5207373243,0.0,62.886420148,41.4019203762,11.6723797971,0.0,10.5075,1.16487979705
 09/12  18:00:00,288.495793887,28.0689436641,9.21763490017,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  19:00:00,277.002686071,28.0689436641,8.5795309668,0.0,41.9242800987,36.8599292233,10.5046615748,0.0,9.34,1.16466157478
 09/12  20:00:00,257.809812117,28.0689436641,6.85408885666,0.0,34.9369000822,32.3179380704,9.33715384189,0.0,8.1725,1.16465384189
 09/12  21:00:00,184.755260126,28.0689436641,4.51550592978,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,128.440304802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937901509,0.0,2.335,1.16437901509
 09/12  23:00:00,158.501207464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,138.229090325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,127.285486426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992715188,0.0,2.335,1.1642715188
 09/13  02:00:00,124.666769281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,123.087584222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,130.751807522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,129.98100826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924662658,0.0,2.335,1.16424662658
 09/13  06:00:00,184.109570343,28.0689436641,1.48542498948,0.0,13.9747600329,18.6919646116,7.87003117817,3.18003117817,4.67,0.02
 09/13  07:00:00,189.019427461,28.0689436641,1.15597319823,0.0,13.9747600329,18.6919646116,38.6273155735,33.9373155735,4.67,0.02
 09/13  08:00:00,265.582209421,28.0689436641,3.28213308675,0.0,34.9369000822,32.3179380704,26.8106824685,17.4736998373,8.1725,1.16448263123
 09/13  09:00:00,300.554676594,28.0689436641,6.2394389484,0.0,62.886420148,41.4019203762,11.6721517296,0.0,10.5075,1.1646517296
 09/13  10:00:00,300.016934009,28.0689436641,8.05261940483,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  11:00:00,322.184994761,28.0689436641,10.7555497236,0.0,62.886420148,41.4019203762,11.6725063395,0.0,10.5075,1.16500633948
 09/13  12:00:00,320.146562814,28.0689436641,13.5094334525,0.0,62.886420148,41.4019203762,11.6725755339,0.0,10.5075,1.1650755339
 09/13  13:00:00,329.654901803,28.0689436641,16.9132399344,0.0,62.886420148,41.4019203762,11.6726062481,0.0,10.5075,1.16510624811
 09/13  14:00:00,323.868931861,28.0689436641,19.6839540408,0.0,62.886420148,41.4019203762,11.6724594022,0.0,10.5075,1.16495940219
 09/13  15:00:00,323.905710387,28.0689436641,23.8667072587,0.0,62.886420148,41.4019203762,11.6722773154,0.0,10.5075,1.16477731535
 09/13  16:00:00,326.701423474,28.0689436641,26.1640564116,0.0,62.886420148,41.4019203762,11.6723257972,0.0,10.5075,1.16482579721
 09/13  17:00:00,323.244516736,28.0689436641,23.9640002778,0.0,62.886420148,41.4019203762,11.6723926293,0.0,10.5075,1.1648926293
 09/13  18:00:00,309.880822541,28.0689436641,17.6704601872,0.0,41.9242800987,36.8599292233,10.5048232073,0.0,9.34,1.16482320729
 09/13  19:00:00,300.724087289,28.0689436641,13.8619071906,0.0,41.9242800987,36.8599292233,10.2374605715,0.877460571509,9.34,0.02
 09/13  20:00:00,277.470250654,28.0689436641,10.96030895,0.0,34.9369000822,32.3179380704,9.76038457274,0.423172984535,8.1725,1.1647115882
 09/13  21:00:00,197.484575943,28.0689436641,7.76345392084,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,130.701194132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940790231,0.0,2.335,1.16440790231
 09/13  23:00:00,157.411795301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,136.11562517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992014664,0.0,2.335,1.1642014664
 09/14  01:00:00,124.353409757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,123.397190432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,122.940028262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,129.959733315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920279269,0.0,2.335,1.16420279269
 09/14  05:00:00,128.577259101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,181.402307319,28.0689436641,1.18432603836,0.0,13.9747600329,18.6919646116,14.9111191963,10.2211191963,4.67,0.02
 09/14  07:00:00,185.905885279,28.0689436641,1.02768958916,0.0,13.9747600329,18.6919646116,46.5707486911,40.7363817101,4.67,1.16436698103
 09/14  08:00:00,261.424084261,28.0689436641,2.79021686605,0.0,34.9369000822,32.3179380704,35.0688785672,26.8763785672,8.1725,0.02
 09/14  09:00:00,295.93250149,28.0689436641,5.56026915977,0.0,62.886420148,41.4019203762,13.2899729935,1.61775650523,10.5075,1.16471648832
 09/14  10:00:00,299.083401099,28.0689436641,8.32504710575,0.0,62.886420148,41.4019203762,11.6722802115,0.0,10.5075,1.16478021154
 09/14  11:00:00,324.259777469,28.0689436641,12.0330787841,0.0,62.886420148,41.4019203762,11.6724849224,0.0,10.5075,1.16498492242
 09/14  12:00:00,321.974584703,28.0689436641,14.3610692729,0.0,62.886420148,41.4019203762,11.672601557,0.0,10.5075,1.16510155702
 09/14  13:00:00,332.856955155,28.0689436641,19.1254886646,0.0,62.886420148,41.4019203762,11.6726247592,0.0,10.5075,1.16512475924
 09/14  14:00:00,330.142537399,28.0689436641,24.6104777712,0.0,62.886420148,41.4019203762,11.6723780519,0.0,10.5075,1.16487805195
 09/14  15:00:00,327.48311799,28.0689436641,27.4197408142,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,325.262855374,28.0689436641,26.4119751645,0.0,62.886420148,41.4019203762,11.6723572176,0.0,10.5075,1.16485721759
 09/14  17:00:00,323.226409895,28.0689436641,25.1566518054,0.0,62.886420148,41.4019203762,11.6724225341,0.0,10.5075,1.16492253414
 09/14  18:00:00,312.268387371,28.0689436641,20.4264851651,0.0,41.9242800987,36.8599292233,10.5048697054,0.0,9.34,1.16486970545
 09/14  19:00:00,301.223142281,28.0689436641,14.2424170733,0.0,41.9242800987,36.8599292233,10.8530188046,0.348371512788,9.34,1.16464729182
 09/14  20:00:00,275.282243064,28.0689436641,10.6601913814,0.0,34.9369000822,32.3179380704,9.05729371405,0.864793714049,8.1725,0.02
 09/14  21:00:00,197.683966825,28.0689436641,8.06044940042,0.0,13.9747600329,18.6919646116,5.83455807803,0.0,4.67,1.16455807803
 09/14  22:00:00,129.272403147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,155.864764205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,134.82873017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923837238,0.0,2.335,1.16423837238
 09/15  01:00:00,124.395179242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,123.588020403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,122.610173477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924033289,0.0,2.335,1.16424033289
 09/15  04:00:00,147.067814385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,147.379584556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,202.1158948,28.0689436641,1.30809778389,0.0,13.9747600329,18.6919646116,9.02786789181,4.33786789181,4.67,0.02
 09/15  07:00:00,198.017663064,28.0689436641,1.07846870169,0.0,13.9747600329,18.6919646116,43.0709797922,37.2365786831,4.67,1.16440110904
 09/15  08:00:00,266.737445307,28.0689436641,3.64912280488,0.0,34.9369000822,32.3179380704,21.4065019019,13.2140019019,8.1725,0.02
 09/15  09:00:00,305.851250873,28.0689436641,8.10792673872,0.0,62.886420148,41.4019203762,11.6722236132,0.0,10.5075,1.16472361319
 09/15  10:00:00,311.826926094,28.0689436641,12.3160849663,0.0,62.886420148,41.4019203762,11.6723352671,0.0,10.5075,1.16483526706
 09/15  11:00:00,332.048102587,28.0689436641,15.3763954062,0.0,62.886420148,41.4019203762,11.6724931356,0.0,10.5075,1.16499313563
 09/15  12:00:00,332.490851802,28.0689436641,18.9300959399,0.0,62.886420148,41.4019203762,11.67259635,0.0,10.5075,1.16509634999
 09/15  13:00:00,341.775278705,28.0689436641,24.8455069721,0.0,62.886420148,41.4019203762,11.6726242337,0.0,10.5075,1.16512423367
 09/15  14:00:00,344.435736998,28.0689436641,32.9701247062,0.0,62.886420148,41.4019203762,11.6724121843,0.0,10.5075,1.16491218427
 09/15  15:00:00,347.179845782,28.0689436641,40.5570216942,0.0,62.886420148,41.4019203762,11.6723914493,0.0,10.5075,1.16489144931
 09/15  16:00:00,346.144290966,28.0689436641,40.4019183543,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  17:00:00,344.974331344,28.0689436641,39.5759292319,0.0,62.886420148,41.4019203762,11.6724688169,0.0,10.5075,1.16496881693
 09/15  18:00:00,329.915416048,28.0689436641,32.0099866077,0.0,41.9242800987,36.8599292233,10.5047522234,0.0,9.34,1.16475222336
 09/15  19:00:00,308.056362395,28.0689436641,22.5540114552,0.0,41.9242800987,36.8599292233,10.504736235,0.0,9.34,1.16473623505
 09/15  20:00:00,285.163714925,28.0689436641,17.3561533828,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  21:00:00,213.341877594,28.0689436641,22.7943194525,0.0,13.9747600329,18.6919646116,5.83455987241,0.0,4.67,1.16455987241
 09/15  22:00:00,137.162255175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,164.967669438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932306796,0.0,2.335,1.16432306796
 09/15  24:00:00,146.498042366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,132.773914696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,131.04970952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554624272,0.0,1.75125,1.16429624272
 09/16  03:00:00,130.765892646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,138.223113074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,136.801830304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552521743,0.0,1.75125,1.16427521743
 09/16  06:00:00,179.393036723,28.0689436641,4.3953203997,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,185.368885925,28.0689436641,2.94380760861,0.0,6.98738001645,14.1499734587,4.7210596966,1.1985596966,3.5025,0.02
 09/16  08:00:00,249.141318003,28.0689436641,5.38499772435,0.0,20.9621400493,23.2339557645,7.00204576765,0.0,5.8375,1.16454576765
 09/16  09:00:00,283.88817723,28.0689436641,11.1742670657,0.0,41.9242800987,36.8599292233,10.5045851557,0.0,9.34,1.16458515573
 09/16  10:00:00,319.307745039,28.0689436641,16.7109926566,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,345.518826108,28.0689436641,24.2133080954,0.0,62.886420148,41.4019203762,11.6724771848,0.0,10.5075,1.16497718476
 09/16  12:00:00,356.704877894,28.0689436641,36.9033494001,0.0,62.886420148,41.4019203762,11.6725147774,0.0,10.5075,1.16501477739
 09/16  13:00:00,372.389992141,28.0689436641,46.4815472855,0.0,62.886420148,41.4019203762,11.6725470377,0.0,10.5075,1.1650470377
 09/16  14:00:00,358.187284788,28.0689436641,42.8847401485,0.0,62.886420148,41.4019203762,11.6723916299,0.0,10.5075,1.1648916299
 09/16  15:00:00,346.671834469,28.0689436641,40.9873866679,0.0,62.886420148,41.4019203762,11.6724667852,0.0,10.5075,1.16496678519
 09/16  16:00:00,349.427593412,28.0689436641,42.8417553132,0.0,62.886420148,41.4019203762,11.6723273395,0.0,10.5075,1.16482733951
 09/16  17:00:00,350.327278096,28.0689436641,43.5262719122,0.0,62.886420148,41.4019203762,11.6723687725,0.0,10.5075,1.16486877255
 09/16  18:00:00,318.817383893,28.0689436641,32.982479204,0.0,34.9369000822,32.3179380704,9.33736580917,0.0,8.1725,1.16486580917
 09/16  19:00:00,276.254271976,28.0689436641,18.9697271835,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  20:00:00,256.337212226,28.0689436641,13.6029771906,0.0,20.9621400493,23.2339557645,7.00217584031,0.0,5.8375,1.16467584031
 09/16  21:00:00,192.573341042,28.0689436641,12.503446544,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,131.660732895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570857503,0.0,1.75125,1.16445857503
 09/16  23:00:00,158.386764624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,137.26211132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554537964,0.0,1.75125,1.16429537964
 09/17  01:00:00,124.958962979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,123.064957552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,122.16204961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155271007,0.0,1.75125,1.1642771007
 09/17  04:00:00,129.489645299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,128.205127754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,167.546662131,28.0689436641,0.884176034714,0.0,6.98738001645,14.1499734587,13.7425520883,9.07575442878,3.5025,1.16429765954
 09/17  07:00:00,170.414340779,28.0689436641,0.590703230222,0.0,6.98738001645,14.1499734587,52.688125141,49.165625141,3.5025,0.02
 09/17  08:00:00,206.396745554,28.0689436641,1.03589343509,0.0,6.98738001645,14.1499734587,37.2191467718,33.6966467718,3.5025,0.02
 09/17  09:00:00,193.698903318,28.0689436641,1.7459653014,0.0,6.98738001645,14.1499734587,13.1630666347,8.49621628658,3.5025,1.16435034811
 09/17  10:00:00,234.071252391,28.0689436641,6.09770118523,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  11:00:00,262.292549176,28.0689436641,8.92172426738,0.0,27.9495200658,27.7759469175,8.16956764069,0.0,7.005,1.16456764069
 09/17  12:00:00,287.801368053,28.0689436641,12.5366586619,0.0,41.9242800987,36.8599292233,10.5046490703,0.0,9.34,1.16464907032
 09/17  13:00:00,292.20583082,28.0689436641,16.4804964108,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,289.030625145,28.0689436641,21.1573649599,0.0,41.9242800987,36.8599292233,10.5046748066,0.0,9.34,1.16467480655
 09/17  15:00:00,279.899807217,28.0689436641,21.3294218112,0.0,41.9242800987,36.8599292233,10.5047198661,0.0,9.34,1.16471986614
 09/17  16:00:00,285.53391078,28.0689436641,23.4771314902,0.0,41.9242800987,36.8599292233,10.5046527219,0.0,9.34,1.16465272194
 09/17  17:00:00,257.392492807,28.0689436641,20.6789973626,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  18:00:00,253.056368634,28.0689436641,13.6518558904,0.0,13.9747600329,18.6919646116,5.83458404322,0.0,4.67,1.16458404322
 09/17  19:00:00,250.2441089,28.0689436641,11.3188130164,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  20:00:00,233.116679522,28.0689436641,9.07683802625,0.0,13.9747600329,18.6919646116,5.8345135422,0.0,4.67,1.1645135422
 09/17  21:00:00,203.197077832,28.0689436641,9.91620936847,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,131.333917201,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557957444,0.0,1.75125,1.16432957444
 09/17  23:00:00,158.340549069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,139.5480523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,130.852299147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926816431,0.0,2.335,1.16426816431
 09/18  02:00:00,130.282059656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,129.899729322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,137.075964319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,136.545615279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924532151,0.0,2.335,1.16424532151
 09/18  06:00:00,193.766289414,28.0689436641,4.63061358296,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  07:00:00,201.219071231,28.0689436641,3.941997658,0.0,13.9747600329,18.6919646116,5.85898450054,1.16898450054,4.67,0.02
 09/18  08:00:00,281.582355757,28.0689436641,8.22834795615,0.0,34.9369000822,32.3179380704,9.33698819682,0.0,8.1725,1.16448819682
 09/18  09:00:00,319.985750961,28.0689436641,13.0093803864,0.0,62.886420148,41.4019203762,11.6721656933,0.0,10.5075,1.16466569327
 09/18  10:00:00,321.485930431,28.0689436641,16.378698534,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,347.783591535,28.0689436641,25.5197115397,0.0,62.886420148,41.4019203762,11.6725319384,0.0,10.5075,1.16503193838
 09/18  12:00:00,350.347660117,28.0689436641,32.8457806823,0.0,62.886420148,41.4019203762,11.672610118,0.0,10.5075,1.16511011797
 09/18  13:00:00,358.426294212,28.0689436641,37.1004115445,0.0,62.886420148,41.4019203762,11.672649429,0.0,10.5075,1.16514942901
 09/18  14:00:00,356.493597086,28.0689436641,42.5844431849,0.0,62.886420148,41.4019203762,11.672509171,0.0,10.5075,1.16500917103
 09/18  15:00:00,354.566362621,28.0689436641,46.000069572,0.0,62.886420148,41.4019203762,11.6723331888,0.0,10.5075,1.16483318878
 09/18  16:00:00,353.463607518,28.0689436641,45.4272588668,0.0,62.886420148,41.4019203762,11.6723898787,0.0,10.5075,1.16488987872
 09/18  17:00:00,351.076167583,28.0689436641,43.7225203305,0.0,62.886420148,41.4019203762,11.6724650471,0.0,10.5075,1.16496504706
 09/18  18:00:00,338.655423092,28.0689436641,37.7462132909,0.0,41.9242800987,36.8599292233,10.5047208649,0.0,9.34,1.16472086491
 09/18  19:00:00,327.193095726,28.0689436641,26.6914612537,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  20:00:00,296.826006764,28.0689436641,19.0173879586,0.0,34.9369000822,32.3179380704,9.33714282162,0.0,8.1725,1.16464282162
 09/18  21:00:00,224.145467662,28.0689436641,25.9010676452,0.0,13.9747600329,18.6919646116,5.83454057842,0.0,4.67,1.16454057842
 09/18  22:00:00,138.216870905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,165.961742904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,148.5036363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992269776,0.0,2.335,1.1642269776
 09/19  01:00:00,137.489580649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,136.087315198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,134.952368621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,163.9900698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923065875,0.0,2.335,1.16423065875
 09/19  05:00:00,162.649101303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,223.162377039,28.0689436641,8.71813043545,0.0,13.9747600329,18.6919646116,5.07164889776,0.381648897756,4.67,0.02
 09/19  07:00:00,220.230717724,28.0689436641,6.70549014389,0.0,13.9747600329,18.6919646116,7.07151090379,1.23714577111,4.67,1.16436513268
 09/19  08:00:00,285.741172616,28.0689436641,10.0872260281,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  09:00:00,322.12082303,28.0689436641,14.2514676555,0.0,62.886420148,41.4019203762,11.6721719951,0.0,10.5075,1.16467199505
 09/19  10:00:00,329.627921721,28.0689436641,22.0424734308,0.0,62.886420148,41.4019203762,11.6722165191,0.0,10.5075,1.16471651913
 09/19  11:00:00,353.5901756,28.0689436641,30.8004903968,0.0,62.886420148,41.4019203762,11.6726107106,0.0,10.5075,1.16511071064
 09/19  12:00:00,341.254630188,28.0689436641,28.160861593,0.0,62.886420148,41.4019203762,11.6724939497,0.0,10.5075,1.16499394975
 09/19  13:00:00,350.473719771,28.0689436641,33.0331396272,0.0,62.886420148,41.4019203762,11.6725287929,0.0,10.5075,1.16502879293
 09/19  14:00:00,345.356237061,28.0689436641,36.1213857685,0.0,62.886420148,41.4019203762,11.6725279441,0.0,10.5075,1.16502794409
 09/19  15:00:00,344.619497885,28.0689436641,40.624386178,0.0,62.886420148,41.4019203762,11.6723067647,0.0,10.5075,1.1648067647
 09/19  16:00:00,348.806571063,28.0689436641,43.5765713918,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  17:00:00,346.039234835,28.0689436641,41.3831628462,0.0,62.886420148,41.4019203762,11.6723913698,0.0,10.5075,1.16489136978
 09/19  18:00:00,327.604033791,28.0689436641,31.5764362017,0.0,41.9242800987,36.8599292233,10.5048613454,0.0,9.34,1.16486134543
 09/19  19:00:00,305.763387855,28.0689436641,20.2927354854,0.0,41.9242800987,36.8599292233,10.5046689331,0.0,9.34,1.16466893306
 09/19  20:00:00,273.917207092,28.0689436641,13.3955414802,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  21:00:00,196.212621593,28.0689436641,11.003071674,0.0,13.9747600329,18.6919646116,5.83455888819,0.0,4.67,1.16455888819
 09/19  22:00:00,130.790470019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,158.666130312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926177203,0.0,2.335,1.16426177203
 09/19  24:00:00,135.706723952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,120.690756655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,115.925579478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924966998,0.0,2.335,1.16424966998
 09/20  03:00:00,111.546733444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,115.934389516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,111.63822684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,159.142090439,28.0689436641,0.558927672962,0.0,13.9747600329,18.6919646116,60.9534824795,55.1192671346,4.67,1.16421534496
 09/20  07:00:00,156.303232236,28.0689436641,0.259330145089,0.0,13.9747600329,18.6919646116,107.078310977,102.388310977,4.67,0.02
 09/20  08:00:00,231.164411487,28.0689436641,0.989022402301,0.0,34.9369000822,32.3179380704,102.59965291,93.2625784519,8.1725,1.16457445808
 09/20  09:00:00,259.35290687,28.0689436641,2.22876577444,0.0,62.886420148,41.4019203762,84.9356509405,74.4081509405,10.5075,0.02
 09/20  10:00:00,252.974792463,28.0689436641,2.55127334895,0.0,62.886420148,41.4019203762,72.8491068562,61.1767392795,10.5075,1.16486757666
 09/20  11:00:00,281.609513242,28.0689436641,2.96522337634,0.0,62.886420148,41.4019203762,55.1589593211,43.4864731312,10.5075,1.16498618989
 09/20  12:00:00,264.96825896,28.0689436641,3.29647703621,0.0,62.886420148,41.4019203762,44.5362876187,32.8637038487,10.5075,1.16508376996
 09/20  13:00:00,265.062087105,28.0689436641,3.81701906157,0.0,62.886420148,41.4019203762,28.6146368785,16.9420131902,10.5075,1.16512368829
 09/20  14:00:00,261.662208049,28.0689436641,4.24666851286,0.0,62.886420148,41.4019203762,16.4922645995,4.81981273513,10.5075,1.16495186441
 09/20  15:00:00,259.910443551,28.0689436641,4.62687846049,0.0,62.886420148,41.4019203762,11.672262969,0.0,10.5075,1.16476296899
 09/20  16:00:00,259.905289702,28.0689436641,4.91360286986,0.0,62.886420148,41.4019203762,11.6723263562,0.0,10.5075,1.16482635616
 09/20  17:00:00,256.672548096,28.0689436641,4.67122804717,0.0,62.886420148,41.4019203762,18.7756180816,7.10320968093,10.5075,1.16490840064
 09/20  18:00:00,251.272801456,28.0689436641,3.73038547293,0.0,41.9242800987,36.8599292233,29.2982842025,19.9382842025,9.34,0.02
 09/20  19:00:00,249.328376837,28.0689436641,3.38011212561,0.0,41.9242800987,36.8599292233,39.9845454949,29.4798469277,9.34,1.16469856719
 09/20  20:00:00,223.240171865,28.0689436641,2.21991362657,0.0,34.9369000822,32.3179380704,59.9624854882,50.6252833664,8.1725,1.16470212179
 09/20  21:00:00,160.388455656,28.0689436641,0.553601731536,0.0,13.9747600329,18.6919646116,39.9713920959,35.2813920959,4.67,0.02
 09/20  22:00:00,103.006605984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933942852,0.0,2.335,1.16433942852
 09/20  23:00:00,135.715922268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,108.818527893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,100.248991984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925955289,0.0,2.335,1.16425955289
 09/21  02:00:00,99.588358586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,98.4652082362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,104.584776562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
