Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  05:00:00,103.143129589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924100884,0.0,2.335,1.16424100884
 09/21  06:00:00,154.806154113,28.0689436641,0.00143441565031,0.0,13.9747600329,18.6919646116,118.47389721,113.78389721,4.67,0.02
 09/21  07:00:00,155.06339256,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,139.290159941,134.600159941,4.67,0.02
 09/21  08:00:00,232.824120566,28.0689436641,0.628986283429,0.0,34.9369000822,32.3179380704,116.82106863,107.484015404,8.1725,1.1645532253
 09/21  09:00:00,266.945739403,28.0689436641,2.11516217477,0.0,62.886420148,41.4019203762,76.6373796283,64.9653930906,10.5075,1.16448653772
 09/21  10:00:00,262.308972808,28.0689436641,3.10440481963,0.0,62.886420148,41.4019203762,46.8378955324,36.3103955324,10.5075,0.02
 09/21  11:00:00,291.356349815,28.0689436641,3.80126294162,0.0,62.886420148,41.4019203762,21.0819212438,9.40931241013,10.5075,1.16510883371
 09/21  12:00:00,280.908997782,28.0689436641,4.62131195093,0.0,62.886420148,41.4019203762,12.8177032979,0.0,10.5075,2.31020329791
 09/21  13:00:00,282.388520196,28.0689436641,5.7195644284,0.0,62.886420148,41.4019203762,11.672546015,0.0,10.5075,1.165046015
 09/21  14:00:00,278.912230329,28.0689436641,7.16681519846,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  15:00:00,276.070143812,28.0689436641,8.16783639362,0.0,62.886420148,41.4019203762,11.6724301614,0.0,10.5075,1.16493016141
 09/21  16:00:00,275.860016318,28.0689436641,8.12914415615,0.0,62.886420148,41.4019203762,11.672297193,0.0,10.5075,1.16479719304
 09/21  17:00:00,277.327229468,28.0689436641,7.88150569966,0.0,62.886420148,41.4019203762,11.6723748784,0.0,10.5075,1.16487487842
 09/21  18:00:00,272.89097489,28.0689436641,6.6674603897,0.0,41.9242800987,36.8599292233,10.5048324106,0.0,9.34,1.1648324106
 09/21  19:00:00,266.707707518,28.0689436641,4.71290680443,0.0,41.9242800987,36.8599292233,12.387051797,1.88243441397,9.34,1.16461738304
 09/21  20:00:00,240.118194562,28.0689436641,3.1867315233,0.0,34.9369000822,32.3179380704,17.7767266669,9.58422666691,8.1725,0.02
 09/21  21:00:00,174.258123609,28.0689436641,1.56632281229,0.0,13.9747600329,18.6919646116,5.95856963987,0.124033516873,4.67,1.164536123
 09/21  22:00:00,115.882174387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,147.053350671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,122.720400394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921788483,0.0,2.335,1.16421788483
 09/22  01:00:00,111.932541671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,111.36181412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,111.500333295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922321184,0.0,2.335,1.16422321185
 09/22  04:00:00,136.496693536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,136.519041231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,191.931622637,28.0689436641,0.450588217844,0.0,13.9747600329,18.6919646116,49.9316489703,45.2416489703,4.67,0.02
 09/22  07:00:00,194.4073522,28.0689436641,0.538445362841,0.0,13.9747600329,18.6919646116,73.7647535876,67.9303637057,4.67,1.16438988196
 09/22  08:00:00,256.965736199,28.0689436641,1.65712845141,0.0,34.9369000822,32.3179380704,59.3222787567,51.1297787567,8.1725,0.02
 09/22  09:00:00,289.839041715,28.0689436641,3.82636735752,0.0,62.886420148,41.4019203762,31.2723448498,19.6001954675,10.5075,1.16464938226
 09/22  10:00:00,289.470901695,28.0689436641,4.92028365582,0.0,62.886420148,41.4019203762,12.5990181265,0.926667027878,10.5075,1.16485109866
 09/22  11:00:00,310.524195158,28.0689436641,5.94556520578,0.0,62.886420148,41.4019203762,11.6725238454,0.0,10.5075,1.16502384545
 09/22  12:00:00,299.522261384,28.0689436641,6.26013916354,0.0,62.886420148,41.4019203762,11.6726410979,0.0,10.5075,1.16514109794
 09/22  13:00:00,301.195662864,28.0689436641,7.44069669058,0.0,62.886420148,41.4019203762,11.6726817266,0.0,10.5075,1.16518172657
 09/22  14:00:00,296.635647697,28.0689436641,8.43529948332,0.0,62.886420148,41.4019203762,11.6724782616,0.0,10.5075,1.16497826161
 09/22  15:00:00,293.578904437,28.0689436641,9.26984194867,0.0,62.886420148,41.4019203762,11.6722764416,0.0,10.5075,1.16477644161
 09/22  16:00:00,294.617250324,28.0689436641,9.71192850744,0.0,62.886420148,41.4019203762,11.6723466736,0.0,10.5075,1.16484667365
 09/22  17:00:00,293.189147686,28.0689436641,9.27026863897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  18:00:00,286.056186381,28.0689436641,7.72594479654,0.0,41.9242800987,36.8599292233,10.5048510579,0.0,9.34,1.16485105786
 09/22  19:00:00,275.937493205,28.0689436641,6.62898677373,0.0,41.9242800987,36.8599292233,10.5046873355,0.0,9.34,1.16468733551
 09/22  20:00:00,253.871803966,28.0689436641,5.05939618483,0.0,34.9369000822,32.3179380704,9.3371909767,0.0,8.1725,1.1646909767
 09/22  21:00:00,182.512998875,28.0689436641,3.28054457104,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,126.782968621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935908578,0.0,2.335,1.16435908578
 09/22  23:00:00,155.521454021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,134.003870851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,122.707786421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554524604,0.0,1.75125,1.16429524604
 09/23  02:00:00,122.109579888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,121.391085053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,128.528751468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,127.25029347,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551304285,0.0,1.75125,1.16426304285
 09/23  06:00:00,167.533514159,28.0689436641,0.547453978897,0.0,6.98738001645,14.1499734587,18.7624382575,15.2399382575,3.5025,0.02
 09/23  07:00:00,173.919655922,28.0689436641,0.431339648535,0.0,6.98738001645,14.1499734587,62.0738963315,57.4068923827,3.5025,1.1645039488
 09/23  08:00:00,230.23631438,28.0689436641,1.00526849372,0.0,20.9621400493,23.2339557645,57.8086780614,51.9511780614,5.8375,0.02
 09/23  09:00:00,255.005726761,28.0689436641,2.76012050256,0.0,41.9242800987,36.8599292233,44.8282309037,34.3236309704,9.34,1.16459993327
 09/23  10:00:00,281.268679937,28.0689436641,4.02998932502,0.0,62.886420148,41.4019203762,27.7081833398,16.035923315,10.5075,1.16476002479
 09/23  11:00:00,304.476562231,28.0689436641,4.53549974244,0.0,62.886420148,41.4019203762,15.2896874076,3.61729521551,10.5075,1.16489219213
 09/23  12:00:00,292.947830394,28.0689436641,4.73710044232,0.0,62.886420148,41.4019203762,12.4927560521,0.820266239693,10.5075,1.16498981242
 09/23  13:00:00,291.944797996,28.0689436641,4.86622526305,0.0,62.886420148,41.4019203762,11.6725446218,0.0,10.5075,1.16504462176
 09/23  14:00:00,284.822823216,28.0689436641,4.78948020863,0.0,62.886420148,41.4019203762,11.0960087016,0.568508701633,10.5075,0.02
 09/23  15:00:00,281.421768014,28.0689436641,4.96859721038,0.0,62.886420148,41.4019203762,11.6724837425,0.0,10.5075,1.16498374249
 09/23  16:00:00,281.073669309,28.0689436641,5.0092977798,0.0,62.886420148,41.4019203762,11.6723574376,0.0,10.5075,1.16485743762
 09/23  17:00:00,280.111177766,28.0689436641,4.79031455482,0.0,62.886420148,41.4019203762,14.6868073673,3.0143929996,10.5075,1.16491436768
 09/23  18:00:00,259.925998915,28.0689436641,3.07157158629,0.0,34.9369000822,32.3179380704,32.4478324201,23.1104032294,8.1725,1.1649291907
 09/23  19:00:00,229.429005931,28.0689436641,1.53960355356,0.0,20.9621400493,23.2339557645,40.9110408471,33.9087929102,5.8375,1.16474793697
 09/23  20:00:00,219.137839645,28.0689436641,1.30366401769,0.0,20.9621400493,23.2339557645,43.5931344268,37.7356344268,5.8375,0.02
 09/23  21:00:00,166.97218093,28.0689436641,0.586715208884,0.0,6.98738001645,14.1499734587,11.0559413959,6.38899442533,3.5025,1.16444697055
 09/23  22:00:00,119.765224173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,149.191383888,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557968221,0.0,1.75125,1.16432968221
 09/23  24:00:00,125.092380227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,115.475973526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,113.326922159,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553095436,0.0,1.75125,1.16428095436
 09/24  03:00:00,111.551746047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,117.800239069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,115.824408008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551892515,0.0,1.75125,1.16426892515
 09/24  06:00:00,155.985040762,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,79.599331975,76.076831975,3.5025,0.02
 09/24  07:00:00,163.159856824,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,107.052634281,103.530134281,3.5025,0.02
 09/24  08:00:00,192.422190577,28.0689436641,0.00754518920844,0.0,6.98738001645,14.1499734587,99.5689088544,94.9020789446,3.5025,1.16432990976
 09/24  09:00:00,170.711137651,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,92.9093767829,89.3868767829,3.5025,0.02
 09/24  10:00:00,204.474879965,28.0689436641,0.698910625501,0.0,27.9495200658,27.7759469175,82.6972535645,74.5277034331,7.005,1.16455013139
 09/24  11:00:00,232.024614917,28.0689436641,0.832982944802,0.0,27.9495200658,27.7759469175,72.1404211361,65.1154211361,7.005,0.02
 09/24  12:00:00,246.711491317,28.0689436641,1.88728782182,0.0,41.9242800987,36.8599292233,59.3392275418,48.8344287502,9.34,1.16479879158
 09/24  13:00:00,246.185452188,28.0689436641,2.08990223808,0.0,41.9242800987,36.8599292233,54.9929336843,44.4882287341,9.34,1.16470495021
 09/24  14:00:00,240.7361223,28.0689436641,2.24716456834,0.0,41.9242800987,36.8599292233,50.723777031,41.363777031,9.34,0.02
 09/24  15:00:00,236.960863952,28.0689436641,2.36986289559,0.0,41.9242800987,36.8599292233,49.4590489814,38.9543151123,9.34,1.16473386914
 09/24  16:00:00,237.05821171,28.0689436641,2.47013807546,0.0,41.9242800987,36.8599292233,47.7041156082,37.1994508567,9.34,1.16466475155
 09/24  17:00:00,206.64253726,28.0689436641,1.08706478844,0.0,27.9495200658,27.7759469175,60.0496380449,51.8799627624,7.005,1.16467528243
 09/24  18:00:00,208.290701665,28.0689436641,0.465164036603,0.0,13.9747600329,18.6919646116,67.8873890119,63.1973890119,4.67,0.02
 09/24  19:00:00,203.602341512,28.0689436641,0.401445190653,0.0,13.9747600329,18.6919646116,71.9214254253,66.0868346007,4.67,1.16459082461
 09/24  20:00:00,196.061882483,28.0689436641,0.303004535614,0.0,13.9747600329,18.6919646116,77.08754099,72.39754099,4.67,0.02
 09/24  21:00:00,175.79929287,28.0689436641,0.262899572752,0.0,13.9747600329,18.6919646116,39.3660570927,33.5316244606,4.67,1.16443263205
 09/24  22:00:00,115.894570734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,146.759817691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,122.125093809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550257895,0.0,1.75125,1.16425257895
 09/25  01:00:00,113.508513056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,111.423017451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,109.394467217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992364923,0.0,2.335,1.1642364923
 09/25  04:00:00,114.733715367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,113.662384517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,166.029543344,28.0689436641,0.00205314528414,0.0,13.9747600329,18.6919646116,90.659067053,85.969067053,4.67,0.02
 09/25  07:00:00,172.170432485,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,114.449394205,108.614953223,4.67,1.16444098159
 09/25  08:00:00,243.50058819,28.0689436641,0.679648301597,0.0,34.9369000822,32.3179380704,102.152394517,93.9598945168,8.1725,0.02
 09/25  09:00:00,273.280403525,28.0689436641,1.78269729958,0.0,62.886420148,41.4019203762,79.8698408015,68.1976555403,10.5075,1.16468526116
 09/25  10:00:00,275.315575747,28.0689436641,3.10585190768,0.0,62.886420148,41.4019203762,39.879211257,28.2068954427,10.5075,1.16481581428
 09/25  11:00:00,304.747813549,28.0689436641,4.34534154022,0.0,62.886420148,41.4019203762,11.8014153861,0.128919615494,10.5075,1.16499577061
 09/25  12:00:00,294.513145859,28.0689436641,5.06931051519,0.0,62.886420148,41.4019203762,11.6726196603,0.0,10.5075,1.16511966028
 09/25  13:00:00,295.593742327,28.0689436641,6.13240887533,0.0,62.886420148,41.4019203762,11.672666374,0.0,10.5075,1.165166374
 09/25  14:00:00,292.092259385,28.0689436641,7.50305407449,0.0,62.886420148,41.4019203762,11.6724670006,0.0,10.5075,1.16496700055
 09/25  15:00:00,291.238391989,28.0689436641,8.90877564374,0.0,62.886420148,41.4019203762,11.6721498426,0.0,10.5075,1.16464984263
 09/25  16:00:00,294.489831001,28.0689436641,9.90483642918,0.0,62.886420148,41.4019203762,11.6723452233,0.0,10.5075,1.16484522331
 09/25  17:00:00,293.821410724,28.0689436641,9.60415975554,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,287.311315307,28.0689436641,8.24642672803,0.0,41.9242800987,36.8599292233,10.504854969,0.0,9.34,1.16485496902
 09/25  19:00:00,286.610587995,28.0689436641,6.73593945889,0.0,41.9242800987,36.8599292233,11.5865111976,1.08181595132,9.34,1.1646952463
 09/25  20:00:00,254.732392313,28.0689436641,4.20779507292,0.0,34.9369000822,32.3179380704,10.427263506,1.09005969789,8.1725,1.16470380807
 09/25  21:00:00,181.655611991,28.0689436641,2.10577558889,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,120.417361527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937335503,0.0,2.335,1.16437335503
 09/25  23:00:00,150.365501165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,125.039422854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,112.639413151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,110.920396595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924543822,0.0,2.335,1.16424543822
 09/26  03:00:00,109.340193018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,130.345688082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,128.752919825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499223045,0.0,2.335,1.164223045
 09/26  06:00:00,180.676210103,28.0689436641,0.000890163411943,0.0,13.9747600329,18.6919646116,87.9766985695,83.2866985695,4.67,0.02
 09/26  07:00:00,177.083313106,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,116.561379458,111.871379458,4.67,0.02
 09/26  08:00:00,243.276999996,28.0689436641,0.941106636292,0.0,34.9369000822,32.3179380704,92.5839166412,83.2468779657,8.1725,1.16453867554
 09/26  09:00:00,285.962501555,28.0689436641,3.41215974398,0.0,62.886420148,41.4019203762,33.0934038814,21.4212190458,10.5075,1.16468483553
 09/26  10:00:00,290.874589974,28.0689436641,5.22826313944,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  11:00:00,316.912355527,28.0689436641,7.40820545898,0.0,62.886420148,41.4019203762,11.6724949547,0.0,10.5075,1.16499495465
 09/26  12:00:00,309.468291312,28.0689436641,9.18197418242,0.0,62.886420148,41.4019203762,11.6725897604,0.0,10.5075,1.16508976036
 09/26  13:00:00,311.414897312,28.0689436641,10.7520651424,0.0,62.886420148,41.4019203762,11.67264489,0.0,10.5075,1.16514488998
 09/26  14:00:00,304.88171227,28.0689436641,11.8691880882,0.0,62.886420148,41.4019203762,11.6725166657,0.0,10.5075,1.16501666566
 09/26  15:00:00,304.909421251,28.0689436641,15.5270279565,0.0,62.886420148,41.4019203762,11.6723519032,0.0,10.5075,1.16485190317
 09/26  16:00:00,306.841740412,28.0689436641,17.0003590358,0.0,62.886420148,41.4019203762,11.6724236568,0.0,10.5075,1.16492365677
 09/26  17:00:00,298.304414417,28.0689436641,12.4919048501,0.0,62.886420148,41.4019203762,11.6723143083,0.0,10.5075,1.16481430828
 09/26  18:00:00,289.262900147,28.0689436641,9.80074801253,0.0,41.9242800987,36.8599292233,10.8781948442,0.373414792723,9.34,1.16478005149
 09/26  19:00:00,281.771450225,28.0689436641,8.3172650646,0.0,41.9242800987,36.8599292233,10.1990995243,0.839099524348,9.34,0.02
 09/26  20:00:00,252.79447973,28.0689436641,6.34028470509,0.0,34.9369000822,32.3179380704,9.69366925988,0.356455996824,8.1725,1.16471326305
 09/26  21:00:00,179.063183351,28.0689436641,3.13935148797,0.0,13.9747600329,18.6919646116,5.8344959971,0.0,4.67,1.1644959971
 09/26  22:00:00,120.91619415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,150.573952686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,126.697756035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924342344,0.0,2.335,1.16424342344
 09/27  01:00:00,115.863202174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,114.600713622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,113.679627814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925139056,0.0,2.335,1.16425139056
 09/27  04:00:00,120.488937714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,119.523476836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,173.794732278,28.0689436641,0.681347242559,0.0,13.9747600329,18.6919646116,33.6333408802,28.9433408802,4.67,0.02
 09/27  07:00:00,181.928673667,28.0689436641,0.667409536911,0.0,13.9747600329,18.6919646116,64.6521146758,58.8177560622,4.67,1.16435861358
 09/27  08:00:00,254.838771337,28.0689436641,1.88570958504,0.0,34.9369000822,32.3179380704,49.4432442184,41.2507442184,8.1725,0.02
 09/27  09:00:00,289.863642258,28.0689436641,4.24745309153,0.0,62.886420148,41.4019203762,17.3202149387,5.64808624945,10.5075,1.16462868927
 09/27  10:00:00,291.129103346,28.0689436641,6.29597762018,0.0,62.886420148,41.4019203762,11.6723415037,0.0,10.5075,1.16484150372
 09/27  11:00:00,317.89639076,28.0689436641,9.06468978574,0.0,62.886420148,41.4019203762,11.672526286,0.0,10.5075,1.16502628595
 09/27  12:00:00,312.509835771,28.0689436641,11.221218944,0.0,62.886420148,41.4019203762,11.6726548032,0.0,10.5075,1.16515480321
 09/27  13:00:00,316.544248118,28.0689436641,13.9179945228,0.0,62.886420148,41.4019203762,11.6727056857,0.0,10.5075,1.16520568573
 09/27  14:00:00,314.798796921,28.0689436641,18.7003534386,0.0,62.886420148,41.4019203762,11.6725091148,0.0,10.5075,1.16500911481
 09/27  15:00:00,314.727111319,28.0689436641,21.8803689176,0.0,62.886420148,41.4019203762,11.6723141887,0.0,10.5075,1.16481418873
 09/27  16:00:00,313.220091611,28.0689436641,20.8504255777,0.0,62.886420148,41.4019203762,11.6723943869,0.0,10.5075,1.1648943869
 09/27  17:00:00,308.864462863,28.0689436641,18.0771883759,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  18:00:00,297.743849074,28.0689436641,12.9082413264,0.0,41.9242800987,36.8599292233,10.5049078365,0.0,9.34,1.16490783654
 09/27  19:00:00,297.207054765,28.0689436641,10.2042641576,0.0,41.9242800987,36.8599292233,11.423726428,0.918975502781,9.34,1.16475092522
 09/27  20:00:00,266.092741833,28.0689436641,7.61799438263,0.0,34.9369000822,32.3179380704,10.4180936781,1.08098729178,8.1725,1.16460638634
 09/27  21:00:00,190.684484396,28.0689436641,4.73541815071,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  22:00:00,126.331259383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993404581,0.0,2.335,1.1643404581
 09/27  23:00:00,156.465069701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,135.633035305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,125.082972122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923855354,0.0,2.335,1.16423855354
 09/28  02:00:00,122.349878248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,117.608717296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,119.902771857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,114.729071879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922025749,0.0,2.335,1.16422025749
 09/28  06:00:00,163.424351066,28.0689436641,0.798288547568,0.0,13.9747600329,18.6919646116,38.2140180266,33.5240180266,4.67,0.02
 09/28  07:00:00,162.820002781,28.0689436641,0.536350478083,0.0,13.9747600329,18.6919646116,83.9631542118,79.2731542118,4.67,0.02
 09/28  08:00:00,235.8287871,28.0689436641,1.28318902245,0.0,34.9369000822,32.3179380704,81.676240541,72.3391983387,8.1725,1.16454220235
 09/28  09:00:00,269.938717708,28.0689436641,3.06671227343,0.0,62.886420148,41.4019203762,51.9070146107,40.2348385503,10.5075,1.16467606046
 09/28  10:00:00,266.491336163,28.0689436641,4.12114454083,0.0,62.886420148,41.4019203762,21.3059443013,10.7784443013,10.5075,0.02
 09/28  11:00:00,298.715671673,28.0689436641,6.06501003685,0.0,62.886420148,41.4019203762,11.6725696567,0.0,10.5075,1.16506965675
 09/28  12:00:00,290.208307435,28.0689436641,8.84568151351,0.0,62.886420148,41.4019203762,11.6726688817,0.0,10.5075,1.16516888173
 09/28  13:00:00,287.299029212,28.0689436641,10.215080309,0.0,62.886420148,41.4019203762,12.8177754172,0.0,10.5075,2.31027541718
 09/28  14:00:00,282.410792916,28.0689436641,11.3833424362,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  15:00:00,277.962072951,28.0689436641,12.6783940217,0.0,62.886420148,41.4019203762,11.6724417127,0.0,10.5075,1.16494171272
 09/28  16:00:00,275.798726382,28.0689436641,12.6166691442,0.0,62.886420148,41.4019203762,11.6723197365,0.0,10.5075,1.16481973654
 09/28  17:00:00,272.912019744,28.0689436641,11.7469243053,0.0,62.886420148,41.4019203762,11.6724115302,0.0,10.5075,1.16491153023
 09/28  18:00:00,264.459888281,28.0689436641,9.07079023591,0.0,41.9242800987,36.8599292233,11.683687913,1.17880703472,9.34,1.16488087827
 09/28  19:00:00,259.096844335,28.0689436641,6.12831686451,0.0,41.9242800987,36.8599292233,11.9292839056,1.4246095255,9.34,1.16467438013
 09/28  20:00:00,224.002633044,28.0689436641,3.43688102003,0.0,34.9369000822,32.3179380704,27.5816457863,19.3891457863,8.1725,0.02
 09/28  21:00:00,160.078782389,28.0689436641,1.36034798082,0.0,13.9747600329,18.6919646116,15.5493163406,9.71483911724,4.67,1.16447722334
 09/28  22:00:00,101.477245583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,134.029015593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927743834,0.0,2.335,1.16427743834
 09/28  24:00:00,107.117815544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,97.9289364908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,98.0118724896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,97.6048983551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923045544,0.0,2.335,1.16423045544
 09/29  04:00:00,123.189189815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,123.299002682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,176.421635144,28.0689436641,0.42731719245,0.0,13.9747600329,18.6919646116,70.2468026163,64.4125884115,4.67,1.16421420484
 09/29  07:00:00,172.470554437,28.0689436641,0.410290039145,0.0,13.9747600329,18.6919646116,96.1635448964,91.4735448964,4.67,0.02
 09/29  08:00:00,236.666798124,28.0689436641,1.52342829533,0.0,34.9369000822,32.3179380704,77.4329158431,69.2404158431,8.1725,0.02
 09/29  09:00:00,271.911053863,28.0689436641,3.84797168535,0.0,62.886420148,41.4019203762,39.0837863602,27.4115437804,10.5075,1.16474257984
 09/29  10:00:00,267.075474217,28.0689436641,4.95669114746,0.0,62.886420148,41.4019203762,15.2512509654,3.57897354858,10.5075,1.16477741678
 09/29  11:00:00,299.875027058,28.0689436641,6.84200800384,0.0,62.886420148,41.4019203762,11.672649513,0.0,10.5075,1.16514951301
 09/29  12:00:00,296.119101124,28.0689436641,9.63385486701,0.0,62.886420148,41.4019203762,11.6725341052,0.0,10.5075,1.1650341052
 09/29  13:00:00,301.230112491,28.0689436641,11.6723387241,0.0,62.886420148,41.4019203762,11.6725924483,0.0,10.5075,1.16509244826
 09/29  14:00:00,298.632447375,28.0689436641,14.216804511,0.0,62.886420148,41.4019203762,11.6724339577,0.0,10.5075,1.16493395768
 09/29  15:00:00,297.023087773,28.0689436641,17.6521289177,0.0,62.886420148,41.4019203762,11.6724528692,0.0,10.5075,1.16495286917
 09/29  16:00:00,297.415836255,28.0689436641,18.3674524276,0.0,62.886420148,41.4019203762,11.6723389724,0.0,10.5075,1.16483897241
 09/29  17:00:00,294.181822097,28.0689436641,16.4019701753,0.0,62.886420148,41.4019203762,11.6724392909,0.0,10.5075,1.16493929087
 09/29  18:00:00,285.876221222,28.0689436641,12.6608934271,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,277.645066844,28.0689436641,9.53106320124,0.0,41.9242800987,36.8599292233,11.3859794291,0.881238797761,9.34,1.16474063133
 09/29  20:00:00,242.835584653,28.0689436641,6.61129832643,0.0,34.9369000822,32.3179380704,10.8432207241,1.50596148084,8.1725,1.16475924331
 09/29  21:00:00,173.705428026,28.0689436641,3.65094101708,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,117.223359033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940186086,0.0,2.335,1.16440186086
 09/29  23:00:00,145.346299054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,121.146605596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,108.897950755,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561051248,0.0,1.75125,1.16436051248
 09/30  02:00:00,106.513326069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,106.024655228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,111.56663777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553675005,0.0,1.75125,1.16428675005
 09/30  05:00:00,108.234230603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,145.816361351,28.0689436641,0.0161086998445,0.0,6.98738001645,14.1499734587,71.5829151185,68.0604151185,3.5025,0.02
 09/30  07:00:00,148.341185658,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,108.647899933,103.980880487,3.5025,1.16451944547
 09/30  08:00:00,210.683681102,28.0689436641,0.669017011485,0.0,20.9621400493,23.2339557645,86.2741622116,80.4166622116,5.8375,0.02
 09/30  09:00:00,245.497835136,28.0689436641,2.80917974717,0.0,41.9242800987,36.8599292233,36.8924896217,26.3878361121,9.34,1.16465350954
 09/30  10:00:00,275.082453868,28.0689436641,5.20484051455,0.0,62.886420148,41.4019203762,11.6723498766,0.0,10.5075,1.16484987665
 09/30  11:00:00,304.639181235,28.0689436641,8.03562350551,0.0,62.886420148,41.4019203762,11.6724603327,0.0,10.5075,1.16496033273
 09/30  12:00:00,292.710672022,28.0689436641,9.80318184559,0.0,62.886420148,41.4019203762,11.6725578957,0.0,10.5075,1.16505789568
 09/30  13:00:00,290.378130373,28.0689436641,11.2148894649,0.0,62.886420148,41.4019203762,11.6726244915,0.0,10.5075,1.16512449148
 09/30  14:00:00,288.324400576,28.0689436641,13.5477338421,0.0,62.886420148,41.4019203762,11.6724196131,0.0,10.5075,1.16491961313
 09/30  15:00:00,287.286398829,28.0689436641,15.8573051579,0.0,62.886420148,41.4019203762,11.6725161314,0.0,10.5075,1.16501613136
 09/30  16:00:00,289.063912401,28.0689436641,17.2253777227,0.0,62.886420148,41.4019203762,11.6723916472,0.0,10.5075,1.16489164722
 09/30  17:00:00,287.121081153,28.0689436641,15.8117027975,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  18:00:00,260.710769063,28.0689436641,9.872712408,0.0,34.9369000822,32.3179380704,10.57152382,1.23410298152,8.1725,1.16492083845
 09/30  19:00:00,227.80684778,28.0689436641,5.90506227086,0.0,20.9621400493,23.2339557645,9.22894845757,2.22665034148,5.8375,1.16479811608
 09/30  20:00:00,207.365628153,28.0689436641,3.76242261751,0.0,20.9621400493,23.2339557645,8.90238180021,1.90018979164,5.8375,1.16469200857
 09/30  21:00:00,154.265660072,28.0689436641,1.66751224981,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,107.275589697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563587795,0.0,1.75125,1.16438587795
 09/30  23:00:00,141.821406961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,119.842645899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,111.526085392,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556184408,0.0,1.75125,1.16431184408
 10/01  02:00:00,112.304895123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,113.481381688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,123.624850637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549946996,0.0,1.75125,1.16424946996
 10/01  05:00:00,124.606322466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,168.966657326,28.0689436641,1.03951506581,0.0,6.98738001645,14.1499734587,10.7369280771,7.21442807713,3.5025,0.02
 10/01  07:00:00,180.374875287,28.0689436641,0.911514091089,0.0,6.98738001645,14.1499734587,31.2796283313,26.6127667413,3.5025,1.16436158995
 10/01  08:00:00,211.252787203,28.0689436641,1.01234840891,0.0,6.98738001645,14.1499734587,27.2263892511,23.7038892511,3.5025,0.02
 10/01  09:00:00,193.258459144,28.0689436641,1.14026294271,0.0,6.98738001645,14.1499734587,18.4615080239,14.9390080239,3.5025,0.02
 10/01  10:00:00,229.028056712,28.0689436641,3.56483598277,0.0,27.9495200658,27.7759469175,8.51653420899,0.346846153205,7.005,1.16468805579
 10/01  11:00:00,253.733809838,28.0689436641,4.31425912668,0.0,27.9495200658,27.7759469175,8.16968587766,0.0,7.005,1.16468587766
 10/01  12:00:00,284.758749506,28.0689436641,9.84310956754,0.0,41.9242800987,36.8599292233,10.5047437554,0.0,9.34,1.16474375541
 10/01  13:00:00,295.156855708,28.0689436641,14.1334180648,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,292.13783679,28.0689436641,17.6047431939,0.0,41.9242800987,36.8599292233,10.5047018461,0.0,9.34,1.16470184613
 10/01  15:00:00,285.791419219,28.0689436641,17.3612342659,0.0,41.9242800987,36.8599292233,10.5047751193,0.0,9.34,1.16477511934
 10/01  16:00:00,280.17336564,28.0689436641,13.9296222712,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,246.970604846,28.0689436641,11.400505352,0.0,27.9495200658,27.7759469175,8.16968480747,0.0,7.005,1.16468480747
 10/01  18:00:00,246.065490855,28.0689436641,8.68271095476,0.0,13.9747600329,18.6919646116,6.34619155378,0.511675232542,4.67,1.16451632124
 10/01  19:00:00,246.066044721,28.0689436641,6.98473149549,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  20:00:00,226.103894144,28.0689436641,5.00449348969,0.0,13.9747600329,18.6919646116,5.83446441849,0.0,4.67,1.16446441849
 10/01  21:00:00,195.497949751,28.0689436641,4.49501493874,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  22:00:00,129.166072439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554087265,0.0,1.75125,1.16429087265
 10/01  23:00:00,156.806812038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,135.558676774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,128.208735227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923676901,0.0,2.335,1.16423676901
 10/02  02:00:00,128.192429181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,127.223079323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,133.656417554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,132.040133737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922061663,0.0,2.335,1.16422061663
 10/02  06:00:00,185.905440148,28.0689436641,1.32467052232,0.0,13.9747600329,18.6919646116,11.6769173372,6.98691733715,4.67,0.02
 10/02  07:00:00,194.683330272,28.0689436641,1.14146562722,0.0,13.9747600329,18.6919646116,39.3856694973,34.6956694973,4.67,0.02
 10/02  08:00:00,266.591432099,28.0689436641,2.88855143765,0.0,34.9369000822,32.3179380704,32.7671067983,23.430120398,8.1725,1.16448640025
 10/02  09:00:00,297.931746111,28.0689436641,4.98330710435,0.0,62.886420148,41.4019203762,18.0249665456,6.35277414365,10.5075,1.164692402
 10/02  10:00:00,296.473237472,28.0689436641,6.06673486425,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  11:00:00,315.537766868,28.0689436641,7.34506250042,0.0,62.886420148,41.4019203762,11.6725981972,0.0,10.5075,1.16509819724
 10/02  12:00:00,301.987855918,28.0689436641,6.34465072268,0.0,62.886420148,41.4019203762,13.5926660495,0.774916911458,10.5075,2.31024913804
 10/02  13:00:00,300.650163868,28.0689436641,6.17033994412,0.0,62.886420148,41.4019203762,11.6726009695,0.0,10.5075,1.16510096948
 10/02  14:00:00,291.786510694,28.0689436641,5.97894612327,0.0,62.886420148,41.4019203762,11.6723768516,0.0,10.5075,1.16487685163
 10/02  15:00:00,284.347213652,28.0689436641,5.45208624012,0.0,62.886420148,41.4019203762,13.6183680075,3.09086800748,10.5075,0.02
 10/02  16:00:00,283.433643826,28.0689436641,5.30269370261,0.0,62.886420148,41.4019203762,19.0263358003,7.35394873274,10.5075,1.16488706753
 10/02  17:00:00,283.1722026,28.0689436641,5.16718777772,0.0,62.886420148,41.4019203762,22.7366555018,11.064167876,10.5075,1.1649876258
 10/02  18:00:00,277.655526667,28.0689436641,4.28400598484,0.0,41.9242800987,36.8599292233,30.3392434416,19.8344658795,9.34,1.1647775621
 10/02  19:00:00,280.443491476,28.0689436641,4.00081549293,0.0,41.9242800987,36.8599292233,37.8572339483,27.3524706334,9.34,1.16476331486
 10/02  20:00:00,252.591818943,28.0689436641,2.78376339695,0.0,34.9369000822,32.3179380704,50.8183545132,42.6258545132,8.1725,0.02
 10/02  21:00:00,180.613847766,28.0689436641,0.843722190959,0.0,13.9747600329,18.6919646116,24.1614728756,18.3269016382,4.67,1.16457123743
 10/02  22:00:00,120.948447012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,150.512204548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929612336,0.0,2.335,1.16429612336
 10/02  24:00:00,126.033523369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,117.05362952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,115.941404345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921312431,0.0,2.335,1.16421312431
 10/03  03:00:00,114.357439658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,135.968219497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,133.847897563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,185.158787232,28.0689436641,0.00698284180919,0.0,13.9747600329,18.6919646116,109.797678716,103.963429259,4.67,1.16424945678
 10/03  07:00:00,182.854047691,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,125.626258215,120.936258215,4.67,0.02
 10/03  08:00:00,243.782676833,28.0689436641,0.611923111007,0.0,34.9369000822,32.3179380704,115.55219442,106.215122773,8.1725,1.16457164782
 10/03  09:00:00,273.143922055,28.0689436641,1.58925592327,0.0,62.886420148,41.4019203762,93.3239676289,82.7964676289,10.5075,0.02
 10/03  10:00:00,268.557383527,28.0689436641,2.03353843604,0.0,62.886420148,41.4019203762,86.2528295671,74.5804317023,10.5075,1.1648978648
 10/03  11:00:00,293.166907108,28.0689436641,2.33358707661,0.0,62.886420148,41.4019203762,78.1297505532,66.4572038763,10.5075,1.16504667694
 10/03  12:00:00,281.785306659,28.0689436641,2.80946593822,0.0,62.886420148,41.4019203762,65.4466179232,53.7739440108,10.5075,1.16517391245
 10/03  13:00:00,285.853598053,28.0689436641,3.36545401409,0.0,62.886420148,41.4019203762,51.4044120603,39.7316706295,10.5075,1.1652414308
 10/03  14:00:00,283.598332207,28.0689436641,3.80384678327,0.0,62.886420148,41.4019203762,41.3698823644,29.6975056372,10.5075,1.16487672719
 10/03  15:00:00,282.358232359,28.0689436641,4.28289243117,0.0,62.886420148,41.4019203762,28.6167768491,16.9443569766,10.5075,1.16491987249
 10/03  16:00:00,286.702305548,28.0689436641,4.97044001439,0.0,62.886420148,41.4019203762,16.4030693136,4.73075942604,10.5075,1.16480988752
 10/03  17:00:00,290.803616781,28.0689436641,5.70061316036,0.0,62.886420148,41.4019203762,11.6724159649,0.0,10.5075,1.16491596491
 10/03  18:00:00,285.599919457,28.0689436641,4.98514457971,0.0,41.9242800987,36.8599292233,12.6915583409,2.18667983965,9.34,1.16487850125
 10/03  19:00:00,281.027907776,28.0689436641,4.70998988985,0.0,41.9242800987,36.8599292233,19.857270432,10.497270432,9.34,0.02
 10/03  20:00:00,257.693849937,28.0689436641,4.00037347468,0.0,34.9369000822,32.3179380704,23.61312706,14.2759916057,8.1725,1.16463545424
 10/03  21:00:00,186.07657983,28.0689436641,2.92450396162,0.0,13.9747600329,18.6919646116,5.8345523775,0.0,4.67,1.1645523775
 10/03  22:00:00,132.635364542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,158.889530571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,133.631526521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924040614,0.0,2.335,1.16424040614
 10/04  01:00:00,121.786822498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,121.10516387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,120.252694325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,127.272984113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925248984,0.0,2.335,1.16425248984
 10/04  05:00:00,124.857818224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,173.5191734,28.0689436641,0.00859222432835,0.0,13.9747600329,18.6919646116,87.2215222932,82.5315222932,4.67,0.02
 10/04  07:00:00,175.24430561,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,120.669273652,114.834870605,4.67,1.16440304718
 10/04  08:00:00,242.501353863,28.0689436641,0.579953647722,0.0,34.9369000822,32.3179380704,114.387973648,106.195473648,8.1725,0.02
 10/04  09:00:00,267.456138752,28.0689436641,1.33963520059,0.0,62.886420148,41.4019203762,99.5228533828,87.8506092027,10.5075,1.1647441801
 10/04  10:00:00,257.353682707,28.0689436641,1.78473686168,0.0,62.886420148,41.4019203762,90.4409675896,78.768649203,10.5075,1.16481838663
 10/04  11:00:00,285.965650546,28.0689436641,2.50579939294,0.0,62.886420148,41.4019203762,68.9218655364,57.2493438497,10.5075,1.16502168672
 10/04  12:00:00,272.808869799,28.0689436641,2.97960058921,0.0,62.886420148,41.4019203762,53.1579096901,41.4852421505,10.5075,1.16516753959
 10/04  13:00:00,270.578486967,28.0689436641,3.21246564827,0.0,62.886420148,41.4019203762,46.1858939419,34.513159725,10.5075,1.16523421695
 10/04  14:00:00,266.338418226,28.0689436641,3.53002858555,0.0,62.886420148,41.4019203762,33.7839620843,22.1114138259,10.5075,1.16504825838
 10/04  15:00:00,264.175962194,28.0689436641,4.02367540199,0.0,62.886420148,41.4019203762,20.0253092141,8.35294528673,10.5075,1.16486392736
 10/04  16:00:00,262.378153016,28.0689436641,4.11839506077,0.0,62.886420148,41.4019203762,24.9668434497,13.2943840152,10.5075,1.16495943449
 10/04  17:00:00,259.717272005,28.0689436641,4.08359553388,0.0,62.886420148,41.4019203762,34.0203658559,22.3479952836,10.5075,1.16487057235
 10/04  18:00:00,252.489404101,28.0689436641,2.96621094769,0.0,41.9242800987,36.8599292233,54.5692082113,45.2092082113,9.34,0.02
 10/04  19:00:00,250.713324621,28.0689436641,2.34163509754,0.0,41.9242800987,36.8599292233,77.2006492633,66.6959706165,9.34,1.1646786468
 10/04  20:00:00,219.690871292,28.0689436641,1.37897427953,0.0,34.9369000822,32.3179380704,95.9532650727,86.6160583543,8.1725,1.16470671847
 10/04  21:00:00,158.32717786,28.0689436641,0.289286564344,0.0,13.9747600329,18.6919646116,67.5154457303,62.8254457303,4.67,0.02
 10/04  22:00:00,101.207434513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939919653,0.0,2.335,1.16439919653
 10/04  23:00:00,133.780676724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,104.62073636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,95.7418650214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927871603,0.0,2.335,1.16427871603
 10/05  02:00:00,94.1196469588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,92.6882117989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,98.0832828002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920253678,0.0,2.335,1.16420253678
 10/05  05:00:00,96.9217971062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,148.66815743,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,219.853215865,215.163215865,4.67,0.02
 10/05  07:00:00,150.680216348,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,210.688327894,204.85396616,4.67,1.16436173376
 10/05  08:00:00,225.546614988,28.0689436641,0.154980641092,0.0,34.9369000822,32.3179380704,166.830153322,158.637653322,8.1725,0.02
 10/05  09:00:00,260.498845311,28.0689436641,1.08418325318,0.0,62.886420148,41.4019203762,117.349916818,105.677756639,10.5075,1.16466017823
 10/05  10:00:00,258.480073454,28.0689436641,1.9700519597,0.0,62.886420148,41.4019203762,82.3555859357,70.6833200479,10.5075,1.16476588777
 10/05  11:00:00,289.927431618,28.0689436641,2.93586173727,0.0,62.886420148,41.4019203762,48.6955838339,37.0230602675,10.5075,1.16502356641
 10/05  12:00:00,278.525791371,28.0689436641,3.77076597584,0.0,62.886420148,41.4019203762,22.6303154275,10.9576271585,10.5075,1.16518826898
 10/05  13:00:00,279.041602265,28.0689436641,4.53550470983,0.0,62.886420148,41.4019203762,11.6727541083,0.0,10.5075,1.16525410831
 10/05  14:00:00,273.597420167,28.0689436641,5.09159750292,0.0,62.886420148,41.4019203762,11.6725341129,0.0,10.5075,1.1650341129
 10/05  15:00:00,269.43215879,28.0689436641,5.57129453632,0.0,62.886420148,41.4019203762,11.6723352498,0.0,10.5075,1.16483524977
 10/05  16:00:00,269.698470815,28.0689436641,5.81333526193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  17:00:00,268.132584943,28.0689436641,5.61204735539,0.0,62.886420148,41.4019203762,11.6724538293,0.0,10.5075,1.16495382927
 10/05  18:00:00,264.302532287,28.0689436641,4.32971939541,0.0,41.9242800987,36.8599292233,17.6482350954,7.14347042829,9.34,1.1647646671
 10/05  19:00:00,258.376464592,28.0689436641,3.4688455464,0.0,41.9242800987,36.8599292233,41.2792012001,30.7744193776,9.34,1.16478182251
 10/05  20:00:00,227.268462091,28.0689436641,2.44335767339,0.0,34.9369000822,32.3179380704,59.041154768,49.7040084766,8.1725,1.16464629147
 10/05  21:00:00,164.027700863,28.0689436641,0.868337625985,0.0,13.9747600329,18.6919646116,28.6387020537,23.9487020537,4.67,0.02
 10/05  22:00:00,104.71905472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,136.406993576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993273267,0.0,2.335,1.1643273267
 10/05  24:00:00,109.03007871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,100.249801569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,99.9328000531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926510698,0.0,2.335,1.16426510698
 10/06  03:00:00,99.9177913345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,123.862406746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,125.820351364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924462041,0.0,2.335,1.16424462041
 10/06  06:00:00,181.249780284,28.0689436641,0.00630945119272,0.0,13.9747600329,18.6919646116,108.886107669,104.196107669,4.67,0.02
 10/06  07:00:00,180.495513066,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,123.28355944,118.59355944,4.67,0.02
 10/06  08:00:00,245.247927186,28.0689436641,0.874472740618,0.0,34.9369000822,32.3179380704,100.098591495,90.7615762997,8.1725,1.16451519556
 10/06  09:00:00,279.25919784,28.0689436641,2.43556802685,0.0,62.886420148,41.4019203762,65.5608222438,53.8887186948,10.5075,1.16460354895
 10/06  10:00:00,274.973057002,28.0689436641,3.03699414351,0.0,62.886420148,41.4019203762,43.1614511706,32.6339511706,10.5075,0.02
 10/06  11:00:00,297.851946232,28.0689436641,3.62297600632,0.0,62.886420148,41.4019203762,22.8817487206,11.2092259708,10.5075,1.16502274981
 10/06  12:00:00,282.833787097,28.0689436641,4.19221844751,0.0,62.886420148,41.4019203762,11.8324693516,0.159827836092,10.5075,1.16514151547
 10/06  13:00:00,280.415157174,28.0689436641,4.67060734688,0.0,62.886420148,41.4019203762,12.8177718439,0.0,10.5075,2.31027184386
 10/06  14:00:00,272.638420144,28.0689436641,5.07531728505,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  15:00:00,267.440170091,28.0689436641,5.51346593915,0.0,62.886420148,41.4019203762,11.6724602318,0.0,10.5075,1.16496023182
 10/06  16:00:00,264.902980125,28.0689436641,5.75367276871,0.0,62.886420148,41.4019203762,11.6723523373,0.0,10.5075,1.16485233735
 10/06  17:00:00,257.241504974,28.0689436641,5.39536924834,0.0,62.886420148,41.4019203762,15.6478396688,3.9753774522,10.5075,1.16496221664
 10/06  18:00:00,251.424090721,28.0689436641,4.08801770001,0.0,41.9242800987,36.8599292233,37.7564205479,27.2516622753,9.34,1.1647582726
 10/06  19:00:00,233.723898058,28.0689436641,3.08386502009,0.0,41.9242800987,36.8599292233,69.6315599444,59.1268086546,9.34,1.16475128983
 10/06  20:00:00,203.243999491,28.0689436641,1.8021080998,0.0,34.9369000822,32.3179380704,94.6338238159,86.4413238159,8.1725,0.02
 10/06  21:00:00,143.106824835,28.0689436641,0.334867535168,0.0,13.9747600329,18.6919646116,80.307923651,74.4733593501,4.67,1.16456430098
 10/06  22:00:00,89.6225556519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,123.395124862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929139406,0.0,2.335,1.16429139406
 10/06  24:00:00,94.0393811149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,84.4961017823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,83.8820072465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553081372,0.0,1.75125,1.16428081372
 10/07  03:00:00,83.5419372112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,89.4691379225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,88.2623826606,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551686088,0.0,1.75125,1.16426686088
 10/07  06:00:00,128.780163978,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,270.202996395,266.680496395,3.5025,0.02
 10/07  07:00:00,130.179668022,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,260.332728724,256.810228724,3.5025,0.02
 10/07  08:00:00,189.891145572,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,228.486958885,221.484952933,5.8375,1.16450595245
 10/07  09:00:00,210.576304391,28.0689436641,0.151928720192,0.0,41.9242800987,36.8599292233,182.719053382,172.214472291,9.34,1.16458109132
 10/07  10:00:00,238.380272667,28.0689436641,0.889800854662,0.0,62.886420148,41.4019203762,135.000362523,124.472862523,10.5075,0.02
 10/07  11:00:00,272.120737913,28.0689436641,1.65634219375,0.0,62.886420148,41.4019203762,98.1761504832,86.5036147898,10.5075,1.1650356934
 10/07  12:00:00,255.824500048,28.0689436641,2.31113786069,0.0,62.886420148,41.4019203762,77.2374912161,65.5648733305,10.5075,1.1651178856
 10/07  13:00:00,256.650833785,28.0689436641,3.11333768012,0.0,62.886420148,41.4019203762,56.5679674704,43.7502535424,10.5075,2.31021392808
