Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  14:00:00,255.072455883,28.0689436641,3.81767421985,0.0,62.886420148,41.4019203762,35.5891608275,25.0616608275,10.5075,0.02
 10/07  15:00:00,253.832693811,28.0689436641,4.38832157056,0.0,62.886420148,41.4019203762,23.7909924129,12.1185090961,10.5075,1.16498331679
 10/07  16:00:00,253.94353723,28.0689436641,4.48602538066,0.0,62.886420148,41.4019203762,24.5554788538,12.8830976404,10.5075,1.16488121344
 10/07  17:00:00,252.116966622,28.0689436641,4.25550039207,0.0,62.886420148,41.4019203762,36.95880393,25.2863360645,10.5075,1.16496786549
 10/07  18:00:00,235.630709138,28.0689436641,2.42526355402,0.0,34.9369000822,32.3179380704,67.99086505,58.6535497291,8.1725,1.16481532087
 10/07  19:00:00,198.581561251,28.0689436641,0.790725130354,0.0,20.9621400493,23.2339557645,98.1871699969,91.1849900007,5.8375,1.1646799962
 10/07  20:00:00,185.629891384,28.0689436641,0.545229019977,0.0,20.9621400493,23.2339557645,110.877377889,105.019877889,5.8375,0.02
 10/07  21:00:00,139.282679048,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,86.5629596053,81.8958979643,3.5025,1.164561641
 10/07  22:00:00,92.4466361986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,125.815336295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561388185,0.0,1.75125,1.16436388185
 10/07  24:00:00,97.0850677265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,89.5176018118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,88.6520965997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552031925,0.0,1.75125,1.16427031925
 10/08  03:00:00,87.9260911226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,94.3389592877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,94.3769942053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552464495,0.0,1.75125,1.16427464495
 10/08  06:00:00,134.486787015,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,193.710089198,190.187589198,3.5025,0.02
 10/08  07:00:00,138.157908136,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,208.060858195,204.538358195,3.5025,0.02
 10/08  08:00:00,168.453659534,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,176.47228352,171.805378874,3.5025,1.16440464574
 10/08  09:00:00,147.236327888,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,147.811144668,144.288644668,3.5025,0.02
 10/08  10:00:00,185.549832057,28.0689436641,0.390126694527,0.0,27.9495200658,27.7759469175,109.613683074,101.444084114,7.005,1.16459895983
 10/08  11:00:00,218.659410253,28.0689436641,0.824937199851,0.0,27.9495200658,27.7759469175,86.7876999997,78.6180837592,7.005,1.16461624048
 10/08  12:00:00,235.656411193,28.0689436641,2.14271218047,0.0,41.9242800987,36.8599292233,60.9490372531,51.5890372531,9.34,0.02
 10/08  13:00:00,238.715047993,28.0689436641,2.83926062553,0.0,41.9242800987,36.8599292233,43.7805135713,33.2757251784,9.34,1.16478839284
 10/08  14:00:00,234.411083007,28.0689436641,3.15292663491,0.0,41.9242800987,36.8599292233,35.9264587427,25.4217892212,9.34,1.16466952144
 10/08  15:00:00,231.199900894,28.0689436641,3.33068864311,0.0,41.9242800987,36.8599292233,29.7620763803,20.4020763803,9.34,0.02
 10/08  16:00:00,231.154466697,28.0689436641,3.3046856892,0.0,41.9242800987,36.8599292233,33.0257607952,22.5209645157,9.34,1.16479627953
 10/08  17:00:00,201.418497175,28.0689436641,1.81337333481,0.0,27.9495200658,27.7759469175,48.9181106371,40.7484312726,7.005,1.16467936448
 10/08  18:00:00,207.68245186,28.0689436641,0.653203206802,0.0,13.9747600329,18.6919646116,68.8325893453,64.1425893453,4.67,0.02
 10/08  19:00:00,200.300004708,28.0689436641,0.336169197613,0.0,13.9747600329,18.6919646116,90.3370979332,84.5024376833,4.67,1.16466024996
 10/08  20:00:00,188.079204615,28.0689436641,0.206309211253,0.0,13.9747600329,18.6919646116,98.5540388724,92.7194816391,4.67,1.16455723329
 10/08  21:00:00,169.495205647,28.0689436641,0.093399108187,0.0,13.9747600329,18.6919646116,61.7974775355,57.1074775355,4.67,0.02
 10/08  22:00:00,111.44538216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,142.807489397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549637663,0.0,1.75125,1.16424637663
 10/08  24:00:00,116.383917458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,106.246866052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,103.926073823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555341476,0.0,1.75125,1.16430341476
 10/09  03:00:00,101.542536089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,106.789402336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,104.762733627,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548373653,0.0,1.75125,1.16423373653
 10/09  06:00:00,144.166171029,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,174.72639934,171.20389934,3.5025,0.02
 10/09  07:00:00,151.701988718,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,184.885780014,181.363280014,3.5025,0.02
 10/09  08:00:00,178.048139415,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,166.680445418,162.013580225,3.5025,1.16436519286
 10/09  09:00:00,159.299171525,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,139.762321788,136.239821788,3.5025,0.02
 10/09  10:00:00,201.191679836,28.0689436641,0.306482385175,0.0,27.9495200658,27.7759469175,101.146708929,92.9769997718,7.005,1.16470915772
 10/09  11:00:00,233.514722867,28.0689436641,0.752536295272,0.0,27.9495200658,27.7759469175,70.7714137117,63.7464137117,7.005,0.02
 10/09  12:00:00,251.352653906,28.0689436641,2.3061021827,0.0,41.9242800987,36.8599292233,36.1256900814,25.6208648746,9.34,1.16482520679
 10/09  13:00:00,249.199002802,28.0689436641,3.19811498573,0.0,41.9242800987,36.8599292233,15.6549228486,5.15016736341,9.34,1.16475548521
 10/09  14:00:00,241.194538769,28.0689436641,3.91235382276,0.0,41.9242800987,36.8599292233,10.6578676574,0.153229327804,9.34,1.16463832962
 10/09  15:00:00,234.177133379,28.0689436641,4.2322607572,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  16:00:00,233.014938414,28.0689436641,4.39323114949,0.0,41.9242800987,36.8599292233,10.5047674675,0.0,9.34,1.16476746755
 10/09  17:00:00,202.6099246,28.0689436641,3.16719066963,0.0,27.9495200658,27.7759469175,13.3662725131,5.19662024412,7.005,1.16465226898
 10/09  18:00:00,206.503368392,28.0689436641,1.32527874842,0.0,13.9747600329,18.6919646116,37.2517037727,32.5617037727,4.67,0.02
 10/09  19:00:00,197.172765858,28.0689436641,0.714626449045,0.0,13.9747600329,18.6919646116,69.3437234034,63.5090884891,4.67,1.16463491429
 10/09  20:00:00,184.639412242,28.0689436641,0.432653226876,0.0,13.9747600329,18.6919646116,87.8282217281,81.9936883859,4.67,1.16453334229
 10/09  21:00:00,163.287590857,28.0689436641,0.192236911772,0.0,13.9747600329,18.6919646116,62.0232906999,57.3332906999,4.67,0.02
 10/09  22:00:00,103.068123111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,134.460389961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554447631,0.0,1.75125,1.16429447631
 10/09  24:00:00,105.423521477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,96.9305462198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,94.9040422595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928020152,0.0,2.335,1.16428020152
 10/10  03:00:00,93.8260547186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,115.42135611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,114.686743811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,167.055481939,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,205.366021845,199.531763187,4.67,1.16425865782
 10/10  07:00:00,165.160070834,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,204.53600164,199.84600164,4.67,0.02
 10/10  08:00:00,224.922091117,28.0689436641,0.0910786089033,0.0,34.9369000822,32.3179380704,175.312548265,165.975447097,8.1725,1.16460116848
 10/10  09:00:00,258.468582299,28.0689436641,0.976014530822,0.0,62.886420148,41.4019203762,125.087236394,114.559736394,10.5075,0.02
 10/10  10:00:00,257.32107341,28.0689436641,1.63415037545,0.0,62.886420148,41.4019203762,94.4143407059,82.7419530044,10.5075,1.16488770143
 10/10  11:00:00,288.900125222,28.0689436641,2.46700504069,0.0,62.886420148,41.4019203762,65.3085325022,53.6360299543,10.5075,1.16500254793
 10/10  12:00:00,276.925793379,28.0689436641,3.05387370022,0.0,62.886420148,41.4019203762,43.5760021002,31.9033704346,10.5075,1.16513166559
 10/10  13:00:00,276.784779103,28.0689436641,3.57340796439,0.0,62.886420148,41.4019203762,30.8823142226,18.0645345696,10.5075,2.31027965301
 10/10  14:00:00,274.787163742,28.0689436641,4.06927361609,0.0,62.886420148,41.4019203762,13.4193210015,2.89182100146,10.5075,0.02
 10/10  15:00:00,274.718845997,28.0689436641,4.73368307512,0.0,62.886420148,41.4019203762,11.6724750891,0.0,10.5075,1.16497508908
 10/10  16:00:00,276.837854951,28.0689436641,5.04959864964,0.0,62.886420148,41.4019203762,11.6723747554,0.0,10.5075,1.16487475544
 10/10  17:00:00,278.449005446,28.0689436641,5.17265849511,0.0,62.886420148,41.4019203762,11.6724943636,0.0,10.5075,1.16499436364
 10/10  18:00:00,274.664904168,28.0689436641,3.97236309527,0.0,41.9242800987,36.8599292233,16.0444759605,5.53967917825,9.34,1.16479678225
 10/10  19:00:00,263.162785806,28.0689436641,3.23822513506,0.0,41.9242800987,36.8599292233,36.4518889039,25.9470914551,9.34,1.16479744873
 10/10  20:00:00,233.018478087,28.0689436641,2.08045208998,0.0,34.9369000822,32.3179380704,60.0019459685,51.8094459685,8.1725,0.02
 10/10  21:00:00,167.840284456,28.0689436641,0.597415265085,0.0,13.9747600329,18.6919646116,37.9635653121,32.1290773162,4.67,1.16448799589
 10/10  22:00:00,116.233539946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,147.894736129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926715773,0.0,2.335,1.16426715773
 10/10  24:00:00,122.289603999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,110.659056688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,108.034361131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926650216,0.0,2.335,1.16426650216
 10/11  03:00:00,105.818557905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,111.446149776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,110.660672483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,164.635703171,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,121.340919991,115.506677751,4.67,1.1642422402
 10/11  07:00:00,178.759258195,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,117.00855697,112.31855697,4.67,0.02
 10/11  08:00:00,250.486061436,28.0689436641,0.915103538576,0.0,34.9369000822,32.3179380704,95.2166649653,85.8796438522,8.1725,1.16452111306
 10/11  09:00:00,283.148805041,28.0689436641,2.43392489141,0.0,62.886420148,41.4019203762,68.1184423622,57.5909423622,10.5075,0.02
 10/11  10:00:00,282.076857931,28.0689436641,3.24273427525,0.0,62.886420148,41.4019203762,49.70803287,38.0357214118,10.5075,1.16481145815
 10/11  11:00:00,304.420028374,28.0689436641,3.71416554341,0.0,62.886420148,41.4019203762,35.1245570406,23.4518879697,10.5075,1.16516907087
 10/11  12:00:00,291.130852779,28.0689436641,3.76197463291,0.0,62.886420148,41.4019203762,31.049722059,19.377160992,10.5075,1.16506106708
 10/11  13:00:00,290.033356005,28.0689436641,4.00243539616,0.0,62.886420148,41.4019203762,23.0374299136,11.3647785006,10.5075,1.16515141299
 10/11  14:00:00,284.633336807,28.0689436641,4.2294947361,0.0,62.886420148,41.4019203762,16.2424723097,4.56992207557,10.5075,1.16505023417
 10/11  15:00:00,280.470318303,28.0689436641,4.32938416681,0.0,62.886420148,41.4019203762,14.7507002859,3.07828965869,10.5075,1.16491062721
 10/11  16:00:00,281.660946164,28.0689436641,4.52723507295,0.0,62.886420148,41.4019203762,13.0287697061,1.35625358671,10.5075,1.1650161194
 10/11  17:00:00,280.823135958,28.0689436641,4.43418525471,0.0,62.886420148,41.4019203762,16.7009670124,5.02853277501,10.5075,1.16493423741
 10/11  18:00:00,278.012814812,28.0689436641,3.63816718335,0.0,41.9242800987,36.8599292233,26.142494361,15.6375653357,9.34,1.1649290253
 10/11  19:00:00,276.515660713,28.0689436641,3.25471889466,0.0,41.9242800987,36.8599292233,37.7031577343,27.198416935,9.34,1.16474079931
 10/11  20:00:00,247.64499354,28.0689436641,2.35642458952,0.0,34.9369000822,32.3179380704,48.8536124336,40.6611124336,8.1725,0.02
 10/11  21:00:00,179.01505367,28.0689436641,0.795224500775,0.0,13.9747600329,18.6919646116,18.5414011896,12.7068406877,4.67,1.16456050191
 10/11  22:00:00,119.66745214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,149.337196703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929050941,0.0,2.335,1.16429050941
 10/11  24:00:00,123.383253984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,114.420259992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,114.304925725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,113.718625528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926261663,0.0,2.335,1.16426261663
 10/12  04:00:00,120.421462194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,119.405259529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,170.994755624,28.0689436641,0.00963527291576,0.0,13.9747600329,18.6919646116,87.0096038627,81.1753502655,4.67,1.16425359724
 10/12  07:00:00,181.817303455,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,106.184603831,101.494603831,4.67,0.02
 10/12  08:00:00,250.962214925,28.0689436641,0.900333296954,0.0,34.9369000822,32.3179380704,96.0000510479,86.6629531988,8.1725,1.16459784906
 10/12  09:00:00,280.03071031,28.0689436641,2.06435068925,0.0,62.886420148,41.4019203762,79.3710301517,68.8435301517,10.5075,0.02
 10/12  10:00:00,276.860188411,28.0689436641,2.63755255419,0.0,62.886420148,41.4019203762,64.3424032709,52.6701405376,10.5075,1.16476273326
 10/12  11:00:00,298.449921953,28.0689436641,2.91357635174,0.0,62.886420148,41.4019203762,55.7114632534,44.0388394655,10.5075,1.16512378795
 10/12  12:00:00,281.827138609,28.0689436641,2.84110995025,0.0,62.886420148,41.4019203762,55.5721298098,43.8993549649,10.5075,1.1652748449
 10/12  13:00:00,277.542473448,28.0689436641,2.98261159209,0.0,62.886420148,41.4019203762,48.1526672393,36.4800564576,10.5075,1.1651107817
 10/12  14:00:00,269.846896173,28.0689436641,3.15823992286,0.0,62.886420148,41.4019203762,40.0685757058,28.3960643008,10.5075,1.16501140501
 10/12  15:00:00,260.249445323,28.0689436641,3.21595356999,0.0,62.886420148,41.4019203762,42.4671901439,30.794816465,10.5075,1.16487367896
 10/12  16:00:00,253.129039639,28.0689436641,2.95819991246,0.0,62.886420148,41.4019203762,60.440341919,48.7678602481,10.5075,1.16498167087
 10/12  17:00:00,245.117434667,28.0689436641,2.71405080914,0.0,62.886420148,41.4019203762,80.0528696335,68.3804677398,10.5075,1.16490189368
 10/12  18:00:00,240.481180036,28.0689436641,1.92293327897,0.0,41.9242800987,36.8599292233,98.1662587249,87.6613599726,9.34,1.16489875223
 10/12  19:00:00,230.755133896,28.0689436641,1.20984841454,0.0,41.9242800987,36.8599292233,124.835432079,114.330720019,9.34,1.1647120599
 10/12  20:00:00,204.808236454,28.0689436641,0.594065844674,0.0,34.9369000822,32.3179380704,143.765360576,135.572860576,8.1725,0.02
 10/12  21:00:00,146.655856174,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,112.96173727,107.127204201,4.67,1.16453306869
 10/12  22:00:00,88.9932460873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,123.040279923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926367988,0.0,2.335,1.16426367988
 10/12  24:00:00,93.2120762803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,85.8871487489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,84.6761053014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,83.7319563277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923646885,0.0,2.335,1.16423646885
 10/13  04:00:00,105.315125515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,104.807160921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,157.322179126,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,299.25282749,293.418599431,4.67,1.16422805932
 10/13  07:00:00,153.557620116,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,292.083354068,287.393354068,4.67,0.02
 10/13  08:00:00,213.815321138,28.0689436641,0.0172572897694,0.0,34.9369000822,32.3179380704,253.499311029,244.162236301,8.1725,1.16457472815
 10/13  09:00:00,241.502217163,28.0689436641,0.18844847176,0.0,62.886420148,41.4019203762,192.552705506,182.025205506,10.5075,0.02
 10/13  10:00:00,232.84232655,28.0689436641,0.653717671728,0.0,62.886420148,41.4019203762,156.360429694,144.687999062,10.5075,1.16493063238
 10/13  11:00:00,262.504041272,28.0689436641,1.11060457605,0.0,62.886420148,41.4019203762,124.938863488,113.266256953,10.5075,1.16510653518
 10/13  12:00:00,243.858581396,28.0689436641,1.64259220929,0.0,62.886420148,41.4019203762,103.493384723,91.8206243011,10.5075,1.16526042219
 10/13  13:00:00,242.996310822,28.0689436641,2.05487371309,0.0,62.886420148,41.4019203762,90.1504524336,78.4778540803,10.5075,1.16509835331
 10/13  14:00:00,241.058458861,28.0689436641,2.53642913138,0.0,62.886420148,41.4019203762,76.5677262466,64.8952253691,10.5075,1.16500087755
 10/13  15:00:00,238.504257807,28.0689436641,2.9864051998,0.0,62.886420148,41.4019203762,66.4643057999,54.7919407787,10.5075,1.16486502114
 10/13  16:00:00,240.457564309,28.0689436641,3.52749154524,0.0,62.886420148,41.4019203762,57.9519116397,46.2794361272,10.5075,1.16497551252
 10/13  17:00:00,239.827867072,28.0689436641,3.47619315143,0.0,62.886420148,41.4019203762,67.1900604058,55.5176626143,10.5075,1.16489779153
 10/13  18:00:00,238.237683801,28.0689436641,2.30146721147,0.0,41.9242800987,36.8599292233,89.9191724692,79.4142756952,9.34,1.16489677402
 10/13  19:00:00,223.708064467,28.0689436641,1.59011893906,0.0,41.9242800987,36.8599292233,113.912409654,103.407698035,9.34,1.16471161861
 10/13  20:00:00,197.432478298,28.0689436641,0.760284285926,0.0,34.9369000822,32.3179380704,135.848057378,127.655557378,8.1725,0.02
 10/13  21:00:00,140.270696556,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,127.093835721,121.259236691,4.67,1.16459903
 10/13  22:00:00,87.2999848509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,121.584375824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926525137,0.0,2.335,1.16426525137
 10/13  24:00:00,91.2695622755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,81.8563159912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,81.2004218992,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551119548,0.0,1.75125,1.16426119548
 10/14  03:00:00,80.4020154533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,86.2631169083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,85.079962147,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550258276,0.0,1.75125,1.16425258276
 10/14  06:00:00,124.671756258,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,322.805397569,319.282897569,3.5025,0.02
 10/14  07:00:00,127.677415436,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,308.738041086,305.215541086,3.5025,0.02
 10/14  08:00:00,184.947217604,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,262.449330081,255.447322861,5.8375,1.16450721929
 10/14  09:00:00,206.394612956,28.0689436641,0.127613150689,0.0,41.9242800987,36.8599292233,197.283461632,186.77879292,9.34,1.16466871219
 10/14  10:00:00,233.930828755,28.0689436641,0.639304209239,0.0,62.886420148,41.4019203762,149.225489941,138.697989941,10.5075,0.02
 10/14  11:00:00,266.840981015,28.0689436641,1.24452077331,0.0,62.886420148,41.4019203762,115.658219755,103.985643502,10.5075,1.16507625266
 10/14  12:00:00,249.738830599,28.0689436641,1.80525102764,0.0,62.886420148,41.4019203762,93.0147866469,81.3421103386,10.5075,1.16517630823
 10/14  13:00:00,251.095560342,28.0689436641,2.51466275307,0.0,62.886420148,41.4019203762,71.513846153,58.6959669907,10.5075,2.31037916223
 10/14  14:00:00,249.739018593,28.0689436641,3.24280334074,0.0,62.886420148,41.4019203762,52.0498088992,40.3774193086,10.5075,1.16488959055
 10/14  15:00:00,248.034088613,28.0689436641,3.83653716412,0.0,62.886420148,41.4019203762,37.989643872,27.462143872,10.5075,0.02
 10/14  16:00:00,248.610057236,28.0689436641,4.19652564683,0.0,62.886420148,41.4019203762,35.1228897353,23.45039132,10.5075,1.1649984153
 10/14  17:00:00,246.122199484,28.0689436641,4.0966903651,0.0,62.886420148,41.4019203762,45.8894328859,34.2170362676,10.5075,1.16489661831
 10/14  18:00:00,227.827982675,28.0689436641,1.92550977826,0.0,34.9369000822,32.3179380704,86.6768995394,77.3394374554,8.1725,1.16496208404
 10/14  19:00:00,187.006973516,28.0689436641,0.405689378512,0.0,20.9621400493,23.2339557645,128.747801529,121.745462827,5.8375,1.16483870217
 10/14  20:00:00,175.315762536,28.0689436641,0.0521595540547,0.0,20.9621400493,23.2339557645,153.800777349,146.798694687,5.8375,1.16458266147
 10/14  21:00:00,132.037365633,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,126.239541236,122.717041236,3.5025,0.02
 10/14  22:00:00,86.8145346435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564335468,0.0,1.75125,1.16439335468
 10/14  23:00:00,120.937836808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,91.1115960816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,83.8550841314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555159667,0.0,1.75125,1.16430159667
 10/15  02:00:00,83.4703892602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,83.1455481182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,88.9104516907,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549638158,0.0,1.75125,1.16424638158
 10/15  05:00:00,87.8424377079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,127.742725378,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,303.769705617,300.247205617,3.5025,0.02
 10/15  07:00:00,131.218043966,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,302.975295,298.308492359,3.5025,1.16430264106
 10/15  08:00:00,160.329886653,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,248.40657673,244.88407673,3.5025,0.02
 10/15  09:00:00,136.076631869,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,205.948896051,202.426396051,3.5025,0.02
 10/15  10:00:00,172.433776397,28.0689436641,0.0907509694369,0.0,27.9495200658,27.7759469175,164.322438825,156.152725609,7.005,1.1647132161
 10/15  11:00:00,205.207537259,28.0689436641,0.0862245822271,0.0,27.9495200658,27.7759469175,134.643444695,126.473757678,7.005,1.16468701643
 10/15  12:00:00,215.586009677,28.0689436641,0.919399258574,0.0,41.9242800987,36.8599292233,110.097181672,99.592494027,9.34,1.16468764514
 10/15  13:00:00,216.182804533,28.0689436641,1.35953525392,0.0,41.9242800987,36.8599292233,88.3280267398,78.9680267398,9.34,0.02
 10/15  14:00:00,212.280255131,28.0689436641,1.80414029846,0.0,41.9242800987,36.8599292233,77.0300722584,66.5253117743,9.34,1.16476048412
 10/15  15:00:00,208.44265936,28.0689436641,2.08389567407,0.0,41.9242800987,36.8599292233,73.3657972987,62.8611022595,9.34,1.16469503922
 10/15  16:00:00,208.008135766,28.0689436641,2.32639563243,0.0,41.9242800987,36.8599292233,72.4406158085,63.0806158085,9.34,0.02
 10/15  17:00:00,175.011742528,28.0689436641,0.909457225989,0.0,27.9495200658,27.7759469175,100.308372084,92.1385724947,7.005,1.16479958893
 10/15  18:00:00,182.64907229,28.0689436641,0.046013564388,0.0,13.9747600329,18.6919646116,138.566821899,132.732237865,4.67,1.16458403363
 10/15  19:00:00,168.232306434,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,153.887127332,149.197127332,4.67,0.02
 10/15  20:00:00,157.872317353,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,171.584560974,165.750061337,4.67,1.16449963693
 10/15  21:00:00,142.758437041,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,145.257763714,140.567763714,4.67,0.02
 10/15  22:00:00,82.860042425,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561394587,0.0,1.75125,1.16436394587
 10/15  23:00:00,117.234507003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,87.3247153352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,83.2027841372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927842496,0.0,2.335,1.16427842496
 10/16  02:00:00,82.7545120032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,82.4925213337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,88.6184922477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921179056,0.0,2.335,1.16421179056
 10/16  05:00:00,87.8498150418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,140.541231253,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,299.071425097,294.381425097,4.67,0.02
 10/16  07:00:00,145.129402939,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,273.853441937,268.018989315,4.67,1.16445262196
 10/16  08:00:00,215.379344843,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,236.732070996,228.539570996,8.1725,0.02
 10/16  09:00:00,241.852631252,28.0689436641,0.126961290744,0.0,62.886420148,41.4019203762,204.573056788,192.900853676,10.5075,1.16470311202
 10/16  10:00:00,231.826841562,28.0689436641,0.277759750504,0.0,62.886420148,41.4019203762,192.842885613,181.170471276,10.5075,1.16491433705
 10/16  11:00:00,262.327974978,28.0689436641,0.4150082641,0.0,62.886420148,41.4019203762,183.126068648,171.453362319,10.5075,1.16520632951
 10/16  12:00:00,242.985267291,28.0689436641,0.480377925534,0.0,62.886420148,41.4019203762,179.143305627,167.470663291,10.5075,1.16514233555
 10/16  13:00:00,241.844161081,28.0689436641,0.529825533344,0.0,62.886420148,41.4019203762,175.634492728,163.961753401,10.5075,1.1652393274
 10/16  14:00:00,238.278122766,28.0689436641,0.571145914102,0.0,62.886420148,41.4019203762,173.203384408,161.530810563,10.5075,1.16507384504
 10/16  15:00:00,234.901971046,28.0689436641,0.559948097416,0.0,62.886420148,41.4019203762,174.776715328,163.104305459,10.5075,1.16490986905
 10/16  16:00:00,235.297216218,28.0689436641,0.594268303018,0.0,62.886420148,41.4019203762,173.048573679,161.376245289,10.5075,1.16482838991
 10/16  17:00:00,235.907059779,28.0689436641,0.612294198929,0.0,62.886420148,41.4019203762,172.843996712,161.171526696,10.5075,1.16497001531
 10/16  18:00:00,240.514089625,28.0689436641,0.27316410289,0.0,41.9242800987,36.8599292233,183.213863483,173.853863483,9.34,0.02
 10/16  19:00:00,232.582905311,28.0689436641,0.153204182733,0.0,41.9242800987,36.8599292233,194.004511013,183.499714436,9.34,1.16479657655
 10/16  20:00:00,206.313300637,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,204.783332031,195.446145654,8.1725,1.16468637674
 10/16  21:00:00,146.967367608,28.0689436641,0.00924452932156,0.0,13.9747600329,18.6919646116,185.955994805,181.265994805,4.67,0.02
 10/16  22:00:00,88.7761285247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942151324,0.0,2.335,1.16442151324
 10/16  23:00:00,123.084884793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,91.9370295297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921562021,0.0,2.335,1.16421562021
 10/17  01:00:00,84.6400480289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,83.6077253124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,83.051405068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,105.216009188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923640194,0.0,2.335,1.16423640194
 10/17  05:00:00,104.793060876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,156.827899581,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,347.022160698,342.332160698,4.67,0.02
 10/17  07:00:00,152.395951647,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,335.226085776,329.391644564,4.67,1.16444121217
 10/17  08:00:00,212.43025949,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,287.409565942,279.217065942,8.1725,0.02
 10/17  09:00:00,240.50114242,28.0689436641,0.0848482550568,0.0,62.886420148,41.4019203762,229.351264638,217.679047671,10.5075,1.16471696662
 10/17  10:00:00,234.241483294,28.0689436641,0.138639138492,0.0,62.886420148,41.4019203762,186.58598623,174.913665413,10.5075,1.16482081726
 10/17  11:00:00,266.653378208,28.0689436641,0.732107058748,0.0,62.886420148,41.4019203762,142.836634001,131.164071434,10.5075,1.16506256795
 10/17  12:00:00,251.31199382,28.0689436641,1.18338516494,0.0,62.886420148,41.4019203762,110.907594731,99.2348500679,10.5075,1.16524466346
 10/17  13:00:00,251.805282962,28.0689436641,1.73017160596,0.0,62.886420148,41.4019203762,88.0013225444,76.3287353402,10.5075,1.16508720422
 10/17  14:00:00,249.76727675,28.0689436641,2.42814778374,0.0,62.886420148,41.4019203762,66.4720126213,54.7995521722,10.5075,1.16496044906
 10/17  15:00:00,247.834891602,28.0689436641,3.19681855312,0.0,62.886420148,41.4019203762,48.4711136591,36.7987983814,10.5075,1.16481527765
 10/17  16:00:00,248.153819782,28.0689436641,3.50852079739,0.0,62.886420148,41.4019203762,46.2251205499,34.5526811607,10.5075,1.16493938929
 10/17  17:00:00,246.674228357,28.0689436641,3.41102243125,0.0,62.886420148,41.4019203762,56.2662940292,44.5939205503,10.5075,1.16487347885
 10/17  18:00:00,246.282829035,28.0689436641,2.0916890571,0.0,41.9242800987,36.8599292233,86.6564273663,76.1515630696,9.34,1.16486429669
 10/17  19:00:00,226.607067023,28.0689436641,1.1200407698,0.0,41.9242800987,36.8599292233,121.507624851,112.147624851,9.34,0.02
 10/17  20:00:00,199.40927135,28.0689436641,0.563694468093,0.0,34.9369000822,32.3179380704,146.129817843,136.792677612,8.1725,1.16464023089
 10/17  21:00:00,141.967082381,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,126.041748894,120.207170041,4.67,1.16457885253
 10/17  22:00:00,89.3278091221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,123.601496761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,94.3159824412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920340862,0.0,2.335,1.16420340862
 10/18  01:00:00,87.4270987669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,87.0459793661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,86.7648376476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922501457,0.0,2.335,1.16422501457
 10/18  04:00:00,93.2790740346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,93.0571469731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,146.31570004,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,205.892928068,201.202928068,4.67,0.02
 10/18  07:00:00,152.377210211,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,198.613195198,192.778736365,4.67,1.16445883288
 10/18  08:00:00,224.3393918,28.0689436641,0.128121513053,0.0,34.9369000822,32.3179380704,163.255775459,155.063275459,8.1725,0.02
 10/18  09:00:00,255.704777811,28.0689436641,0.966213059168,0.0,62.886420148,41.4019203762,127.557757555,115.885498037,10.5075,1.164759518
 10/18  10:00:00,250.726861145,28.0689436641,1.35063467639,0.0,62.886420148,41.4019203762,110.276249753,98.603994338,10.5075,1.16475541478
 10/18  11:00:00,285.049478443,28.0689436641,1.8142342321,0.0,62.886420148,41.4019203762,87.607352535,75.9346617096,10.5075,1.16519082546
 10/18  12:00:00,275.727790408,28.0689436641,2.30624506833,0.0,62.886420148,41.4019203762,67.7141599701,56.0415452897,10.5075,1.1651146804
 10/18  13:00:00,280.061176375,28.0689436641,2.78489269384,0.0,62.886420148,41.4019203762,51.3790367716,39.7063164759,10.5075,1.16522029569
 10/18  14:00:00,282.323699123,28.0689436641,3.65725701318,0.0,62.886420148,41.4019203762,28.9804430567,17.307847262,10.5075,1.1650957947
 10/18  15:00:00,284.023151488,28.0689436641,4.43619799247,0.0,62.886420148,41.4019203762,11.6724523534,0.0,10.5075,1.16495235335
 10/18  16:00:00,284.712973333,28.0689436641,4.52128632288,0.0,62.886420148,41.4019203762,11.6723715987,0.0,10.5075,1.1648715987
 10/18  17:00:00,285.185235646,28.0689436641,4.48487917609,0.0,62.886420148,41.4019203762,11.7887379129,0.11622273107,10.5075,1.16501518186
 10/18  18:00:00,286.150526745,28.0689436641,3.75614530281,0.0,41.9242800987,36.8599292233,22.7963621643,12.2915480047,9.34,1.16481415966
 10/18  19:00:00,281.311551217,28.0689436641,3.36921058506,0.0,41.9242800987,36.8599292233,35.1850081571,25.8250081571,9.34,0.02
 10/18  20:00:00,254.351678876,28.0689436641,2.45566672311,0.0,34.9369000822,32.3179380704,47.0316856565,37.6944000014,8.1725,1.16478565505
 10/18  21:00:00,182.041330773,28.0689436641,0.77515215369,0.0,13.9747600329,18.6919646116,19.7986975785,13.9641014387,4.67,1.16459613978
 10/18  22:00:00,122.685319773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,153.556181521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927956144,0.0,2.335,1.16427956144
 10/18  24:00:00,130.07284878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,117.12392705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,112.039398618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,107.207227543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924219793,0.0,2.335,1.16424219793
 10/19  04:00:00,108.606812104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,103.946217392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,151.201912848,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,189.261608035,183.42737052,4.67,1.16423751518
 10/19  07:00:00,152.667526517,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,203.040223238,198.350223238,4.67,0.02
 10/19  08:00:00,219.840168137,28.0689436641,0.0751623648042,0.0,34.9369000822,32.3179380704,193.481686015,184.144651781,8.1725,1.16453423412
 10/19  09:00:00,245.449312861,28.0689436641,0.443520619123,0.0,62.886420148,41.4019203762,165.944322316,155.416822316,10.5075,0.02
 10/19  10:00:00,234.864829074,28.0689436641,0.626052062961,0.0,62.886420148,41.4019203762,155.269911891,143.597502437,10.5075,1.1649094535
 10/19  11:00:00,264.941562679,28.0689436641,0.906651819436,0.0,62.886420148,41.4019203762,130.737956162,119.065353063,10.5075,1.16510309979
 10/19  12:00:00,247.716864841,28.0689436641,1.46970518088,0.0,62.886420148,41.4019203762,105.14889346,93.4761192671,10.5075,1.16527419273
 10/19  13:00:00,248.745213717,28.0689436641,2.00703855618,0.0,62.886420148,41.4019203762,86.0586835241,74.3860595329,10.5075,1.1651239912
 10/19  14:00:00,245.34854721,28.0689436641,2.26939512358,0.0,62.886420148,41.4019203762,80.5228305421,68.8502917198,10.5075,1.1650388223
 10/19  15:00:00,240.543347712,28.0689436641,2.38174916405,0.0,62.886420148,41.4019203762,84.3195167998,72.6471023937,10.5075,1.16491440615
 10/19  16:00:00,240.834377967,28.0689436641,2.58191633166,0.0,62.886420148,41.4019203762,83.0854381964,71.4131309616,10.5075,1.16480723477
 10/19  17:00:00,239.148194384,28.0689436641,2.37279973852,0.0,62.886420148,41.4019203762,96.1675093942,84.4950342403,10.5075,1.16497515385
 10/19  18:00:00,241.243871042,28.0689436641,1.29144320277,0.0,41.9242800987,36.8599292233,120.218945107,109.714152206,9.34,1.16479290099
 10/19  19:00:00,232.705755865,28.0689436641,0.923270888127,0.0,41.9242800987,36.8599292233,136.384832239,125.880020418,9.34,1.16481182125
 10/19  20:00:00,206.662225669,28.0689436641,0.564653946323,0.0,34.9369000822,32.3179380704,147.941261492,139.748761492,8.1725,0.02
 10/19  21:00:00,148.088530698,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,122.3715407,116.536961929,4.67,1.16457877102
 10/19  22:00:00,90.6399125795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,124.367376014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929910473,0.0,2.335,1.16429910473
 10/19  24:00:00,94.0693056792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,86.4040103625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,85.0095134664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923533249,0.0,2.335,1.16423533249
 10/20  03:00:00,83.968974663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,105.487052914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,104.971855226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,157.305130129,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,321.061393692,315.227134839,4.67,1.16425885312
 10/20  07:00:00,153.541671755,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,307.495973287,302.805973287,4.67,0.02
 10/20  08:00:00,213.65386058,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,268.663804936,259.326718976,8.1725,1.16458596008
 10/20  09:00:00,241.474258106,28.0689436641,0.115005198195,0.0,62.886420148,41.4019203762,208.898833494,198.371333494,10.5075,0.02
 10/20  10:00:00,235.055030484,28.0689436641,0.521707626395,0.0,62.886420148,41.4019203762,164.429366488,152.756963587,10.5075,1.16490290085
 10/20  11:00:00,267.615713367,28.0689436641,1.01292379735,0.0,62.886420148,41.4019203762,126.510334702,114.837789748,10.5075,1.16504495447
 10/20  12:00:00,250.94013029,28.0689436641,1.4648227911,0.0,62.886420148,41.4019203762,103.591081229,91.9183792726,10.5075,1.16520195639
 10/20  13:00:00,251.916934682,28.0689436641,2.13909525958,0.0,62.886420148,41.4019203762,80.6757940145,67.8578009975,10.5075,2.31049301699
 10/20  14:00:00,249.545034176,28.0689436641,2.80916977647,0.0,62.886420148,41.4019203762,60.9933319904,49.3208509574,10.5075,1.16498103301
 10/20  15:00:00,247.746501265,28.0689436641,3.42696759766,0.0,62.886420148,41.4019203762,44.8516831756,34.3241831756,10.5075,0.02
 10/20  16:00:00,248.137627485,28.0689436641,3.54578198423,0.0,62.886420148,41.4019203762,48.0883896133,36.415858709,10.5075,1.16503090426
 10/20  17:00:00,247.682237015,28.0689436641,3.51887334552,0.0,62.886420148,41.4019203762,56.4421113367,44.7696469607,10.5075,1.16496437596
 10/20  18:00:00,247.823970643,28.0689436641,2.27950295495,0.0,41.9242800987,36.8599292233,83.8495908797,73.3447898611,9.34,1.1648010186
 10/20  19:00:00,230.314879988,28.0689436641,1.56690291814,0.0,41.9242800987,36.8599292233,108.829340067,98.3246585402,9.34,1.16468152733
 10/20  20:00:00,201.716397928,28.0689436641,0.801171901328,0.0,34.9369000822,32.3179380704,129.601572414,120.26433251,8.1725,1.16473990489
 10/20  21:00:00,143.551453965,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,111.852729408,107.162729408,4.67,0.02
 10/20  22:00:00,90.8043427965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942385295,0.0,2.335,1.16442385295
 10/20  23:00:00,124.455187849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,94.3748756449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,84.182796359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554463119,0.0,1.75125,1.16429463119
 10/21  02:00:00,83.2980859113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,82.5074761604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,88.4313861475,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554535525,0.0,1.75125,1.16429535525
 10/21  05:00:00,87.5768632251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,127.85755611,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,297.938588478,294.416088478,3.5025,0.02
 10/21  07:00:00,131.654237678,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,292.933443899,288.266402981,3.5025,1.16454091813
 10/21  08:00:00,187.489628403,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,261.037281252,255.179781252,5.8375,0.02
 10/21  09:00:00,208.744806686,28.0689436641,0.0894286139246,0.0,41.9242800987,36.8599292233,209.485636201,198.980963637,9.34,1.16467256438
 10/21  10:00:00,238.163849342,28.0689436641,0.454714344611,0.0,62.886420148,41.4019203762,159.567301119,147.894947209,10.5075,1.16485390914
 10/21  11:00:00,271.499632831,28.0689436641,0.823294280609,0.0,62.886420148,41.4019203762,130.040224274,118.367703644,10.5075,1.16502063029
 10/21  12:00:00,258.461797834,28.0689436641,1.12739075431,0.0,62.886420148,41.4019203762,107.481959779,95.8092859844,10.5075,1.16517379464
 10/21  13:00:00,263.156272069,28.0689436641,1.8077450935,0.0,62.886420148,41.4019203762,77.5711235652,65.8983295764,10.5075,1.16529398887
 10/21  14:00:00,263.575058582,28.0689436641,2.54517036594,0.0,62.886420148,41.4019203762,52.68613704,41.0137324335,10.5075,1.1649046065
 10/21  15:00:00,262.029193054,28.0689436641,2.94822127624,0.0,62.886420148,41.4019203762,41.7827617241,30.110204783,10.5075,1.16505694114
 10/21  16:00:00,262.312375843,28.0689436641,2.98438975706,0.0,62.886420148,41.4019203762,46.0127864749,34.3403103158,10.5075,1.1649761591
 10/21  17:00:00,260.647184379,28.0689436641,2.7993360866,0.0,62.886420148,41.4019203762,58.4140922914,46.7417105001,10.5075,1.16488179126
 10/21  18:00:00,245.00592261,28.0689436641,1.22896949734,0.0,34.9369000822,32.3179380704,90.5627598393,81.2253092435,8.1725,1.16495059587
 10/21  19:00:00,204.578840486,28.0689436641,0.340989053258,0.0,20.9621400493,23.2339557645,118.014201645,112.156701645,5.8375,0.02
 10/21  20:00:00,189.295524061,28.0689436641,0.0923879375493,0.0,20.9621400493,23.2339557645,139.453813054,132.45165746,5.8375,1.16465559353
 10/21  21:00:00,141.824424513,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,125.388430634,120.721339265,3.5025,1.16459136922
 10/21  22:00:00,96.3321891236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,129.48988284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559633674,0.0,1.75125,1.16434633674
 10/21  24:00:00,100.005794487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,91.2343970284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,88.9718459187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554985016,0.0,1.75125,1.16429985016
 10/22  03:00:00,86.9386893318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,91.9206302325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,90.2910647049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548327216,0.0,1.75125,1.16423327216
 10/22  06:00:00,130.004979708,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,317.871868514,314.349368514,3.5025,0.02
 10/22  07:00:00,134.124141817,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,306.98925509,303.46675509,3.5025,0.02
 10/22  08:00:00,161.921910361,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,276.36526026,271.698428785,3.5025,1.1643314751
 10/22  09:00:00,136.056743709,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,265.241022192,261.718522192,3.5025,0.02
 10/22  10:00:00,171.731058192,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,234.447106099,226.277488905,7.005,1.16461719428
 10/22  11:00:00,203.376340136,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,216.341333411,209.316333411,7.005,0.02
 10/22  12:00:00,213.059036161,28.0689436641,0.0601139392014,0.0,41.9242800987,36.8599292233,192.320143693,181.815319439,9.34,1.16482425348
 10/22  13:00:00,214.374149489,28.0689436641,0.282634967832,0.0,41.9242800987,36.8599292233,155.6652124,145.160491513,9.34,1.16472088774
 10/22  14:00:00,213.639569021,28.0689436641,0.652174271143,0.0,41.9242800987,36.8599292233,133.934474123,123.429678095,9.34,1.16479602762
 10/22  15:00:00,211.884697076,28.0689436641,0.803424570037,0.0,41.9242800987,36.8599292233,116.112021209,106.752021209,9.34,0.02
 10/22  16:00:00,213.026819031,28.0689436641,0.888257409225,0.0,41.9242800987,36.8599292233,110.518126393,100.013337887,9.34,1.16478850531
 10/22  17:00:00,183.753575493,28.0689436641,0.206733150562,0.0,27.9495200658,27.7759469175,134.833935215,126.664238211,7.005,1.16469700334
 10/22  18:00:00,192.805024673,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,154.754557888,148.920029704,4.67,1.16452818453
 10/22  19:00:00,179.177966925,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,173.133445587,168.443445587,4.67,0.02
 10/22  20:00:00,166.971615058,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,191.175472909,185.340975373,4.67,1.16449753644
 10/22  21:00:00,149.483256879,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,159.838126586,155.148126586,4.67,0.02
 10/22  22:00:00,88.9047003337,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155557368,0.0,1.75125,1.1643057368
 10/22  23:00:00,122.928162969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,92.7504076313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,87.9480921568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,87.2047000895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924798325,0.0,2.335,1.16424798325
 10/23  03:00:00,86.656288662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,92.6854958126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,91.8729427594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924086824,0.0,2.335,1.16424086824
 10/23  06:00:00,144.425911136,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,285.032128328,280.342128328,4.67,0.02
 10/23  07:00:00,152.81500625,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,269.236346804,264.546346804,4.67,0.02
 10/23  08:00:00,217.949344604,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,249.128561229,239.7914461,8.1725,1.16461512886
 10/23  09:00:00,243.485445481,28.0689436641,0.0578948688301,0.0,62.886420148,41.4019203762,230.716904427,219.044661496,10.5075,1.16474293113
 10/23  10:00:00,233.295435808,28.0689436641,0.0,0.0,62.886420148,41.4019203762,217.510935946,206.983435946,10.5075,0.02
 10/23  11:00:00,263.227665936,28.0689436641,0.0,0.0,62.886420148,41.4019203762,205.606769634,192.788999239,10.5075,2.31027039499
 10/23  12:00:00,243.723405776,28.0689436641,0.0671819261167,0.0,62.886420148,41.4019203762,202.091611528,190.418846429,10.5075,1.16526509861
 10/23  13:00:00,242.439082316,28.0689436641,0.12047351079,0.0,62.886420148,41.4019203762,200.857200673,189.184584283,10.5075,1.16511639013
 10/23  14:00:00,238.810270605,28.0689436641,0.150985338225,0.0,62.886420148,41.4019203762,198.861162955,187.188699264,10.5075,1.16496369022
 10/23  15:00:00,235.62207163,28.0689436641,0.19672467602,0.0,62.886420148,41.4019203762,192.453839615,180.781320203,10.5075,1.16501941148
 10/23  16:00:00,235.707774587,28.0689436641,0.199771369925,0.0,62.886420148,41.4019203762,194.222382611,182.549926632,10.5075,1.1649559794
 10/23  17:00:00,235.467516348,28.0689436641,0.181456505734,0.0,62.886420148,41.4019203762,197.884186365,186.211779886,10.5075,1.1649064785
 10/23  18:00:00,240.032038762,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,202.756268517,193.396268517,9.34,0.02
