Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  19:00:00,232.197635936,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,210.614850397,200.110105997,9.34,1.16474439969
 10/23  20:00:00,206.462893492,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,214.92385048,205.586703292,8.1725,1.16464718827
 10/23  21:00:00,148.303185268,28.0689436641,0.00911752806502,0.0,13.9747600329,18.6919646116,179.606225006,174.916225006,4.67,0.02
 10/23  22:00:00,91.2548183295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943050541,0.0,2.335,1.16443050541
 10/23  23:00:00,125.55581883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,94.7417470545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,87.2213829977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927106586,0.0,2.335,1.16427106586
 10/24  02:00:00,86.159034863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,85.4234711328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,107.021800723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921261084,0.0,2.335,1.16421261084
 10/24  05:00:00,106.262731482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,158.941991974,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,322.680018229,317.990018229,4.67,0.02
 10/24  07:00:00,159.970546101,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,295.867055895,290.032627758,4.67,1.16442813638
 10/24  08:00:00,216.699900377,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,263.957784356,255.765284356,8.1725,0.02
 10/24  09:00:00,242.820577108,28.0689436641,0.058825977482,0.0,62.886420148,41.4019203762,238.681964284,227.009742172,10.5075,1.16472211138
 10/24  10:00:00,232.965783438,28.0689436641,0.0194291840868,0.0,62.886420148,41.4019203762,230.127595388,218.455250023,10.5075,1.16484536533
 10/24  11:00:00,262.98520762,28.0689436641,0.0,0.0,62.886420148,41.4019203762,220.101119002,208.428509457,10.5075,1.16510954454
 10/24  12:00:00,243.219302498,28.0689436641,0.0,0.0,62.886420148,41.4019203762,216.050408435,204.377595612,10.5075,1.16531282276
 10/24  13:00:00,241.151653447,28.0689436641,0.0,0.0,62.886420148,41.4019203762,213.05669468,201.384025344,10.5075,1.16516933538
 10/24  14:00:00,237.135170595,28.0689436641,0.0,0.0,62.886420148,41.4019203762,211.607457057,199.934900353,10.5075,1.16505670427
 10/24  15:00:00,233.791490146,28.0689436641,0.0,0.0,62.886420148,41.4019203762,205.951058745,194.27863391,10.5075,1.16492483561
 10/24  16:00:00,233.853358647,28.0689436641,0.0154659556068,0.0,62.886420148,41.4019203762,207.360364633,195.688007805,10.5075,1.16485682762
 10/24  17:00:00,233.58215255,28.0689436641,0.0,0.0,62.886420148,41.4019203762,212.664969198,200.992452462,10.5075,1.16501673597
 10/24  18:00:00,238.461368077,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,219.98269962,209.477873552,9.34,1.16482606743
 10/24  19:00:00,223.716513041,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,225.081731685,215.721731685,9.34,0.02
 10/24  20:00:00,198.40858295,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,229.613233475,220.275924087,8.1725,1.16480938745
 10/24  21:00:00,141.950573476,28.0689436641,0.0091592518701,0.0,13.9747600329,18.6919646116,194.978790016,189.144226552,4.67,1.1645634636
 10/24  22:00:00,89.445207685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,123.853402855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931476584,0.0,2.335,1.16431476584
 10/24  24:00:00,93.1214562347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,86.2158063526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,85.4764516048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,84.9149810151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921484392,0.0,2.335,1.16421484392
 10/25  04:00:00,91.0346741794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,90.1008239662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,142.719575212,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,324.554898993,318.720684958,4.67,1.16421403435
 10/25  07:00:00,150.749113264,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,297.865140788,293.175140788,4.67,0.02
 10/25  08:00:00,215.993019679,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,267.529879635,258.192786571,8.1725,1.16459306419
 10/25  09:00:00,242.466720599,28.0689436641,0.0570747765246,0.0,62.886420148,41.4019203762,238.509663055,227.982163055,10.5075,0.02
 10/25  10:00:00,233.045102253,28.0689436641,0.0374019213662,0.0,62.886420148,41.4019203762,224.731393401,213.059099328,10.5075,1.16479407265
 10/25  11:00:00,263.322009647,28.0689436641,0.0175151719875,0.0,62.886420148,41.4019203762,204.463282995,192.790583006,10.5075,1.16519998932
 10/25  12:00:00,244.03045058,28.0689436641,0.11148832389,0.0,62.886420148,41.4019203762,189.864996706,178.192374005,10.5075,1.16512270101
 10/25  13:00:00,242.388379687,28.0689436641,0.25617402885,0.0,62.886420148,41.4019203762,183.847767512,171.029894483,10.5075,2.31037302901
 10/25  14:00:00,239.38297511,28.0689436641,0.379394937766,0.0,62.886420148,41.4019203762,173.150330351,161.477895328,10.5075,1.16493502356
 10/25  15:00:00,236.802193975,28.0689436641,0.551393185436,0.0,62.886420148,41.4019203762,156.288328686,145.760828686,10.5075,0.02
 10/25  16:00:00,236.922044344,28.0689436641,0.557455290304,0.0,62.886420148,41.4019203762,159.042944197,147.370447171,10.5075,1.16499702572
 10/25  17:00:00,236.394119334,28.0689436641,0.526650542487,0.0,62.886420148,41.4019203762,165.489577841,153.817136328,10.5075,1.16494151303
 10/25  18:00:00,240.480377852,28.0689436641,0.285026997988,0.0,41.9242800987,36.8599292233,171.214037275,160.70924992,9.34,1.16478735539
 10/25  19:00:00,232.572843546,28.0689436641,0.203687733083,0.0,41.9242800987,36.8599292233,178.678368724,168.173691697,9.34,1.16467702687
 10/25  20:00:00,206.287302012,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,183.013049782,173.675803019,8.1725,1.16474676346
 10/25  21:00:00,148.154649766,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,147.733647284,143.043647284,4.67,0.02
 10/25  22:00:00,91.0803105985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943399666,0.0,2.335,1.16443399666
 10/25  23:00:00,125.111763405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,95.1495482777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,87.9438411811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924855259,0.0,2.335,1.16424855259
 10/26  02:00:00,87.0335177514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,86.2984554813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,92.1706049096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,91.1826098318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924671495,0.0,2.335,1.16424671495
 10/26  06:00:00,143.248046171,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,276.612875268,271.922875268,4.67,0.02
 10/26  07:00:00,150.272379837,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,265.327696556,260.637696556,4.67,0.02
 10/26  08:00:00,215.404659596,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,242.78231973,233.445257172,8.1725,1.16456255773
 10/26  09:00:00,241.018864514,28.0689436641,0.0603366112911,0.0,62.886420148,41.4019203762,220.16191194,208.489663021,10.5075,1.16474891899
 10/26  10:00:00,231.341982624,28.0689436641,0.0,0.0,62.886420148,41.4019203762,207.653000933,195.980675265,10.5075,1.16482566771
 10/26  11:00:00,261.990695778,28.0689436641,0.181637644768,0.0,62.886420148,41.4019203762,190.161164988,178.488513167,10.5075,1.16515182083
 10/26  12:00:00,242.81158508,28.0689436641,0.37415946511,0.0,62.886420148,41.4019203762,177.682403424,166.009791706,10.5075,1.16511171856
 10/26  13:00:00,240.832980472,28.0689436641,0.400483859966,0.0,62.886420148,41.4019203762,176.060060265,164.38732424,10.5075,1.16523602514
 10/26  14:00:00,237.018003918,28.0689436641,0.475844954004,0.0,62.886420148,41.4019203762,168.524900521,156.852311262,10.5075,1.16508925892
 10/26  15:00:00,234.117140574,28.0689436641,0.596081905112,0.0,62.886420148,41.4019203762,157.14325487,145.470811024,10.5075,1.16494384582
 10/26  16:00:00,235.028074834,28.0689436641,0.64826663176,0.0,62.886420148,41.4019203762,154.455238152,142.782854497,10.5075,1.16488365534
 10/26  17:00:00,235.191609019,28.0689436641,0.665337003299,0.0,62.886420148,41.4019203762,158.22332964,146.550777033,10.5075,1.16505260701
 10/26  18:00:00,242.660320484,28.0689436641,0.209523107574,0.0,41.9242800987,36.8599292233,181.647626995,171.142778957,9.34,1.16484803838
 10/26  19:00:00,230.540356806,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,197.439152256,188.079152256,9.34,0.02
 10/26  20:00:00,204.270756342,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,202.633345765,193.296041586,8.1725,1.16480417958
 10/26  21:00:00,146.555534009,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,165.370503565,159.535912458,4.67,1.16459110759
 10/26  22:00:00,89.8598897793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,124.417844594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,94.6411366591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921655562,0.0,2.335,1.16421655562
 10/27  01:00:00,87.7749710515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,87.1619282207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,86.7207886376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924478759,0.0,2.335,1.16424478759
 10/27  04:00:00,108.65350116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,108.594830905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,161.682108609,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,282.825346894,278.135346894,4.67,0.02
 10/27  07:00:00,162.512041029,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,272.147850328,266.313463092,4.67,1.16438723617
 10/27  08:00:00,218.511810033,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,244.949645696,236.757145696,8.1725,0.02
 10/27  09:00:00,244.844338116,28.0689436641,0.0617214883905,0.0,62.886420148,41.4019203762,222.43414376,210.761852905,10.5075,1.16479085508
 10/27  10:00:00,235.043406779,28.0689436641,0.0,0.0,62.886420148,41.4019203762,208.995196778,197.322862418,10.5075,1.16483435983
 10/27  11:00:00,266.012611164,28.0689436641,0.160598558933,0.0,62.886420148,41.4019203762,188.920481447,177.24792859,10.5075,1.16505285683
 10/27  12:00:00,248.018588242,28.0689436641,0.276880902906,0.0,62.886420148,41.4019203762,182.580887153,170.908139213,10.5075,1.16524794
 10/27  13:00:00,246.733432765,28.0689436641,0.38288291611,0.0,62.886420148,41.4019203762,174.483316454,162.810701923,10.5075,1.16511453197
 10/27  14:00:00,243.210733949,28.0689436641,0.451959196753,0.0,62.886420148,41.4019203762,167.862363771,156.189817415,10.5075,1.16504635558
 10/27  15:00:00,241.053376873,28.0689436641,0.497735546458,0.0,62.886420148,41.4019203762,162.359334592,150.686896618,10.5075,1.16493797359
 10/27  16:00:00,241.680101574,28.0689436641,0.50997884942,0.0,62.886420148,41.4019203762,162.368993793,150.696620848,10.5075,1.16487294481
 10/27  17:00:00,241.277156049,28.0689436641,0.504888206471,0.0,62.886420148,41.4019203762,165.62397586,153.951438135,10.5075,1.1650377246
 10/27  18:00:00,247.977150226,28.0689436641,0.262603878082,0.0,41.9242800987,36.8599292233,171.271103348,160.766233538,9.34,1.16486980924
 10/27  19:00:00,231.252689765,28.0689436641,0.197917148257,0.0,41.9242800987,36.8599292233,176.663652309,166.158916999,9.34,1.16473531026
 10/27  20:00:00,205.826018805,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,178.811770348,170.619270348,8.1725,0.02
 10/27  21:00:00,148.694917967,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,146.703854623,140.86923658,4.67,1.16461804335
 10/27  22:00:00,97.674899567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,131.33458645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933041219,0.0,2.335,1.16433041219
 10/27  24:00:00,101.897668052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,91.4679590408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,89.8118212604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559014151,0.0,1.75125,1.16434014151
 10/28  03:00:00,88.548834213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,94.4745902368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,93.8988326751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553382134,0.0,1.75125,1.16428382134
 10/28  06:00:00,134.306928206,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,265.518146908,261.995646908,3.5025,0.02
 10/28  07:00:00,142.772218359,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,256.636952947,251.96998206,3.5025,1.16447088728
 10/28  08:00:00,194.614296561,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,226.348486168,220.490986168,5.8375,0.02
 10/28  09:00:00,215.41867722,28.0689436641,0.0802444245264,0.0,41.9242800987,36.8599292233,199.817426539,189.312734189,9.34,1.16469234978
 10/28  10:00:00,240.384755472,28.0689436641,0.0672849789478,0.0,62.886420148,41.4019203762,182.304668999,170.632348581,10.5075,1.16482041748
 10/28  11:00:00,270.436580059,28.0689436641,0.370854637243,0.0,62.886420148,41.4019203762,163.45196924,151.779461139,10.5075,1.16500810059
 10/28  12:00:00,252.045327426,28.0689436641,0.510093470447,0.0,62.886420148,41.4019203762,155.365935405,143.693253475,10.5075,1.1651819297
 10/28  13:00:00,250.005512915,28.0689436641,0.559327421718,0.0,62.886420148,41.4019203762,152.180802239,140.507980153,10.5075,1.16532208573
 10/28  14:00:00,245.829364986,28.0689436641,0.610932236227,0.0,62.886420148,41.4019203762,148.907047756,137.234606259,10.5075,1.1649414969
 10/28  15:00:00,242.418062471,28.0689436641,0.662882684611,0.0,62.886420148,41.4019203762,146.352560828,134.680167374,10.5075,1.16489345348
 10/28  16:00:00,242.461413174,28.0689436641,0.707255598222,0.0,62.886420148,41.4019203762,144.371152266,132.698604585,10.5075,1.16504768071
 10/28  17:00:00,242.269399526,28.0689436641,0.702506352067,0.0,62.886420148,41.4019203762,147.779925851,136.107457924,10.5075,1.16496792717
 10/28  18:00:00,235.249015668,28.0689436641,0.150029665732,0.0,34.9369000822,32.3179380704,165.714630006,156.377281739,8.1725,1.1648482672
 10/28  19:00:00,194.529852076,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,180.571746403,173.569523857,5.8375,1.16472254644
 10/28  20:00:00,183.281530686,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,186.009826399,180.152326399,5.8375,0.02
 10/28  21:00:00,138.861755139,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,153.316399338,148.649312613,3.5025,1.16458672509
 10/28  22:00:00,94.9699545543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,128.765545512,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562948984,0.0,1.75125,1.16437948984
 10/28  24:00:00,99.3142478564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,91.5332293164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,90.3852760318,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155333953,0.0,1.75125,1.1642833953
 10/29  03:00:00,89.5773392754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,95.5757682384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,94.688014479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555223943,0.0,1.75125,1.16430223943
 10/29  06:00:00,135.1853799,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,272.458961477,268.936461477,3.5025,0.02
 10/29  07:00:00,144.563355397,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,260.332379495,256.809879495,3.5025,0.02
 10/29  08:00:00,168.588466227,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,233.686536754,229.019646682,3.5025,1.16439007206
 10/29  09:00:00,143.623303519,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,228.534665315,225.012165315,3.5025,0.02
 10/29  10:00:00,177.485932032,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,209.642010653,201.472376252,7.005,1.16463440086
 10/29  11:00:00,207.211575335,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,203.680480266,195.510783647,7.005,1.16469661929
 10/29  12:00:00,215.931781413,28.0689436641,0.0558323657812,0.0,41.9242800987,36.8599292233,183.4632744,174.1032744,9.34,0.02
 10/29  13:00:00,214.484676454,28.0689436641,0.0211242909918,0.0,41.9242800987,36.8599292233,176.617493859,166.112747532,9.34,1.16474632702
 10/29  14:00:00,210.359809017,28.0689436641,0.0183398074954,0.0,41.9242800987,36.8599292233,173.413671977,162.908998642,9.34,1.16467333577
 10/29  15:00:00,207.346468149,28.0689436641,0.117578937458,0.0,41.9242800987,36.8599292233,171.057378284,160.552566769,9.34,1.16481151472
 10/29  16:00:00,208.487843947,28.0689436641,0.190642101526,0.0,41.9242800987,36.8599292233,165.79884914,156.43884914,9.34,0.02
 10/29  17:00:00,179.495066746,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,192.31770232,184.147925472,7.005,1.16477684826
 10/29  18:00:00,193.927458357,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,201.902217022,196.067568123,4.67,1.16464889921
 10/29  19:00:00,180.115753172,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,209.803423407,205.113423407,4.67,0.02
 10/29  20:00:00,169.703304711,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,217.368565513,211.534046164,4.67,1.16451934898
 10/29  21:00:00,153.368794418,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,173.965835453,169.275835453,4.67,0.02
 10/29  22:00:00,95.5116095796,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562455418,0.0,1.75125,1.16437455418
 10/29  23:00:00,129.50079876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,99.9260589501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,94.2292502094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925438514,0.0,2.335,1.16425438514
 10/30  02:00:00,92.955756164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,92.028861976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,97.9429364842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926578813,0.0,2.335,1.16426578813
 10/30  05:00:00,97.0493727831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,148.920011809,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,257.014088048,252.324088048,4.67,0.02
 10/30  07:00:00,157.131909624,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,248.481323414,242.646898401,4.67,1.1644250127
 10/30  08:00:00,221.82679441,28.0689436641,0.0266928199786,0.0,34.9369000822,32.3179380704,222.545820324,214.353320324,8.1725,0.02
 10/30  09:00:00,248.381752452,28.0689436641,0.0851232581256,0.0,62.886420148,41.4019203762,199.855844677,188.183606859,10.5075,1.16473781876
 10/30  10:00:00,239.021413208,28.0689436641,0.110556145942,0.0,62.886420148,41.4019203762,185.813696024,174.141320371,10.5075,1.16487565326
 10/30  11:00:00,269.409026611,28.0689436641,0.322902681374,0.0,62.886420148,41.4019203762,171.857505444,160.184845715,10.5075,1.16515972913
 10/30  12:00:00,250.917116214,28.0689436641,0.392955168806,0.0,62.886420148,41.4019203762,168.30789319,156.635281395,10.5075,1.16511179477
 10/30  13:00:00,247.705259453,28.0689436641,0.380165604747,0.0,62.886420148,41.4019203762,171.881035758,160.208284804,10.5075,1.16525095329
 10/30  14:00:00,242.554876246,28.0689436641,0.38255085374,0.0,62.886420148,41.4019203762,173.212826739,161.540403945,10.5075,1.16492279405
 10/30  15:00:00,237.660608549,28.0689436641,0.446937068385,0.0,62.886420148,41.4019203762,169.567010736,157.894479828,10.5075,1.16503090761
 10/30  16:00:00,236.760136475,28.0689436641,0.469669913887,0.0,62.886420148,41.4019203762,170.595006134,158.922530209,10.5075,1.1649759248
 10/30  17:00:00,235.300340163,28.0689436641,0.399124776753,0.0,62.886420148,41.4019203762,180.617596645,168.945161486,10.5075,1.16493515813
 10/30  18:00:00,242.733038036,28.0689436641,0.103592886437,0.0,41.9242800987,36.8599292233,190.265745284,179.760772533,9.34,1.16497275149
 10/30  19:00:00,230.879120264,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,196.593972548,186.089157201,9.34,1.16481534666
 10/30  20:00:00,205.149701165,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,206.495878109,198.303378109,8.1725,0.02
 10/30  21:00:00,147.028615525,28.0689436641,0.0086603281014,0.0,13.9747600329,18.6919646116,177.493214803,171.658594907,4.67,1.16461989673
 10/30  22:00:00,89.6920251549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,123.813606809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932546595,0.0,2.335,1.16432546595
 10/30  24:00:00,93.1313215228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,86.1220414452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,85.1748652353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926854291,0.0,2.335,1.16426854291
 10/31  03:00:00,84.4228914052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,106.080326495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,105.583508215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,158.091816781,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,325.922329953,320.088070415,4.67,1.16425953793
 10/31  07:00:00,157.71894957,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,303.15327099,298.46327099,4.67,0.02
 10/31  08:00:00,213.951169018,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,281.160788707,271.823767263,8.1725,1.16452144367
 10/31  09:00:00,239.474371075,28.0689436641,0.0435369184477,0.0,62.886420148,41.4019203762,251.828266017,240.156096536,10.5075,1.16466948055
 10/31  10:00:00,229.902759606,28.0689436641,0.0207105745353,0.0,62.886420148,41.4019203762,239.458450035,228.930950035,10.5075,0.02
 10/31  11:00:00,260.264620905,28.0689436641,0.0,0.0,62.886420148,41.4019203762,230.915023971,219.242343269,10.5075,1.16518070164
 10/31  12:00:00,240.094619574,28.0689436641,0.0,0.0,62.886420148,41.4019203762,228.3392677,215.521132784,10.5075,2.31063491585
 10/31  13:00:00,238.043512316,28.0689436641,0.0,0.0,62.886420148,41.4019203762,224.193099165,212.520466748,10.5075,1.16513241745
 10/31  14:00:00,234.081184593,28.0689436641,0.0,0.0,62.886420148,41.4019203762,220.992097016,209.319601986,10.5075,1.16499503042
 10/31  15:00:00,230.787032232,28.0689436641,0.0152759396917,0.0,62.886420148,41.4019203762,209.861734725,198.189375327,10.5075,1.16485939766
 10/31  16:00:00,230.534694734,28.0689436641,0.0536192670895,0.0,62.886420148,41.4019203762,207.181916203,195.509391308,10.5075,1.16502489549
 10/31  17:00:00,230.22101323,28.0689436641,0.0,0.0,62.886420148,41.4019203762,215.58395726,203.911463867,10.5075,1.1649933934
 10/31  18:00:00,238.321744341,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,225.837170764,215.939634219,9.34,0.557536545073
 10/31  19:00:00,219.365658893,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,232.529369179,222.562319262,9.34,0.627049916608
 10/31  20:00:00,194.129208215,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,243.32327188,233.986008541,8.1725,1.16476333918
 10/31  21:00:00,137.715707495,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,214.137888357,208.303331315,4.67,1.16455704162
 10/31  22:00:00,84.5796693487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,119.457602394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,87.916809707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992490762,0.0,2.335,1.1642490762
 11/01  01:00:00,81.1183770327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,80.2108324714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,79.45769279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921510138,0.0,2.335,1.16421510138
 11/01  04:00:00,85.4137120215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,88.4839794229,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,10.4113676389,8.05636763892,2.335,0.02
 11/01  06:00:00,137.669983775,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,387.459397263,382.769397263,4.67,0.02
 11/01  07:00:00,143.358904324,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,359.780131331,353.945661723,4.67,1.16446960834
 11/01  08:00:00,209.189161061,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,326.092932302,317.900432302,8.1725,0.02
 11/01  09:00:00,233.454558467,28.0689436641,0.0,0.0,62.886420148,41.4019203762,288.889925286,277.217699186,10.5075,1.16472610005
 11/01  10:00:00,223.871545207,28.0689436641,0.0,0.0,62.886420148,41.4019203762,275.740347148,264.068008304,10.5075,1.16483884423
 11/01  11:00:00,254.502805583,28.0689436641,0.0,0.0,62.886420148,41.4019203762,259.014467493,247.341894408,10.5075,1.16507308526
 11/01  12:00:00,233.609817479,28.0689436641,0.0,0.0,62.886420148,41.4019203762,244.335674751,232.66289109,10.5075,1.16528366075
 11/01  13:00:00,231.590570836,28.0689436641,0.0,0.0,62.886420148,41.4019203762,235.383818548,223.711157715,10.5075,1.16516083332
 11/01  14:00:00,227.867830069,28.0689436641,0.0,0.0,62.886420148,41.4019203762,223.996343765,212.323739938,10.5075,1.16510382666
 11/01  15:00:00,224.780503793,28.0689436641,0.0,0.0,62.886420148,41.4019203762,213.516644061,201.844138393,10.5075,1.16500566745
 11/01  16:00:00,225.425365536,28.0689436641,0.0,0.0,62.886420148,41.4019203762,212.850596829,201.17814529,10.5075,1.16495153944
 11/01  17:00:00,225.461711631,28.0689436641,0.0,0.0,62.886420148,41.4019203762,215.66972628,203.997314537,10.5075,1.16491174313
 11/01  18:00:00,234.654493603,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,222.110052129,211.605080221,9.34,1.16497190814
 11/01  19:00:00,221.875096981,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,228.422430436,217.917584035,9.34,1.16484640074
 11/01  20:00:00,196.627894514,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,233.201242954,223.863983493,8.1725,1.16475946139
 11/01  21:00:00,139.297564694,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,205.910977186,201.220977186,4.67,0.02
 11/01  22:00:00,81.6147818822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940261286,0.0,2.335,1.16440261286
 11/01  23:00:00,116.841321344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,85.4185368093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,79.0284118546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926870344,0.0,2.335,1.16426870344
 11/02  02:00:00,78.7972804146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,78.6185566361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,85.0713652315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,84.5672349169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920542893,0.0,2.335,1.16420542893
 11/02  06:00:00,138.064936883,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,359.123182559,354.433182559,4.67,0.02
 11/02  07:00:00,143.91630182,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,327.103916645,322.413916645,4.67,0.02
 11/02  08:00:00,209.962249372,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,294.864289949,285.527187573,8.1725,1.16460237569
 11/02  09:00:00,235.258101686,28.0689436641,0.0435987428483,0.0,62.886420148,41.4019203762,264.499169347,252.826945986,10.5075,1.16472336118
 11/02  10:00:00,226.686988004,28.0689436641,0.0,0.0,62.886420148,41.4019203762,254.3431949,242.670792153,10.5075,1.16490274673
 11/02  11:00:00,258.01740676,28.0689436641,0.0,0.0,62.886420148,41.4019203762,242.601157582,230.928403918,10.5075,1.16525366392
 11/02  12:00:00,238.962190304,28.0689436641,0.0,0.0,62.886420148,41.4019203762,236.717562257,225.04483186,10.5075,1.16523039721
 11/02  13:00:00,237.875274374,28.0689436641,0.0,0.0,62.886420148,41.4019203762,232.161336081,220.488729783,10.5075,1.16510629734
 11/02  14:00:00,234.997884231,28.0689436641,0.0,0.0,62.886420148,41.4019203762,222.604088592,210.9315767,10.5075,1.16501189168
 11/02  15:00:00,232.345414734,28.0689436641,0.0,0.0,62.886420148,41.4019203762,213.461290615,201.788892567,10.5075,1.16489804763
 11/02  16:00:00,233.245211663,28.0689436641,0.0,0.0,62.886420148,41.4019203762,212.992552853,201.319987256,10.5075,1.16506559761
 11/02  17:00:00,233.382467475,28.0689436641,0.0,0.0,62.886420148,41.4019203762,216.377029013,204.704493975,10.5075,1.16503503839
 11/02  18:00:00,241.805000461,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,222.965602965,212.460742552,9.34,1.16486041298
 11/02  19:00:00,230.47350656,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,229.22852155,218.723813366,9.34,1.16470818363
 11/02  20:00:00,204.724607333,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,232.095805462,223.903305462,8.1725,0.02
 11/02  21:00:00,146.751671148,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,200.535542368,194.70091402,4.67,1.16462834745
 11/02  22:00:00,89.4585455842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,124.11851525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930488286,0.0,2.335,1.16430488286
 11/02  24:00:00,93.5788715341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,86.9398723807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,86.3152671633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923939428,0.0,2.335,1.16423939428
 11/03  03:00:00,85.8555789593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,107.887061882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,107.637793098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,160.724436058,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,325.655033462,319.820804654,4.67,1.16422880813
 11/03  07:00:00,162.025225332,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,295.515905775,290.825905775,4.67,0.02
 11/03  08:00:00,218.389334532,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,264.465107717,255.12804191,8.1725,1.16456580652
 11/03  09:00:00,244.752100401,28.0689436641,0.0592451968226,0.0,62.886420148,41.4019203762,235.502092505,224.974592505,10.5075,0.02
 11/03  10:00:00,235.064462004,28.0689436641,0.0421931479404,0.0,62.886420148,41.4019203762,215.242079479,203.569652026,10.5075,1.16492745249
 11/03  11:00:00,264.949677949,28.0689436641,0.0377301492896,0.0,62.886420148,41.4019203762,197.18002014,185.507409673,10.5075,1.16511046673
 11/03  12:00:00,245.600853945,28.0689436641,0.107777139362,0.0,62.886420148,41.4019203762,193.003072567,180.185052926,10.5075,2.31051964098
 11/03  13:00:00,243.676133512,28.0689436641,0.268333405578,0.0,62.886420148,41.4019203762,181.427922751,169.755068651,10.5075,1.16535409989
 11/03  14:00:00,239.401583089,28.0689436641,0.437748635588,0.0,62.886420148,41.4019203762,170.05206086,158.379608086,10.5075,1.16495277421
 11/03  15:00:00,235.908657848,28.0689436641,0.540383341571,0.0,62.886420148,41.4019203762,161.767385377,150.094849635,10.5075,1.16503574266
 11/03  16:00:00,235.412686207,28.0689436641,0.497838374085,0.0,62.886420148,41.4019203762,167.209726312,155.537229495,10.5075,1.16499681619
 11/03  17:00:00,234.044697192,28.0689436641,0.469577167842,0.0,62.886420148,41.4019203762,173.599847298,161.927375035,10.5075,1.16497226314
 11/03  18:00:00,240.855548525,28.0689436641,0.0579834205177,0.0,41.9242800987,36.8599292233,196.14240521,186.78240521,9.34,0.02
 11/03  19:00:00,221.905779758,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,220.474708664,209.969879411,9.34,1.164829253
 11/03  20:00:00,196.065307195,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,234.562574972,225.225321676,8.1725,1.16475329633
 11/03  21:00:00,139.057455408,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,212.024615513,206.190064412,4.67,1.16455110141
 11/03  22:00:00,85.5924797188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,120.195381247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,88.4292318718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992436445,0.0,2.335,1.1642436445
 11/04  01:00:00,79.54171358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,78.4375851694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,77.5584998249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549024016,0.0,1.75125,1.16424024016
 11/04  04:00:00,91.582454338,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,16.5752409251,14.8039909251,1.75125,0.02
 11/04  05:00:00,94.7429059926,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,28.0084647145,26.2372147145,1.75125,0.02
 11/04  06:00:00,123.501324979,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,410.182407844,405.515607804,3.5025,1.16430003929
 11/04  07:00:00,129.192143228,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,382.920951491,379.398451491,3.5025,0.02
 11/04  08:00:00,181.827467729,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,353.407519056,346.405384091,5.8375,1.16463496487
 11/04  09:00:00,201.244652435,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,280.997458517,271.637458517,9.34,0.02
 11/04  10:00:00,229.241878991,28.0689436641,0.0529207806853,0.0,62.886420148,41.4019203762,234.954937817,223.28250073,10.5075,1.16493708699
 11/04  11:00:00,260.886603049,28.0689436641,0.0438360340336,0.0,62.886420148,41.4019203762,200.109251426,188.436567591,10.5075,1.16518383482
 11/04  12:00:00,241.60267756,28.0689436641,0.127374471279,0.0,62.886420148,41.4019203762,177.94652632,165.128721357,10.5075,2.31030496316
 11/04  13:00:00,240.290012085,28.0689436641,0.452738128689,0.0,62.886420148,41.4019203762,161.462504646,149.789752912,10.5075,1.16525173411
 11/04  14:00:00,236.745337574,28.0689436641,0.675631336278,0.0,62.886420148,41.4019203762,146.18740714,134.514838395,10.5075,1.16506874442
 11/04  15:00:00,233.514411626,28.0689436641,0.804937454879,0.0,62.886420148,41.4019203762,139.005541263,127.333012098,10.5075,1.1650291649
 11/04  16:00:00,233.590516339,28.0689436641,0.893837965267,0.0,62.886420148,41.4019203762,136.442854512,124.770379231,10.5075,1.16497528145
 11/04  17:00:00,233.432349383,28.0689436641,0.864262818249,0.0,62.886420148,41.4019203762,144.914105937,133.241698862,10.5075,1.1649070753
 11/04  18:00:00,227.703318248,28.0689436641,0.249760031199,0.0,34.9369000822,32.3179380704,166.492302117,158.299802117,8.1725,0.02
 11/04  19:00:00,185.154697097,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,189.936848856,182.934498064,5.8375,1.16485079212
 11/04  20:00:00,174.112380612,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,201.013246877,194.011073854,5.8375,1.16467302264
 11/04  21:00:00,131.365176828,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,166.339637104,162.817137104,3.5025,0.02
 11/04  22:00:00,86.7264706876,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574187972,0.0,1.75125,1.16449187972
 11/04  23:00:00,121.193033517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,91.1393774524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564582643,0.0,1.75125,1.16439582643
 11/05  01:00:00,84.3964281621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,83.8496979646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,83.4948778709,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551801871,0.0,1.75125,1.16426801871
 11/05  04:00:00,89.8045489779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,89.1744335111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,130.129608458,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,337.004538577,332.337713467,3.5025,1.16432511058
 11/05  07:00:00,138.467700216,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,321.453564083,317.931064083,3.5025,0.02
 11/05  08:00:00,161.940105553,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,298.852256257,294.185386168,3.5025,1.16437008898
 11/05  09:00:00,135.956474812,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,272.350136029,268.827636029,3.5025,0.02
 11/05  10:00:00,172.848890104,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,222.081007601,213.911252475,7.005,1.16475512564
 11/05  11:00:00,204.51131503,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,201.167174662,194.142174662,7.005,0.02
 11/05  12:00:00,212.504239424,28.0689436641,0.0568980784284,0.0,41.9242800987,36.8599292233,185.084551279,174.579707064,9.34,1.16484421502
 11/05  13:00:00,210.192844981,28.0689436641,0.0186187425802,0.0,41.9242800987,36.8599292233,179.296439985,168.791671381,9.34,1.16476860405
 11/05  14:00:00,205.895485643,28.0689436641,0.126563731976,0.0,41.9242800987,36.8599292233,176.183216799,165.678514327,9.34,1.16470247188
 11/05  15:00:00,202.429061844,28.0689436641,0.214829460805,0.0,41.9242800987,36.8599292233,172.694933398,163.334933398,9.34,0.02
 11/05  16:00:00,202.687992362,28.0689436641,0.340979924857,0.0,41.9242800987,36.8599292233,165.113334445,154.608433466,9.34,1.16490097921
 11/05  17:00:00,173.471918602,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,179.422381053,171.252544072,7.005,1.16483698145
 11/05  18:00:00,186.421629726,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,206.134774289,200.300154803,4.67,1.1646194859
 11/05  19:00:00,169.006862038,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,235.215150841,230.525150841,4.67,0.02
 11/05  20:00:00,159.193264874,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,255.872356853,250.037799824,4.67,1.16455702976
 11/05  21:00:00,144.146953866,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,219.055426895,214.365426895,4.67,0.02
 11/05  22:00:00,84.1811263798,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560933397,0.0,1.75125,1.16435933397
 11/05  23:00:00,118.791566553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,87.2601954369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,82.4502367849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922398132,0.0,2.335,1.16422398132
 11/06  02:00:00,81.0063546823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,79.8971347115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,83.1098005187,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,11.1848606778,7.68560071957,2.335,1.16425995821
 11/06  05:00:00,93.5750303151,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,17.5998518719,15.2448518719,2.335,0.02
 11/06  06:00:00,97.1310118836,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,27.0169764818,24.6619764818,2.335,0.02
 11/06  07:00:00,134.374252519,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,406.394361323,401.704361323,4.67,0.02
 11/06  08:00:00,133.295472306,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,358.501130303,352.666714575,4.67,1.16441572761
 11/06  09:00:00,211.044333492,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,284.895422394,276.702922394,8.1725,0.02
 11/06  10:00:00,238.28177191,28.0689436641,0.0868047402129,0.0,62.886420148,41.4019203762,221.499212086,209.826918211,10.5075,1.1647938751
 11/06  11:00:00,230.874476372,28.0689436641,0.216542088612,0.0,62.886420148,41.4019203762,172.015915213,160.343497331,10.5075,1.16491788156
 11/06  12:00:00,264.919082921,28.0689436641,0.870732947571,0.0,62.886420148,41.4019203762,130.522396592,118.849728732,10.5075,1.16516786043
 11/06  13:00:00,250.12947179,28.0689436641,1.60151040718,0.0,62.886420148,41.4019203762,96.9373589988,85.2644648063,10.5075,1.16539419242
 11/06  14:00:00,250.09073642,28.0689436641,2.37667528948,0.0,62.886420148,41.4019203762,74.3690865058,61.5511263206,10.5075,2.31046018523
 11/06  15:00:00,246.108084261,28.0689436641,2.75490667317,0.0,62.886420148,41.4019203762,65.8111975776,54.1386842226,10.5075,1.16501335506
 11/06  16:00:00,243.301933104,28.0689436641,3.0186637568,0.0,62.886420148,41.4019203762,64.0339898901,52.3616184787,10.5075,1.16487141137
 11/06  17:00:00,241.84772959,28.0689436641,2.6350698869,0.0,62.886420148,41.4019203762,77.7713602509,67.2438602509,10.5075,0.02
 11/06  18:00:00,246.416316968,28.0689436641,1.74947125901,0.0,62.886420148,41.4019203762,114.197139541,102.524562669,10.5075,1.16507687138
 11/06  19:00:00,244.981270943,28.0689436641,0.690360700771,0.0,41.9242800987,36.8599292233,152.028222872,141.52327708,9.34,1.16494579148
 11/06  20:00:00,230.116853154,28.0689436641,0.541596956205,0.0,41.9242800987,36.8599292233,164.869536385,154.36497063,9.34,1.16456575529
 11/06  21:00:00,204.487338786,28.0689436641,0.238602805482,0.0,34.9369000822,32.3179380704,173.057676473,163.720391526,8.1725,1.16478494682
 11/06  22:00:00,146.234266757,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,150.010069081,145.320069081,4.67,0.02
 11/06  23:00:00,89.1896842012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944034732,0.0,2.335,1.16444034732
 11/06  24:00:00,123.377948305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,93.2148698602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,86.0432792311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926100267,0.0,2.335,1.16426100267
 11/07  03:00:00,85.2295329863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,84.6716994014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,106.628991297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921168471,0.0,2.335,1.16421168471
 11/07  06:00:00,106.316272313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,158.936172797,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,288.424175637,283.734175637,4.67,0.02
 11/07  08:00:00,149.848307402,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,260.533143875,254.698694321,4.67,1.16444955374
 11/07  09:00:00,218.797066113,28.0689436641,0.0610325551707,0.0,34.9369000822,32.3179380704,204.071375063,195.878875063,8.1725,0.02
 11/07  10:00:00,251.170212601,28.0689436641,0.610888379392,0.0,62.886420148,41.4019203762,140.051317073,128.379031229,10.5075,1.16478584368
 11/07  11:00:00,248.515288686,28.0689436641,1.52882677216,0.0,62.886420148,41.4019203762,95.0424076104,83.3699621222,10.5075,1.16494548822
 11/07  12:00:00,282.600490967,28.0689436641,2.55319713625,0.0,62.886420148,41.4019203762,58.8366662084,47.1639096334,10.5075,1.16525657499
 11/07  13:00:00,270.820715014,28.0689436641,3.40214743713,0.0,62.886420148,41.4019203762,33.7374686987,22.06474098,10.5075,1.16522771872
 11/07  14:00:00,271.495427264,28.0689436641,4.10715789191,0.0,62.886420148,41.4019203762,16.0459378062,4.37331985996,10.5075,1.16511794626
 11/07  15:00:00,268.091580599,28.0689436641,4.80253845987,0.0,62.886420148,41.4019203762,11.6725741458,0.0,10.5075,1.16507414575
 11/07  16:00:00,262.264699818,28.0689436641,5.07756883515,0.0,62.886420148,41.4019203762,11.6724886282,0.0,10.5075,1.16498862825
 11/07  17:00:00,257.37956471,28.0689436641,4.44009518871,0.0,62.886420148,41.4019203762,23.8808514386,12.2084035257,10.5075,1.16494791289
 11/07  18:00:00,262.116026222,28.0689436641,3.72265324452,0.0,62.886420148,41.4019203762,50.5442832316,38.8718614643,10.5075,1.16492176723
 11/07  19:00:00,258.935136347,28.0689436641,2.70786562112,0.0,41.9242800987,36.8599292233,70.1543601384,59.6493634374,9.34,1.16499670096
 11/07  20:00:00,235.426828097,28.0689436641,2.24898264166,0.0,41.9242800987,36.8599292233,86.5207619222,76.0160550919,9.34,1.16470683031
 11/07  21:00:00,206.419383788,28.0689436641,1.39096591864,0.0,34.9369000822,32.3179380704,99.5242783893,90.1869713593,8.1725,1.16480702993
 11/07  22:00:00,146.288249136,28.0689436641,0.315804678125,0.0,13.9747600329,18.6919646116,73.8529935687,69.1629935687,4.67,0.02
 11/07  23:00:00,93.0152112369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940401511,0.0,2.335,1.16440401511
 11/07  24:00:00,125.548338399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,96.0817895681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,88.5913713171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925269378,0.0,2.335,1.16425269378
 11/08  03:00:00,87.7257036327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,87.4097856502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,94.1998772475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,93.9793311897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926312529,0.0,2.335,1.16426312529
 11/08  07:00:00,147.178836156,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,205.84071321,201.15071321,4.67,0.02
 11/08  08:00:00,146.073264757,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,199.2347666,193.400356336,4.67,1.16441026374
 11/08  09:00:00,224.332535963,28.0689436641,0.138078559776,0.0,34.9369000822,32.3179380704,160.626508476,152.434008476,8.1725,0.02
 11/08  10:00:00,256.031147932,28.0689436641,1.08085588712,0.0,62.886420148,41.4019203762,116.977424023,105.305113958,10.5075,1.1648100652
 11/08  11:00:00,251.806829785,28.0689436641,1.94263900824,0.0,62.886420148,41.4019203762,83.3832220439,71.7109167192,10.5075,1.16480532469
 11/08  12:00:00,283.624328197,28.0689436641,2.69117041212,0.0,62.886420148,41.4019203762,56.6112558788,44.9386358926,10.5075,1.16511998617
 11/08  13:00:00,268.890318752,28.0689436641,3.19345384459,0.0,62.886420148,41.4019203762,41.77126394,30.0983930238,10.5075,1.16537091621
 11/08  14:00:00,268.501878898,28.0689436641,3.52088103146,0.0,62.886420148,41.4019203762,32.215307458,20.5425481202,10.5075,1.16525933782
 11/08  15:00:00,264.981911167,28.0689436641,3.7328627506,0.0,62.886420148,41.4019203762,27.7892407681,16.1167963766,10.5075,1.1649443915
 11/08  16:00:00,260.522567089,28.0689436641,3.987369381,0.0,62.886420148,41.4019203762,25.7110803129,14.0385040411,10.5075,1.16507627182
 11/08  17:00:00,256.893156583,28.0689436641,3.75479593984,0.0,62.886420148,41.4019203762,41.1411906547,29.4686492887,10.5075,1.16504136604
 11/08  18:00:00,264.885219532,28.0689436641,3.03017536208,0.0,62.886420148,41.4019203762,69.47128917,57.7987680461,10.5075,1.16502112388
 11/08  19:00:00,260.930117475,28.0689436641,2.0951007818,0.0,41.9242800987,36.8599292233,85.2914231112,74.786547504,9.34,1.16487560717
 11/08  20:00:00,248.531969369,28.0689436641,1.7171264662,0.0,41.9242800987,36.8599292233,96.9729492033,86.46818635,9.34,1.16476285325
 11/08  21:00:00,221.971839767,28.0689436641,1.01415325432,0.0,34.9369000822,32.3179380704,103.772092962,94.4349033562,8.1725,1.16468960546
 11/08  22:00:00,159.816052101,28.0689436641,0.198956613176,0.0,13.9747600329,18.6919646116,76.1070510258,71.4170510258,4.67,0.02
 11/08  23:00:00,103.182557043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938647951,0.0,2.335,1.16438647951
 11/08  24:00:00,134.906930517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,106.923229522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,99.2633159118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,97.8432367171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927693145,0.0,2.335,1.16427693145
