Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  04:00:00,96.8671875958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,103.12828285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,102.443630804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921446538,0.0,2.335,1.16421446538
 11/09  07:00:00,155.320262045,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,176.256325331,171.566325331,4.67,0.02
 11/09  08:00:00,158.126094836,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,168.721067317,164.031067317,4.67,0.02
 11/09  09:00:00,235.510750397,28.0689436641,0.276785190937,0.0,34.9369000822,32.3179380704,139.154512987,129.817404952,8.1725,1.16460803523
 11/09  10:00:00,269.122178275,28.0689436641,1.39501659158,0.0,62.886420148,41.4019203762,92.0096173204,80.3374173527,10.5075,1.16469996764
 11/09  11:00:00,265.849162568,28.0689436641,2.25212880474,0.0,62.886420148,41.4019203762,62.3925816169,50.7201823069,10.5075,1.16489931003
 11/09  12:00:00,292.543725212,28.0689436641,2.97651469578,0.0,62.886420148,41.4019203762,39.3064539086,27.6336784353,10.5075,1.16527547325
 11/09  13:00:00,279.609242682,28.0689436641,3.70286817983,0.0,62.886420148,41.4019203762,20.2183027021,8.54553302292,10.5075,1.16526967916
 11/09  14:00:00,279.687253717,28.0689436641,4.43137640289,0.0,62.886420148,41.4019203762,11.8149542095,0.142293613583,10.5075,1.16516059593
 11/09  15:00:00,274.691911931,28.0689436641,4.84721815481,0.0,62.886420148,41.4019203762,11.6725810624,0.0,10.5075,1.16508106238
 11/09  16:00:00,270.671485942,28.0689436641,5.15083578059,0.0,62.886420148,41.4019203762,11.6724813536,0.0,10.5075,1.1649813536
 11/09  17:00:00,266.2587273,28.0689436641,4.42453837844,0.0,62.886420148,41.4019203762,17.7732178017,6.10076897698,10.5075,1.16494882472
 11/09  18:00:00,274.831493313,28.0689436641,3.54470980256,0.0,62.886420148,41.4019203762,44.4935171255,32.8210862108,10.5075,1.16493091471
 11/09  19:00:00,268.281681688,28.0689436641,2.40212259055,0.0,41.9242800987,36.8599292233,68.8690165592,58.3640240814,9.34,1.16499247776
 11/09  20:00:00,251.396488747,28.0689436641,1.73484033876,0.0,41.9242800987,36.8599292233,94.226855203,83.7220028846,9.34,1.16485231843
 11/09  21:00:00,223.319940743,28.0689436641,1.10774588033,0.0,34.9369000822,32.3179380704,99.9852647801,91.7927647801,8.1725,0.02
 11/09  22:00:00,161.38415421,28.0689436641,0.260592816556,0.0,13.9747600329,18.6919646116,71.0023803603,65.1679004606,4.67,1.16447989975
 11/09  23:00:00,102.737768321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,136.19509182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930302653,0.0,2.335,1.16430302654
 11/10  01:00:00,108.055140415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,98.9647967689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,97.0246605671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926363344,0.0,2.335,1.16426363344
 11/10  04:00:00,94.8761884476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,116.823490751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,115.542514751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926458854,0.0,2.335,1.16426458854
 11/10  07:00:00,168.065438023,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,173.206293059,168.516293059,4.67,0.02
 11/10  08:00:00,158.810692566,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,179.801181753,175.111181753,4.67,0.02
 11/10  09:00:00,225.379316159,28.0689436641,0.247480518518,0.0,34.9369000822,32.3179380704,152.906950164,143.569832698,8.1725,1.16461746567
 11/10  10:00:00,253.824326452,28.0689436641,1.12589901587,0.0,62.886420148,41.4019203762,117.443955296,105.771664141,10.5075,1.16479115542
 11/10  11:00:00,242.246528698,28.0689436641,1.47725326675,0.0,62.886420148,41.4019203762,105.484132208,93.8118082517,10.5075,1.16482395651
 11/10  12:00:00,271.995803214,28.0689436641,1.98775246351,0.0,62.886420148,41.4019203762,87.3150245706,75.6423208684,10.5075,1.16520370226
 11/10  13:00:00,256.60780222,28.0689436641,2.64812773109,0.0,62.886420148,41.4019203762,67.3949814346,55.7222807085,10.5075,1.16520072617
 11/10  14:00:00,256.010688399,28.0689436641,3.11168741788,0.0,62.886420148,41.4019203762,55.6916774667,44.0188088374,10.5075,1.16536862923
 11/10  15:00:00,251.748189432,28.0689436641,3.32596681144,0.0,62.886420148,41.4019203762,52.2095217377,40.5370056642,10.5075,1.16501607352
 11/10  16:00:00,248.205616825,28.0689436641,3.56560001944,0.0,62.886420148,41.4019203762,49.9413016957,38.268883302,10.5075,1.16491839368
 11/10  17:00:00,246.092163217,28.0689436641,3.31493226082,0.0,62.886420148,41.4019203762,64.6102722472,52.9378840547,10.5075,1.16488819251
 11/10  18:00:00,254.697533202,28.0689436641,2.58699861922,0.0,62.886420148,41.4019203762,93.8469160773,82.1743195022,10.5075,1.16509657507
 11/10  19:00:00,248.239615743,28.0689436641,1.21582598097,0.0,41.9242800987,36.8599292233,127.252383369,116.747446907,9.34,1.1649364627
 11/10  20:00:00,225.609359408,28.0689436641,0.73116658715,0.0,41.9242800987,36.8599292233,158.886335621,148.38153752,9.34,1.16479810064
 11/10  21:00:00,199.806906807,28.0689436641,0.410834977262,0.0,34.9369000822,32.3179380704,166.343565293,158.151065293,8.1725,0.02
 11/10  22:00:00,141.596327858,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,152.14413345,146.309537541,4.67,1.16459590917
 11/10  23:00:00,88.0885739549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,122.028460638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933185408,0.0,2.335,1.16433185408
 11/11  01:00:00,88.651633223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,81.0538743815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,79.7005779278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550509683,0.0,1.75125,1.16425509683
 11/11  04:00:00,78.5320277655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,83.9678802908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,82.749812432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553964196,0.0,1.75125,1.16428964196
 11/11  07:00:00,123.470185151,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,409.922213823,406.399713823,3.5025,0.02
 11/11  08:00:00,118.980053696,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,383.97286216,380.45036216,3.5025,0.02
 11/11  09:00:00,154.809064828,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,315.658953112,310.992078255,3.5025,1.16437485637
 11/11  10:00:00,128.912147515,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,278.926354532,275.403854532,3.5025,0.02
 11/11  11:00:00,164.152266123,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,231.988039192,223.818290924,7.005,1.16474826769
 11/11  12:00:00,195.200516193,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,201.16042344,192.99074911,7.005,1.16467433059
 11/11  13:00:00,202.528180745,28.0689436641,0.121003980299,0.0,41.9242800987,36.8599292233,170.990445853,160.485708446,9.34,1.16473740752
 11/11  14:00:00,201.763930978,28.0689436641,0.399721449622,0.0,41.9242800987,36.8599292233,152.25724566,142.89724566,9.34,0.02
 11/11  15:00:00,199.177172146,28.0689436641,0.665991314276,0.0,41.9242800987,36.8599292233,138.735639003,128.23094099,9.34,1.16469801298
 11/11  16:00:00,195.117037068,28.0689436641,0.64295947574,0.0,41.9242800987,36.8599292233,144.341225665,133.83635977,9.34,1.16486589557
 11/11  17:00:00,195.502793937,28.0689436641,0.63304410323,0.0,41.9242800987,36.8599292233,152.047491348,141.542581733,9.34,1.16490961452
 11/11  18:00:00,179.710793684,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,196.956349605,189.931349605,7.005,0.02
 11/11  19:00:00,184.965112265,28.0689436641,0.00979418403136,0.0,13.9747600329,18.6919646116,233.508967268,227.674320164,4.67,1.16464710416
 11/11  20:00:00,165.073378079,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,247.080301362,241.245659123,4.67,1.16464223961
 11/11  21:00:00,155.975703334,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,258.366858116,253.676858116,4.67,0.02
 11/11  22:00:00,141.154775347,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,226.046496064,220.212064482,4.67,1.16443158139
 11/11  23:00:00,81.0459742562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,116.108392762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,84.4973157683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556327834,0.0,1.75125,1.16431327834
 11/12  02:00:00,77.7692128579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,76.9819067265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,76.3243722756,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555409504,0.0,1.75125,1.16430409504
 11/12  05:00:00,90.5674347459,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,16.8029880769,15.0317380769,1.75125,0.02
 11/12  06:00:00,90.2283649462,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,17.7606581985,15.9894081985,1.75125,0.02
 11/12  07:00:00,123.361647815,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,435.860545177,431.193728474,3.5025,1.16431670277
 11/12  08:00:00,119.292794745,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,383.722381458,380.199881458,3.5025,0.02
 11/12  09:00:00,156.833861524,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,302.941239602,298.27431562,3.5025,1.16442398223
 11/12  10:00:00,133.648481713,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,245.254368802,241.731868802,3.5025,0.02
 11/12  11:00:00,171.970047409,28.0689436641,0.0213587385657,0.0,27.9495200658,27.7759469175,183.303988219,175.13431728,7.005,1.16467093956
 11/12  12:00:00,204.516061986,28.0689436641,0.0518494310984,0.0,27.9495200658,27.7759469175,152.061066206,145.036066206,7.005,0.02
 11/12  13:00:00,216.658073828,28.0689436641,0.515425088959,0.0,41.9242800987,36.8599292233,119.638454543,109.133580707,9.34,1.16487383602
 11/12  14:00:00,216.835315971,28.0689436641,0.940379509102,0.0,41.9242800987,36.8599292233,103.226202891,92.7213281358,9.34,1.16487475525
 11/12  15:00:00,212.975500316,28.0689436641,1.19746011665,0.0,41.9242800987,36.8599292233,91.4802861927,80.9754636323,9.34,1.16482256041
 11/12  16:00:00,208.40289851,28.0689436641,1.38708619621,0.0,41.9242800987,36.8599292233,91.2994686804,80.7946495102,9.34,1.16481917025
 11/12  17:00:00,204.466767922,28.0689436641,1.18735519224,0.0,41.9242800987,36.8599292233,106.203893543,96.8438935425,9.34,0.02
 11/12  18:00:00,183.305919275,28.0689436641,0.084481212416,0.0,27.9495200658,27.7759469175,167.834889129,159.665074022,7.005,1.1648151073
 11/12  19:00:00,188.011262428,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,197.783911003,191.949345443,4.67,1.16456555936
 11/12  20:00:00,168.669862594,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,206.944054815,202.254054815,4.67,0.02
 11/12  21:00:00,159.517372159,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,222.386069908,216.55146632,4.67,1.16460358735
 11/12  22:00:00,144.04775198,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,200.80574016,194.971307715,4.67,1.16443244501
 11/12  23:00:00,84.1130952654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,118.896303087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,90.8015248279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923333148,0.0,2.335,1.16423333148
 11/13  02:00:00,83.9382851605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,83.112394798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,82.2956035979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  05:00:00,88.4324273728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920796088,0.0,2.335,1.16420796088
 11/13  06:00:00,87.3860925958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,139.655391884,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,304.881957675,300.191957675,4.67,0.02
 11/13  08:00:00,137.50701834,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,258.819128306,252.984713846,4.67,1.16441446012
 11/13  09:00:00,216.706017583,28.0689436641,0.109112245099,0.0,34.9369000822,32.3179380704,193.022938236,184.830438236,8.1725,0.02
 11/13  10:00:00,247.54037338,28.0689436641,0.700986980263,0.0,62.886420148,41.4019203762,137.789474179,126.117154467,10.5075,1.16481971181
 11/13  11:00:00,240.885280594,28.0689436641,1.33319028121,0.0,62.886420148,41.4019203762,107.620833432,95.9484849668,10.5075,1.16484846506
 11/13  12:00:00,273.555852499,28.0689436641,2.14673659954,0.0,62.886420148,41.4019203762,79.2634036724,67.5907824953,10.5075,1.1651211771
 11/13  13:00:00,258.224474475,28.0689436641,2.69880850814,0.0,62.886420148,41.4019203762,61.4581377483,49.7852681639,10.5075,1.1653695844
 11/13  14:00:00,257.810564838,28.0689436641,3.19209298586,0.0,62.886420148,41.4019203762,49.5768962573,36.7589389828,10.5075,2.31045727449
 11/13  15:00:00,253.771871805,28.0689436641,3.54342526097,0.0,62.886420148,41.4019203762,41.6514352012,29.9789027841,10.5075,1.16503241712
 11/13  16:00:00,249.027334174,28.0689436641,3.64635302745,0.0,62.886420148,41.4019203762,43.4614230135,31.7890191541,10.5075,1.16490385939
 11/13  17:00:00,247.162910532,28.0689436641,3.29630354314,0.0,62.886420148,41.4019203762,58.4687822708,47.9412822708,10.5075,0.02
 11/13  18:00:00,257.024892721,28.0689436641,2.56171195063,0.0,62.886420148,41.4019203762,86.5084297201,74.8357999946,10.5075,1.1651297255
 11/13  19:00:00,252.899241557,28.0689436641,1.64295982988,0.0,41.9242800987,36.8599292233,102.378769251,91.8737570209,9.34,1.16501222981
 11/13  20:00:00,238.039012197,28.0689436641,1.44799097794,0.0,41.9242800987,36.8599292233,111.190942714,100.686182048,9.34,1.16476066688
 11/13  21:00:00,210.720282459,28.0689436641,0.96717486817,0.0,34.9369000822,32.3179380704,116.622133093,107.284928505,8.1725,1.1647045871
 11/13  22:00:00,149.929983856,28.0689436641,0.116596207863,0.0,13.9747600329,18.6919646116,88.7739767547,83.6882333357,4.67,0.415743418956
 11/13  23:00:00,90.8216166519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.10351736405,0.0,2.335,0.768517364054
 11/13  24:00:00,123.667747364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,93.7738158437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921085308,0.0,2.335,1.16421085308
 11/14  02:00:00,86.5886674803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,85.8376328819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,85.0913689197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,106.932065695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925294172,0.0,2.335,1.16425294172
 11/14  06:00:00,106.651317638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,159.574859541,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,230.789995029,226.099995029,4.67,0.02
 11/14  08:00:00,150.170003703,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,223.120547086,217.286086298,4.67,1.16446078749
 11/14  09:00:00,217.950534457,28.0689436641,0.078409897863,0.0,34.9369000822,32.3179380704,196.169371753,187.976871753,8.1725,0.02
 11/14  10:00:00,244.732097887,28.0689436641,0.449961490288,0.0,62.886420148,41.4019203762,170.837878271,159.165623625,10.5075,1.16475464617
 11/14  11:00:00,235.369179214,28.0689436641,0.729438517836,0.0,62.886420148,41.4019203762,157.762402862,146.090002845,10.5075,1.16490001722
 11/14  12:00:00,265.42458341,28.0689436641,0.858524878698,0.0,62.886420148,41.4019203762,144.962567692,133.289891857,10.5075,1.16517583487
 11/14  13:00:00,246.822718643,28.0689436641,0.758075142735,0.0,62.886420148,41.4019203762,152.623497322,140.950569891,10.5075,1.16542743124
 11/14  14:00:00,246.867754395,28.0689436641,0.713570526185,0.0,62.886420148,41.4019203762,157.131129468,144.313050536,10.5075,2.31057893235
 11/14  15:00:00,246.099512559,28.0689436641,0.802263424324,0.0,62.886420148,41.4019203762,147.229527731,135.556931486,10.5075,1.16509624474
 11/14  16:00:00,243.988057494,28.0689436641,0.883277952421,0.0,62.886420148,41.4019203762,138.345254789,126.672785292,10.5075,1.16496949686
 11/14  17:00:00,243.13910624,28.0689436641,0.819219011837,0.0,62.886420148,41.4019203762,145.787800182,134.115344559,10.5075,1.16495562233
 11/14  18:00:00,255.357120467,28.0689436641,0.690367254471,0.0,62.886420148,41.4019203762,160.715775671,149.043319056,10.5075,1.16495661483
 11/14  19:00:00,251.561288478,28.0689436641,0.384997279115,0.0,41.9242800987,36.8599292233,169.717171585,160.357171585,9.34,0.02
 11/14  20:00:00,231.413341778,28.0689436641,0.300985645832,0.0,41.9242800987,36.8599292233,176.337884631,165.833051635,9.34,1.16483299637
 11/14  21:00:00,205.87471426,28.0689436641,0.0339859835308,0.0,34.9369000822,32.3179380704,180.419963724,171.082684896,8.1725,1.16477882818
 11/14  22:00:00,148.712520339,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,147.796912136,141.962320255,4.67,1.16459188107
 11/14  23:00:00,97.4268393949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,130.465835928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,98.8994008121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921945912,0.0,2.335,1.16421945912
 11/15  02:00:00,89.0231452597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,86.4441100042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,84.7459920411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926238689,0.0,2.335,1.16426238689
 11/15  05:00:00,90.2702565983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,88.9595105336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,140.747649072,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,349.638253876,344.948253876,4.67,0.02
 11/15  08:00:00,137.850370506,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,318.604957735,312.770527504,4.67,1.164430231
 11/15  09:00:00,213.916823179,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,282.486056956,274.293556956,8.1725,0.02
 11/15  10:00:00,239.405041018,28.0689436641,0.0397511292482,0.0,62.886420148,41.4019203762,250.366019573,238.693684802,10.5075,1.16483477037
 11/15  11:00:00,229.387230887,28.0689436641,0.016891283986,0.0,62.886420148,41.4019203762,237.097711438,225.425229024,10.5075,1.16498241423
 11/15  12:00:00,259.604625789,28.0689436641,0.0,0.0,62.886420148,41.4019203762,218.632473897,206.959712697,10.5075,1.16526120038
 11/15  13:00:00,239.765871915,28.0689436641,0.113087066843,0.0,62.886420148,41.4019203762,194.837116993,182.019222723,10.5075,2.31039427022
 11/15  14:00:00,238.087847337,28.0689436641,0.369740570775,0.0,62.886420148,41.4019203762,173.305656195,161.632816589,10.5075,1.16533960548
 11/15  15:00:00,233.709797226,28.0689436641,0.499501448411,0.0,62.886420148,41.4019203762,164.325419513,152.652728349,10.5075,1.16519116387
 11/15  16:00:00,230.147545386,28.0689436641,0.619562586851,0.0,62.886420148,41.4019203762,159.495105236,147.822539072,10.5075,1.16506616371
 11/15  17:00:00,229.681435702,28.0689436641,0.547594645751,0.0,62.886420148,41.4019203762,172.839352475,161.16679796,10.5075,1.16505451501
 11/15  18:00:00,242.182741343,28.0689436641,0.297800426967,0.0,62.886420148,41.4019203762,197.155075625,185.482517845,10.5075,1.16505778033
 11/15  19:00:00,240.189888754,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,218.331992571,207.827104344,9.34,1.16488822674
 11/15  20:00:00,224.141102061,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,234.998691106,225.638691106,9.34,0.02
 11/15  21:00:00,198.415558349,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,251.307119246,241.969821551,8.1725,1.16479769467
 11/15  22:00:00,140.541402045,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,218.996359167,213.161729066,4.67,1.16463010137
 11/15  23:00:00,82.6933171942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,118.031575767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,86.8494569555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925903588,0.0,2.335,1.16425903588
 11/16  02:00:00,80.5110604364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,79.9872791455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,79.4191196044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923614445,0.0,2.335,1.16423614445
 11/16  05:00:00,85.5764044489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,93.4385735685,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,16.3119608335,13.9569608335,2.335,0.02
 11/16  07:00:00,137.93775274,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,393.960974786,388.126724633,4.67,1.16425015247
 11/16  08:00:00,133.577732983,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,359.32184819,354.63184819,4.67,0.02
 11/16  09:00:00,210.230822043,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,311.580268989,302.243143508,8.1725,1.16462548167
 11/16  10:00:00,237.155537724,28.0689436641,0.0297208337883,0.0,62.886420148,41.4019203762,263.648702758,253.121202758,10.5075,0.02
 11/16  11:00:00,229.805975138,28.0689436641,0.0367553585157,0.0,62.886420148,41.4019203762,233.538260849,221.865869093,10.5075,1.16489175688
 11/16  12:00:00,262.632901855,28.0689436641,0.149024335439,0.0,62.886420148,41.4019203762,183.816016233,172.143402079,10.5075,1.1651141538
 11/16  13:00:00,243.743511134,28.0689436641,0.497703090587,0.0,62.886420148,41.4019203762,155.828072065,143.009935853,10.5075,2.31063621236
 11/16  14:00:00,242.292337184,28.0689436641,0.806927412808,0.0,62.886420148,41.4019203762,131.582801254,119.910116018,10.5075,1.16518523559
 11/16  15:00:00,240.671063697,28.0689436641,1.12219577122,0.0,62.886420148,41.4019203762,112.515358458,100.842779088,10.5075,1.16507936968
 11/16  16:00:00,237.649875283,28.0689436641,1.47524375626,0.0,62.886420148,41.4019203762,104.073397821,92.4009226421,10.5075,1.1649751787
 11/16  17:00:00,236.71739829,28.0689436641,1.48170002911,0.0,62.886420148,41.4019203762,112.128558554,100.456096411,10.5075,1.16496214294
 11/16  18:00:00,248.068539342,28.0689436641,0.999053241049,0.0,62.886420148,41.4019203762,138.270836898,126.598372851,10.5075,1.16496404741
 11/16  19:00:00,245.317281432,28.0689436641,0.419316062089,0.0,41.9242800987,36.8599292233,167.683666942,157.178643144,9.34,1.16502379793
 11/16  20:00:00,229.210941245,28.0689436641,0.104548259821,0.0,41.9242800987,36.8599292233,193.527094953,184.167094953,9.34,0.02
 11/16  21:00:00,202.503494588,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,214.853430382,205.516083308,8.1725,1.16484707423
 11/16  22:00:00,144.431457861,28.0689436641,0.00823503920508,0.0,13.9747600329,18.6919646116,186.805562853,180.970931885,4.67,1.16463096798
 11/16  23:00:00,86.8303863512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,121.469812329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931507436,0.0,2.335,1.16431507436
 11/17  01:00:00,90.2307276578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,82.7295417754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,81.3745985331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925830631,0.0,2.335,1.16425830631
 11/17  04:00:00,80.1951160201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,101.636302603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,109.089548151,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,17.2883783147,14.9333783147,2.335,0.02
 11/17  07:00:00,154.285335422,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,400.203482669,394.369226233,4.67,1.16425643637
 11/17  08:00:00,142.440830634,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,361.363527744,356.673527744,4.67,0.02
 11/17  09:00:00,210.241554216,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,300.590526804,291.253395873,8.1725,1.1646309304
 11/17  10:00:00,238.770131491,28.0689436641,0.0746762581064,0.0,62.886420148,41.4019203762,229.88922443,218.216952588,10.5075,1.16477184184
 11/17  11:00:00,232.526648338,28.0689436641,0.0661468800341,0.0,62.886420148,41.4019203762,186.895197736,176.367697736,10.5075,0.02
 11/17  12:00:00,264.38405468,28.0689436641,0.61982227238,0.0,62.886420148,41.4019203762,149.442861731,136.624959152,10.5075,2.3104025789
 11/17  13:00:00,248.641051183,28.0689436641,1.06925336838,0.0,62.886420148,41.4019203762,117.13800562,105.465067917,10.5075,1.16543770253
 11/17  14:00:00,252.18976792,28.0689436641,1.84671194673,0.0,62.886420148,41.4019203762,84.4541951138,72.7813534401,10.5075,1.16534167376
 11/17  15:00:00,251.018386375,28.0689436641,2.55966977741,0.0,62.886420148,41.4019203762,63.7569255915,52.084426806,10.5075,1.16499878549
 11/17  16:00:00,248.299425771,28.0689436641,2.9533578509,0.0,62.886420148,41.4019203762,56.7530394412,45.0806242465,10.5075,1.16491519465
 11/17  17:00:00,243.739403565,28.0689436641,2.62893017456,0.0,62.886420148,41.4019203762,75.7300010203,64.0576285243,10.5075,1.16487249598
 11/17  18:00:00,248.458520213,28.0689436641,1.92186733155,0.0,62.886420148,41.4019203762,109.59577546,97.9231462962,10.5075,1.16512916399
 11/17  19:00:00,241.742163749,28.0689436641,0.893186140397,0.0,41.9242800987,36.8599292233,139.760968423,129.255986654,9.34,1.16498176972
 11/17  20:00:00,218.201499302,28.0689436641,0.574152064027,0.0,41.9242800987,36.8599292233,166.288502389,155.783646892,9.34,1.16485549752
 11/17  21:00:00,193.865708854,28.0689436641,0.21111784963,0.0,34.9369000822,32.3179380704,177.377193247,169.184693247,8.1725,0.02
 11/17  22:00:00,138.542472781,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,146.912218213,141.077623888,4.67,1.16459432536
 11/17  23:00:00,86.6135294498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,121.552200374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932269449,0.0,2.335,1.16432269449
 11/18  01:00:00,89.583555558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,82.9085167994,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557180878,0.0,1.75125,1.16432180878
 11/18  03:00:00,82.580590547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,82.2016463563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,88.3187388391,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552247252,0.0,1.75125,1.16427247252
 11/18  06:00:00,87.6742425578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,128.320681939,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,290.948181735,287.425681735,3.5025,0.02
 11/18  08:00:00,125.523959169,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,289.891415705,285.224392512,3.5025,1.16452319285
 11/18  09:00:00,189.01953723,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,233.353397099,227.495897099,5.8375,0.02
 11/18  10:00:00,210.464752182,28.0689436641,0.124098463091,0.0,41.9242800987,36.8599292233,172.124974128,161.620239424,9.34,1.16473470382
 11/18  11:00:00,239.802039642,28.0689436641,0.76997891187,0.0,62.886420148,41.4019203762,131.315261767,119.642859139,10.5075,1.16490262788
 11/18  12:00:00,270.907664977,28.0689436641,1.17506070793,0.0,62.886420148,41.4019203762,114.646845206,102.974235232,10.5075,1.16510997409
 11/18  13:00:00,252.927472926,28.0689436641,1.43471901479,0.0,62.886420148,41.4019203762,102.975594154,91.302765097,10.5075,1.16532905694
 11/18  14:00:00,251.208688761,28.0689436641,1.80397128214,0.0,62.886420148,41.4019203762,92.1096815445,79.2917705372,10.5075,2.31041100727
 11/18  15:00:00,245.975145769,28.0689436641,2.12003525543,0.0,62.886420148,41.4019203762,83.6795455647,72.0070423344,10.5075,1.16500323027
 11/18  16:00:00,241.591022878,28.0689436641,2.33154794591,0.0,62.886420148,41.4019203762,82.6792671327,71.0067716544,10.5075,1.16499547833
 11/18  17:00:00,239.353803472,28.0689436641,2.18218633408,0.0,62.886420148,41.4019203762,94.9995918069,83.3271191327,10.5075,1.16497267427
 11/18  18:00:00,247.954884829,28.0689436641,1.3919215834,0.0,62.886420148,41.4019203762,130.844471427,119.172036608,10.5075,1.16493481946
 11/18  19:00:00,229.543666861,28.0689436641,0.330828764784,0.0,34.9369000822,32.3179380704,169.159425384,160.966925384,8.1725,0.02
 11/18  20:00:00,182.479017217,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,191.528217063,184.525809947,5.8375,1.164907116
 11/18  21:00:00,171.086927019,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,211.692245553,204.689993182,5.8375,1.16475237178
 11/18  22:00:00,127.481034153,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,189.186102575,184.519027122,3.5025,1.1645754529
 11/18  23:00:00,81.8466988736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,116.94437482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,85.5336638459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558518737,0.0,1.75125,1.16433518737
 11/19  02:00:00,78.3053118562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,77.2151988218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552499179,0.0,1.75125,1.16427499179
 11/19  04:00:00,76.6073484763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,83.0450428228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,82.4823514066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,124.062316966,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,375.012481659,370.345655431,3.5025,1.16432622841
 11/19  08:00:00,120.123192856,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,334.086955992,330.564455992,3.5025,0.02
 11/19  09:00:00,157.239399322,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,270.523574037,265.856700757,3.5025,1.16437328009
 11/19  10:00:00,135.345200348,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,203.348164437,199.825664437,3.5025,0.02
 11/19  11:00:00,173.251222953,28.0689436641,0.100334637703,0.0,27.9495200658,27.7759469175,162.144454454,153.974717405,7.005,1.16473704897
 11/19  12:00:00,205.460426076,28.0689436641,0.0865006355438,0.0,27.9495200658,27.7759469175,134.199937937,126.030253135,7.005,1.16468480191
 11/19  13:00:00,216.400167332,28.0689436641,1.02068995622,0.0,41.9242800987,36.8599292233,101.01499935,91.6549993498,9.34,0.02
 11/19  14:00:00,215.005858841,28.0689436641,1.30028757878,0.0,41.9242800987,36.8599292233,92.5971945536,82.0924089501,9.34,1.16478560343
 11/19  15:00:00,210.82109316,28.0689436641,1.60251018003,0.0,41.9242800987,36.8599292233,86.4788909604,75.9741359693,9.34,1.16475499112
 11/19  16:00:00,207.341620464,28.0689436641,1.82060944544,0.0,41.9242800987,36.8599292233,84.1380986698,73.6333357343,9.34,1.1647629355
 11/19  17:00:00,205.402048713,28.0689436641,1.49193127925,0.0,41.9242800987,36.8599292233,99.7311163712,89.2262911034,9.34,1.16482526775
 11/19  18:00:00,184.967685678,28.0689436641,0.162986361546,0.0,27.9495200658,27.7759469175,152.595564514,145.570564514,7.005,0.02
 11/19  19:00:00,188.581190639,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,185.585152798,179.75050682,4.67,1.16464597825
 11/19  20:00:00,169.350959416,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,198.883348195,193.048610094,4.67,1.16473810111
 11/19  21:00:00,160.554757438,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,210.74775025,206.05775025,4.67,0.02
 11/19  22:00:00,145.021866746,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,182.75738902,176.922894021,4.67,1.16449499842
 11/19  23:00:00,84.7744806431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,119.293298111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,90.8432443173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920925382,0.0,2.335,1.16420925382
 11/20  02:00:00,83.514921938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,82.3246187878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,81.4957779931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925605031,0.0,2.335,1.16425605031
 11/20  05:00:00,87.4208823411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,86.316715044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,138.863487589,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,316.186684435,311.496684435,4.67,0.02
 11/20  08:00:00,138.555114969,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,292.130494994,286.295997885,4.67,1.16449710922
 11/20  09:00:00,212.890015429,28.0689436641,0.0356204219144,0.0,34.9369000822,32.3179380704,227.758136913,218.420975045,8.1725,1.1646618679
 11/20  10:00:00,239.9363177,28.0689436641,0.237380612906,0.0,62.886420148,41.4019203762,172.709523752,162.182023752,10.5075,0.02
 11/20  11:00:00,234.86327416,28.0689436641,0.787200938705,0.0,62.886420148,41.4019203762,138.532353102,126.859983342,10.5075,1.16486975927
 11/20  12:00:00,269.28916029,28.0689436641,1.41810076066,0.0,62.886420148,41.4019203762,102.262289995,90.5896857663,10.5075,1.16510422876
 11/20  13:00:00,253.614247096,28.0689436641,2.04772415032,0.0,62.886420148,41.4019203762,81.8397173275,69.0215675799,10.5075,2.31064974761
 11/20  14:00:00,253.450795546,28.0689436641,2.54736831308,0.0,62.886420148,41.4019203762,66.8382039041,55.1654989337,10.5075,1.16520497043
 11/20  15:00:00,249.854060018,28.0689436641,2.90187518745,0.0,62.886420148,41.4019203762,59.2678380347,47.5952310761,10.5075,1.16510695868
 11/20  16:00:00,246.313667518,28.0689436641,3.19243847963,0.0,62.886420148,41.4019203762,55.2708498632,43.5983393053,10.5075,1.16501055787
 11/20  17:00:00,243.2415398,28.0689436641,2.84149820502,0.0,62.886420148,41.4019203762,73.6838492682,62.0113428081,10.5075,1.16500646003
 11/20  18:00:00,252.575527268,28.0689436641,2.20932870804,0.0,62.886420148,41.4019203762,99.7300274854,88.057509983,10.5075,1.16501750241
 11/20  19:00:00,248.331189811,28.0689436641,1.2221666394,0.0,41.9242800987,36.8599292233,119.633139397,109.128263822,9.34,1.16487557505
 11/20  20:00:00,230.566187434,28.0689436641,0.848068761074,0.0,41.9242800987,36.8599292233,142.972304368,132.467549928,9.34,1.16475444014
 11/20  21:00:00,203.983549492,28.0689436641,0.418101346928,0.0,34.9369000822,32.3179380704,160.172253892,151.979753892,8.1725,0.02
 11/20  22:00:00,146.202369166,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,133.169314317,127.33467902,4.67,1.16463529723
 11/20  23:00:00,88.5351807185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,122.643303671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930961589,0.0,2.335,1.16430961589
 11/21  01:00:00,92.4828575003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,85.0877677939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,83.9053260653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992664997,0.0,2.335,1.1642664997
 11/21  04:00:00,83.326639707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,105.32627831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,104.966950899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,158.127993101,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,291.037898372,285.203627535,4.67,1.16427083747
 11/21  08:00:00,152.44294292,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,254.017211348,249.327211348,4.67,0.02
 11/21  09:00:00,216.890912749,28.0689436641,0.0557657134191,0.0,34.9369000822,32.3179380704,210.45626247,201.119108244,8.1725,1.16465422612
 11/21  10:00:00,247.281824064,28.0689436641,0.590563451221,0.0,62.886420148,41.4019203762,150.066753317,138.394467541,10.5075,1.16478577611
 11/21  11:00:00,241.378251365,28.0689436641,1.14252793595,0.0,62.886420148,41.4019203762,118.054799774,106.382454356,10.5075,1.16484541834
 11/21  12:00:00,271.065030907,28.0689436641,1.69822406054,0.0,62.886420148,41.4019203762,96.7139425045,85.04117787,10.5075,1.16526463444
 11/21  13:00:00,252.893357963,28.0689436641,2.19579991919,0.0,62.886420148,41.4019203762,81.0555389893,69.3827500438,10.5075,1.16528894548
 11/21  14:00:00,247.692732465,28.0689436641,2.39149368735,0.0,62.886420148,41.4019203762,79.102623319,67.4299177218,10.5075,1.16520559715
 11/21  15:00:00,240.332956866,28.0689436641,2.37019819337,0.0,62.886420148,41.4019203762,84.8739077571,73.2012564121,10.5075,1.16515134505
 11/21  16:00:00,234.06133233,28.0689436641,2.19370752495,0.0,62.886420148,41.4019203762,95.3689709871,83.69639511,10.5075,1.16507587702
 11/21  17:00:00,233.053036031,28.0689436641,1.65015591428,0.0,62.886420148,41.4019203762,120.572578493,108.900008379,10.5075,1.16507011365
 11/21  18:00:00,246.032566357,28.0689436641,1.06536315328,0.0,62.886420148,41.4019203762,148.454285513,136.781705927,10.5075,1.16507958586
 11/21  19:00:00,243.892922404,28.0689436641,0.564533484214,0.0,41.9242800987,36.8599292233,169.201075018,158.696116571,9.34,1.16495844759
 11/21  20:00:00,220.436975509,28.0689436641,0.275527911522,0.0,41.9242800987,36.8599292233,193.372698826,182.867829421,9.34,1.16486940496
 11/21  21:00:00,193.624152302,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,219.096392982,209.759071605,8.1725,1.16482137703
 11/21  22:00:00,137.068568426,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,194.029413394,189.339413394,4.67,0.02
 11/21  23:00:00,84.0975143919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942598245,0.0,2.335,1.16442598245
 11/21  24:00:00,118.717125077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,87.0019022901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,79.9413040237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928124856,0.0,2.335,1.16428124856
 11/22  03:00:00,78.8658086662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,78.1922270272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,88.6222139528,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,11.4441977967,7.94493008844,2.335,1.16426770828
 11/22  06:00:00,92.3143629593,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,18.4489136551,16.0939136551,2.335,0.02
 11/22  07:00:00,137.589066377,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,394.151833067,389.461833067,4.67,0.02
 11/22  08:00:00,136.470587023,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,367.485860145,361.65138877,4.67,1.16447137564
 11/22  09:00:00,209.231810564,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,309.592637925,301.400137925,8.1725,0.02
 11/22  10:00:00,235.469784155,28.0689436641,0.0569001728864,0.0,62.886420148,41.4019203762,245.867180463,234.194850682,10.5075,1.16482978082
 11/22  11:00:00,228.561031681,28.0689436641,0.0605927596028,0.0,62.886420148,41.4019203762,202.597055127,190.924611728,10.5075,1.1649433984
 11/22  12:00:00,259.88124124,28.0689436641,0.466454114341,0.0,62.886420148,41.4019203762,165.237024698,153.564219306,10.5075,1.16530539132
 11/22  13:00:00,241.563759349,28.0689436641,0.86092120159,0.0,62.886420148,41.4019203762,136.485228361,124.812415458,10.5075,1.16531290246
 11/22  14:00:00,241.548707826,28.0689436641,1.18602792617,0.0,62.886420148,41.4019203762,116.831122471,104.013219871,10.5075,2.31040259988
 11/22  15:00:00,239.234433684,28.0689436641,1.68685928709,0.0,62.886420148,41.4019203762,101.49040222,89.8178709575,10.5075,1.16503126211
 11/22  16:00:00,235.395574276,28.0689436641,1.91771819226,0.0,62.886420148,41.4019203762,98.8262718449,87.1538520241,10.5075,1.16491982081
 11/22  17:00:00,233.382568603,28.0689436641,1.80063088857,0.0,62.886420148,41.4019203762,111.944115363,100.271691355,10.5075,1.16492400774
 11/22  18:00:00,244.063096016,28.0689436641,1.14322940869,0.0,62.886420148,41.4019203762,144.058621194,132.386177745,10.5075,1.16494344915
 11/22  19:00:00,241.926661742,28.0689436641,0.594670821415,0.0,41.9242800987,36.8599292233,164.879701569,155.519701569,9.34,0.02
 11/22  20:00:00,226.02839544,28.0689436641,0.490483333154,0.0,41.9242800987,36.8599292233,174.868371738,164.363537876,9.34,1.1648338622
 11/22  21:00:00,200.40023169,28.0689436641,0.206398466469,0.0,34.9369000822,32.3179380704,180.972047142,171.634751736,8.1725,1.16479540653
 11/22  22:00:00,142.82937863,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,149.998779193,144.164159757,4.67,1.16461943591
 11/22  23:00:00,85.2853278631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,119.717430919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,86.299854622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557116569,0.0,1.75125,1.16432116569
 11/23  02:00:00,79.276600804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,79.0492207773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,78.7658884159,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549381503,0.0,1.75125,1.16424381503
 11/23  05:00:00,85.0835182759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,84.4019747285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,124.905730438,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,362.41456897,357.747749611,3.5025,1.1643193595
 11/23  08:00:00,125.311966057,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,335.00453882,331.48203882,3.5025,0.02
 11/23  09:00:00,159.319102735,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,265.81138137,261.144490158,3.5025,1.16439121268
 11/23  10:00:00,134.685205338,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,225.725713149,222.203213149,3.5025,0.02
 11/23  11:00:00,170.468574305,28.0689436641,0.0487798355483,0.0,27.9495200658,27.7759469175,182.717552076,174.547885276,7.005,1.16466679992
 11/23  12:00:00,201.975245812,28.0689436641,0.0471029004545,0.0,27.9495200658,27.7759469175,158.164830601,151.139830601,7.005,0.02
 11/23  13:00:00,211.645909537,28.0689436641,0.442199733544,0.0,41.9242800987,36.8599292233,132.765285813,122.260387079,9.34,1.16489873351
 11/23  14:00:00,211.0797305,28.0689436641,0.787114200593,0.0,41.9242800987,36.8599292233,121.073356115,110.568432733,9.34,1.16492338284
 11/23  15:00:00,207.003306924,28.0689436641,0.880817725942,0.0,41.9242800987,36.8599292233,115.714265518,105.209372581,9.34,1.16489293722
 11/23  16:00:00,203.30269845,28.0689436641,0.985311505578,0.0,41.9242800987,36.8599292233,114.504994088,104.000081098,9.34,1.16491298982
 11/23  17:00:00,200.131310911,28.0689436641,0.841115794055,0.0,41.9242800987,36.8599292233,132.228115879,121.723317425,9.34,1.16479845409
 11/23  18:00:00,182.949219203,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,172.386722014,165.361722014,7.005,0.02
 11/23  19:00:00,187.94980749,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,200.782671948,194.947973278,4.67,1.16469867028
 11/23  20:00:00,167.556300131,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,223.74828052,217.913554933,4.67,1.1647255876
 11/23  21:00:00,157.859103593,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,242.988038232,238.298038232,4.67,0.02
 11/23  22:00:00,142.73059018,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,210.590323369,204.755836885,4.67,1.16448648441
 11/23  23:00:00,82.7620009839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,117.484200905,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,88.6683109749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926934713,0.0,2.335,1.16426934713
 11/24  02:00:00,82.0029093291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,81.5987378736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,81.0265045035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925203183,0.0,2.335,1.16425203183
 11/24  05:00:00,102.496528477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,101.873052166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,155.101509874,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,316.876789542,312.186789542,4.67,0.02
 11/24  08:00:00,146.748290178,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,292.105711175,286.271212612,4.67,1.16449856305
 11/24  09:00:00,210.331227579,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,256.848771243,247.511670035,8.1725,1.16460120835
 11/24  10:00:00,235.072395997,28.0689436641,0.0872186796249,0.0,62.886420148,41.4019203762,220.221107896,209.693607896,10.5075,0.02
 11/24  11:00:00,226.214182656,28.0689436641,0.0,0.0,62.886420148,41.4019203762,209.967319021,198.294927911,10.5075,1.1648911102
 11/24  12:00:00,256.771445629,28.0689436641,0.0541293263713,0.0,62.886420148,41.4019203762,209.541849552,197.869212303,10.5075,1.16513724878
 11/24  13:00:00,235.864022062,28.0689436641,0.119550989493,0.0,62.886420148,41.4019203762,210.187827616,197.369578907,10.5075,2.31074870808
 11/24  14:00:00,233.697828098,28.0689436641,0.168915514054,0.0,62.886420148,41.4019203762,206.208842621,194.536075495,10.5075,1.16526712584
 11/24  15:00:00,229.781149248,28.0689436641,0.207087164094,0.0,62.886420148,41.4019203762,203.281600573,191.608923636,10.5075,1.16517693684
 11/24  16:00:00,226.339587774,28.0689436641,0.270860267158,0.0,62.886420148,41.4019203762,198.875831623,187.203243502,10.5075,1.16508812122
 11/24  17:00:00,225.201538143,28.0689436641,0.165477407443,0.0,62.886420148,41.4019203762,211.988406477,200.315813683,10.5075,1.1650927936
 11/24  18:00:00,237.488591487,28.0689436641,0.0,0.0,62.886420148,41.4019203762,236.332724567,224.660111746,10.5075,1.16511282134
 11/24  19:00:00,236.502952024,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,257.080746327,246.57576835,9.34,1.16497797712
 11/24  20:00:00,213.646260468,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,274.079929863,263.575066258,9.34,1.16486360487
 11/24  21:00:00,189.258412358,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,287.308780309,279.116280309,8.1725,0.02
 11/24  22:00:00,133.661286403,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,266.636261582,260.801650258,4.67,1.1646113245
 11/24  23:00:00,79.6131707068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,114.874998175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934499406,0.0,2.335,1.16434499406
 11/25  01:00:00,81.2962355434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,79.3605846858,4.0721892009,0.0,0.0,3.49369000822,6.81298672936,14.3492409823,11.4336379405,1.75125,1.16435304177
 11/25  03:00:00,87.6138572889,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,32.8585575722,31.0873075722,1.75125,0.02
 11/25  04:00:00,83.6325336088,8.29298699226,0.0,0.0,3.49369000822,6.81298672936,26.1752361039,24.4039861039,1.75125,0.02
 11/25  05:00:00,94.3990036652,12.6623933741,0.0,0.0,3.49369000822,6.81298672936,45.6695789812,42.7540198195,1.75125,1.16430916172
 11/25  06:00:00,95.189095112,13.7843509451,0.0,0.0,3.49369000822,6.81298672936,46.2720846459,44.5008346459,1.75125,0.02
 11/25  07:00:00,123.088698731,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,485.157811039,481.635311039,3.5025,0.02
