Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  08:00:00,121.840303483,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,451.361242044,446.694169109,3.5025,1.16457293415
 11/25  09:00:00,181.39988911,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,399.36386781,392.36181398,5.8375,1.16455383058
 11/25  10:00:00,198.492721981,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,336.73275875,327.37275875,9.34,0.02
 11/25  11:00:00,223.264813246,28.0689436641,0.0,0.0,62.886420148,41.4019203762,303.344435689,291.67194831,10.5075,1.16498737869
 11/25  12:00:00,254.059049216,28.0689436641,0.0,0.0,62.886420148,41.4019203762,271.830693902,260.15797901,10.5075,1.16521489171
 11/25  13:00:00,232.677121816,28.0689436641,0.0,0.0,62.886420148,41.4019203762,249.190577755,237.517901812,10.5075,1.1651759425
 11/25  14:00:00,230.617631508,28.0689436641,0.0,0.0,62.886420148,41.4019203762,239.063417802,226.245211017,10.5075,2.31070678493
 11/25  15:00:00,226.941502848,28.0689436641,0.0,0.0,62.886420148,41.4019203762,227.180939316,215.508268496,10.5075,1.16517082028
 11/25  16:00:00,223.622765333,28.0689436641,0.0,0.0,62.886420148,41.4019203762,223.136893478,211.464215071,10.5075,1.16517840639
 11/25  17:00:00,223.401036157,28.0689436641,0.0,0.0,62.886420148,41.4019203762,233.920327733,222.247889818,10.5075,1.16493791552
 11/25  18:00:00,236.937868436,28.0689436641,0.0,0.0,62.886420148,41.4019203762,240.974819765,229.302172106,10.5075,1.16514765913
 11/25  19:00:00,222.572562346,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,262.876453269,253.538876403,8.1725,1.16507686636
 11/25  20:00:00,176.969485583,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,284.055412675,277.053131274,5.8375,1.16478140062
 11/25  21:00:00,166.763819432,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,301.056961103,295.199461103,5.8375,0.02
 11/25  22:00:00,124.088338459,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,275.201754538,270.534704791,3.5025,1.16454974713
 11/25  23:00:00,77.3460538611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,112.697387736,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915656089,0.0,1.75125,1.164406089
 11/26  01:00:00,81.5428374055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,75.5288926713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,75.3403771067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554615267,0.0,1.75125,1.16429615267
 11/26  04:00:00,83.5362653374,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,17.2878116147,15.5165616147,1.75125,0.02
 11/26  05:00:00,94.1629417076,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,27.0028136889,25.2315636889,1.75125,0.02
 11/26  06:00:00,94.0381021864,12.4394804884,0.0,0.0,3.49369000822,6.81298672936,28.3562889052,25.4407695801,1.75125,1.16426932504
 11/26  07:00:00,123.178357598,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,452.080140253,448.557640253,3.5025,0.02
 11/26  08:00:00,121.99624073,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,421.9640879,417.297269369,3.5025,1.16431853106
 11/26  09:00:00,154.025631557,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,368.021222296,364.498722296,3.5025,0.02
 11/26  10:00:00,126.685616466,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,351.704297365,348.181797365,3.5025,0.02
 11/26  11:00:00,161.555068541,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,318.997715901,310.828015841,7.005,1.16470006006
 11/26  12:00:00,192.827342332,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,304.654590141,296.484771316,7.005,1.16481882551
 11/26  13:00:00,199.142582819,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,277.394786111,266.88986909,9.34,1.16491702082
 11/26  14:00:00,197.671743981,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,268.766656243,258.261897687,9.34,1.16475855646
 11/26  15:00:00,193.69041013,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,265.522749191,256.162749191,9.34,0.02
 11/26  16:00:00,190.167927335,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,265.090855904,254.586116409,9.34,1.1647394946
 11/26  17:00:00,189.956864539,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,268.73480466,258.230002362,9.34,1.16480229803
 11/26  18:00:00,174.984060907,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,328.490094285,320.320325748,7.005,1.16476853633
 11/26  19:00:00,181.387561155,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,346.271100952,341.581100952,4.67,0.02
 11/26  20:00:00,161.411136887,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,347.813223399,341.978562732,4.67,1.16466066765
 11/26  21:00:00,152.681652478,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,358.192559914,352.358055936,4.67,1.16450397809
 11/26  22:00:00,138.354180356,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,319.825102749,315.135102749,4.67,0.02
 11/26  23:00:00,77.2276161079,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559452269,0.0,1.75125,1.16434452269
 11/26  24:00:00,112.466538399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,83.5090384328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,81.6315795927,4.0721892009,0.0,0.0,3.49369000822,9.08398230582,11.1215810338,8.76658103378,2.335,0.02
 11/27  03:00:00,89.9450720406,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,27.7152291956,24.2159657025,2.335,1.16426349313
 11/27  04:00:00,86.0050317791,8.29298699226,0.0,0.0,3.49369000822,9.08398230582,20.8442089829,18.4892089829,2.335,0.02
 11/27  05:00:00,96.8500861201,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,33.9041136708,31.5491136708,2.335,0.02
 11/27  06:00:00,96.3554742984,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,35.1025731038,31.6033163188,2.335,1.16425678496
 11/27  07:00:00,137.382196501,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,430.63596257,425.94596257,4.67,0.02
 11/27  08:00:00,136.151561697,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,390.283344439,385.593344439,4.67,0.02
 11/27  09:00:00,208.927388679,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,354.42051225,345.083412236,8.1725,1.16460001336
 11/27  10:00:00,233.080582846,28.0689436641,0.0,0.0,62.886420148,41.4019203762,307.025576741,295.353294529,10.5075,1.16478221221
 11/27  11:00:00,223.407120442,28.0689436641,0.0,0.0,62.886420148,41.4019203762,272.482992426,260.810460322,10.5075,1.16503210429
 11/27  12:00:00,254.453643438,28.0689436641,0.0338602657528,0.0,62.886420148,41.4019203762,243.692330327,232.019630458,10.5075,1.16519986972
 11/27  13:00:00,233.442646109,28.0689436641,0.0,0.0,62.886420148,41.4019203762,227.700258571,216.027538993,10.5075,1.1652195778
 11/27  14:00:00,231.681652978,28.0689436641,0.0,0.0,62.886420148,41.4019203762,209.981787242,198.308846919,10.5075,1.1654403232
 11/27  15:00:00,227.934277433,28.0689436641,0.0,0.0,62.886420148,41.4019203762,199.856161186,188.183508003,10.5075,1.16515318381
 11/27  16:00:00,224.616488322,28.0689436641,0.118628750593,0.0,62.886420148,41.4019203762,194.087440864,182.41483182,10.5075,1.16510904446
 11/27  17:00:00,224.247886281,28.0689436641,0.0466075132795,0.0,62.886420148,41.4019203762,208.408471301,196.735858891,10.5075,1.16511241047
 11/27  18:00:00,237.249189935,28.0689436641,0.0,0.0,62.886420148,41.4019203762,234.728152761,223.055521417,10.5075,1.16513134417
 11/27  19:00:00,236.384174201,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,261.309313206,250.804270474,9.34,1.16504273157
 11/27  20:00:00,220.231593302,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,276.405786986,265.900977072,9.34,1.16480991392
 11/27  21:00:00,195.317186412,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,282.534884804,273.197603737,8.1725,1.16478106671
 11/27  22:00:00,138.362953317,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,257.044713805,251.21010199,4.67,1.16461181487
 11/27  23:00:00,79.6841020552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,115.179063196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,84.4323315879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992407354,0.0,2.335,1.1642407354
 11/28  02:00:00,78.4034764667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,77.9417980523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,77.8499095045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922624284,0.0,2.335,1.16422624284
 11/28  05:00:00,108.287566867,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,16.5179636187,14.1629636187,2.335,0.02
 11/28  06:00:00,108.379278327,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,18.5492270481,16.1942270481,2.335,0.02
 11/28  07:00:00,153.898848505,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,421.385419234,416.695419234,4.67,0.02
 11/28  08:00:00,145.494004604,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,382.746264665,376.911786314,4.67,1.16447835077
 11/28  09:00:00,209.178672229,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,326.945780803,317.608691796,8.1725,1.16458900649
 11/28  10:00:00,233.80029328,28.0689436641,0.0170235171307,0.0,62.886420148,41.4019203762,267.365873574,256.838373574,10.5075,0.02
 11/28  11:00:00,224.924335768,28.0689436641,0.0541655619423,0.0,62.886420148,41.4019203762,224.028275837,212.355885444,10.5075,1.16489039293
 11/28  12:00:00,256.288766654,28.0689436641,0.107547747449,0.0,62.886420148,41.4019203762,183.346963014,171.674314845,10.5075,1.16514816925
 11/28  13:00:00,236.970075114,28.0689436641,0.514672500469,0.0,62.886420148,41.4019203762,156.359646269,143.541343296,10.5075,2.31080297269
 11/28  14:00:00,236.624911234,28.0689436641,0.844384261798,0.0,62.886420148,41.4019203762,134.519008765,122.846201976,10.5075,1.16530678865
 11/28  15:00:00,233.344388842,28.0689436641,0.989083123101,0.0,62.886420148,41.4019203762,125.565935277,113.893211037,10.5075,1.16522424003
 11/28  16:00:00,230.126505703,28.0689436641,1.19657891742,0.0,62.886420148,41.4019203762,120.317305801,108.644889528,10.5075,1.16491627228
 11/28  17:00:00,228.642433091,28.0689436641,0.999591737338,0.0,62.886420148,41.4019203762,139.748512663,128.075856196,10.5075,1.16515646686
 11/28  18:00:00,241.436797163,28.0689436641,0.706075161492,0.0,62.886420148,41.4019203762,168.185553037,156.513102117,10.5075,1.16495092005
 11/28  19:00:00,239.137057959,28.0689436641,0.175744475724,0.0,41.9242800987,36.8599292233,194.78622018,184.281162512,9.34,1.16505766808
 11/28  20:00:00,217.136414468,28.0689436641,0.136618012344,0.0,41.9242800987,36.8599292233,198.22395707,187.719191198,9.34,1.16476587174
 11/28  21:00:00,193.36444988,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,190.61789888,181.280667652,8.1725,1.16473122765
 11/28  22:00:00,138.081180566,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,149.353454631,144.663454631,4.67,0.02
 11/28  23:00:00,85.6317380738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994417562,0.0,2.335,1.1644417562
 11/28  24:00:00,120.407144788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,89.8378110952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,82.832345998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926974195,0.0,2.335,1.16426974195
 11/29  03:00:00,81.7563392064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,80.7291524829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,86.7704353814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,86.3153856154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922314757,0.0,2.335,1.16422314757
 11/29  07:00:00,139.328799456,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,285.941547984,281.251547984,4.67,0.02
 11/29  08:00:00,138.106481226,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,270.672995192,264.838590844,4.67,1.16440434813
 11/29  09:00:00,210.932421502,28.0689436641,0.0266286310347,0.0,34.9369000822,32.3179380704,236.699863793,228.507363793,8.1725,0.02
 11/29  10:00:00,236.424207401,28.0689436641,0.161382539381,0.0,62.886420148,41.4019203762,192.323877821,180.651594761,10.5075,1.16478306061
 11/29  11:00:00,229.213350313,28.0689436641,0.572589850732,0.0,62.886420148,41.4019203762,160.878680968,149.206267334,10.5075,1.16491363424
 11/29  12:00:00,264.28816067,28.0689436641,1.01577359728,0.0,62.886420148,41.4019203762,132.810466429,121.137667681,10.5075,1.16529874785
 11/29  13:00:00,248.868122375,28.0689436641,1.43938619764,0.0,62.886420148,41.4019203762,115.00360365,103.330780808,10.5075,1.16532284226
 11/29  14:00:00,251.007091145,28.0689436641,2.00383430963,0.0,62.886420148,41.4019203762,93.678130636,80.8601640714,10.5075,2.31046656454
 11/29  15:00:00,247.807141699,28.0689436641,2.36507247146,0.0,62.886420148,41.4019203762,83.65417268,71.9815895582,10.5075,1.16508312179
 11/29  16:00:00,242.020914182,28.0689436641,2.44194321643,0.0,62.886420148,41.4019203762,82.6146001383,70.9421156128,10.5075,1.16498452544
 11/29  17:00:00,237.779367305,28.0689436641,2.1566940258,0.0,62.886420148,41.4019203762,98.3654364058,86.6929323746,10.5075,1.16500403121
 11/29  18:00:00,246.458324004,28.0689436641,1.5067834713,0.0,62.886420148,41.4019203762,127.140338175,115.467799062,10.5075,1.16503911252
 11/29  19:00:00,241.74787577,28.0689436641,0.606560624503,0.0,41.9242800987,36.8599292233,161.298619239,150.793725538,9.34,1.16489370105
 11/29  20:00:00,225.179446025,28.0689436641,0.32236785238,0.0,41.9242800987,36.8599292233,183.564401143,174.204401143,9.34,0.02
 11/29  21:00:00,200.23652981,28.0689436641,0.357862065011,0.0,34.9369000822,32.3179380704,165.198395823,155.861160199,8.1725,1.16473562378
 11/29  22:00:00,141.643323777,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,123.067089582,117.232481478,4.67,1.16460810442
 11/29  23:00:00,82.5956371838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,117.465089198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931217639,0.0,2.335,1.16431217639
 11/30  01:00:00,86.9378080086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,80.343024212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,79.7671785058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,79.3356193274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923066785,0.0,2.335,1.16423066785
 11/30  05:00:00,85.5145310207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,84.6899493367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,137.772186685,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,337.597893705,331.763639786,4.67,1.16425391923
 11/30  08:00:00,136.348949914,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,324.388400559,319.698400559,4.67,0.02
 11/30  09:00:00,209.141441858,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,289.76927181,280.432177643,8.1725,1.16459416645
 11/30  10:00:00,233.570412709,28.0689436641,0.0372417369821,0.0,62.886420148,41.4019203762,247.832605325,237.305105325,10.5075,0.02
 11/30  11:00:00,224.069964762,28.0689436641,0.0326763775151,0.0,62.886420148,41.4019203762,228.055545667,216.383002692,10.5075,1.16504297487
 11/30  12:00:00,254.683063413,28.0689436641,0.0,0.0,62.886420148,41.4019203762,213.423797915,200.605784509,10.5075,2.31051340619
 11/30  13:00:00,233.695405994,28.0689436641,0.0617234779209,0.0,62.886420148,41.4019203762,199.331036541,187.658282964,10.5075,1.16525357721
 11/30  14:00:00,232.056216986,28.0689436641,0.275290693822,0.0,62.886420148,41.4019203762,184.749455766,173.076863262,10.5075,1.16509250374
 11/30  15:00:00,228.249226928,28.0689436641,0.35117765411,0.0,62.886420148,41.4019203762,183.547919409,171.875266475,10.5075,1.16515293412
 11/30  16:00:00,224.820275084,28.0689436641,0.433471201391,0.0,62.886420148,41.4019203762,183.614083452,171.941488245,10.5075,1.1650952073
 11/30  17:00:00,224.396053439,28.0689436641,0.353397617975,0.0,62.886420148,41.4019203762,199.68112253,188.008513576,10.5075,1.16510895411
 11/30  18:00:00,237.021525924,28.0689436641,0.0383240519144,0.0,62.886420148,41.4019203762,231.767323955,220.094685627,10.5075,1.16513832818
 11/30  19:00:00,236.269379049,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,252.0523647,241.547331192,9.34,1.16503350841
 11/30  20:00:00,220.018590004,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,260.684884217,250.180108719,9.34,1.16477549894
 11/30  21:00:00,195.126794219,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,273.285302175,263.948053754,8.1725,1.16474842089
 11/30  22:00:00,138.274308284,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,245.707224557,241.017224557,4.67,0.02
 11/30  23:00:00,79.6405560376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943612047,0.0,2.335,1.16443612047
 11/30  24:00:00,115.062767398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,83.9226943458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,77.8974908622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925524934,0.0,2.335,1.16425524934
 12/01  03:00:00,77.7230737872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,77.5974624837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,112.361167942,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,25.7062346274,22.2070131383,2.335,1.16422148914
 12/01  06:00:00,112.428433056,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,25.4568421356,23.1018421356,2.335,0.02
 12/01  07:00:00,153.976553519,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,396.488652436,391.798652436,4.67,0.02
 12/01  08:00:00,145.435720847,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,367.920083427,362.085586094,4.67,1.16449733293
 12/01  09:00:00,209.114371136,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,332.859393956,324.666893956,8.1725,0.02
 12/01  10:00:00,233.531304778,28.0689436641,0.0167581009169,0.0,62.886420148,41.4019203762,288.490805201,276.818580489,10.5075,1.16472471254
 12/01  11:00:00,223.980698771,28.0689436641,0.0215017797426,0.0,62.886420148,41.4019203762,271.785223735,260.11280868,10.5075,1.16491505498
 12/01  12:00:00,255.770203889,28.0689436641,0.0,0.0,62.886420148,41.4019203762,260.529176112,248.856432122,10.5075,1.16524398947
 12/01  13:00:00,236.156437562,28.0689436641,0.0,0.0,62.886420148,41.4019203762,256.046128419,243.228159677,10.5075,2.31046874142
 12/01  14:00:00,234.241267827,28.0689436641,0.0,0.0,62.886420148,41.4019203762,245.532939387,233.85999977,10.5075,1.16543961693
 12/01  15:00:00,230.200438327,28.0689436641,0.0,0.0,62.886420148,41.4019203762,239.364302956,227.691731084,10.5075,1.1650718718
 12/01  16:00:00,226.796982878,28.0689436641,0.0,0.0,62.886420148,41.4019203762,234.767960275,223.095463923,10.5075,1.16499635213
 12/01  17:00:00,226.810495755,28.0689436641,0.0,0.0,62.886420148,41.4019203762,235.336943867,223.664427601,10.5075,1.16501626545
 12/01  18:00:00,240.11748754,28.0689436641,0.0,0.0,62.886420148,41.4019203762,239.049380468,227.376828658,10.5075,1.16505180999
 12/01  19:00:00,238.738634336,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,251.400561244,240.895632037,9.34,1.16492920787
 12/01  20:00:00,216.095279722,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,261.3223182,250.817491767,9.34,1.16482643327
 12/01  21:00:00,191.221130929,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,264.207136389,256.014636389,8.1725,0.02
 12/01  22:00:00,135.428701429,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,235.925490973,230.090813287,4.67,1.16467768599
 12/01  23:00:00,82.6673864197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,117.847831169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932148935,0.0,2.335,1.16432148935
 12/02  01:00:00,84.0591414709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,77.3193274363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558806538,0.0,1.75125,1.16433806538
 12/02  03:00:00,76.4933280263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,84.0527419128,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,15.3124512521,13.5412012521,1.75125,0.02
 12/02  05:00:00,90.6567979875,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,17.6998290386,14.7842795081,1.75125,1.16429953052
 12/02  06:00:00,94.1814943,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,28.4619476975,26.6906976975,1.75125,0.02
 12/02  07:00:00,123.432830603,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,412.288228671,408.765728671,3.5025,0.02
 12/02  08:00:00,122.346432953,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,381.180722129,376.513645982,3.5025,1.16457614652
 12/02  09:00:00,181.702415061,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,352.901972223,345.89990287,5.8375,1.1645693532
 12/02  10:00:00,198.956513852,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,309.790681579,300.430681579,9.34,0.02
 12/02  11:00:00,224.254661921,28.0689436641,0.0,0.0,62.886420148,41.4019203762,279.963099239,268.290574597,10.5075,1.16502464172
 12/02  12:00:00,255.238167315,28.0689436641,0.0,0.0,62.886420148,41.4019203762,262.818892133,251.146120479,10.5075,1.16527165484
 12/02  13:00:00,234.190742124,28.0689436641,0.0,0.0,62.886420148,41.4019203762,251.46337672,238.645452316,10.5075,2.3104244042
 12/02  14:00:00,231.958028176,28.0689436641,0.0,0.0,62.886420148,41.4019203762,236.800673888,225.127751552,10.5075,1.16542233603
 12/02  15:00:00,227.699837984,28.0689436641,0.0,0.0,62.886420148,41.4019203762,234.25302046,222.58047655,10.5075,1.16504390972
 12/02  16:00:00,224.216177797,28.0689436641,0.0,0.0,62.886420148,41.4019203762,232.793414342,221.120843663,10.5075,1.16507067934
 12/02  17:00:00,227.40284126,28.0689436641,0.0,0.0,62.886420148,41.4019203762,236.164197411,224.491615683,10.5075,1.16508172725
 12/02  18:00:00,237.497046136,28.0689436641,0.0,0.0,62.886420148,41.4019203762,243.20844859,231.535871579,10.5075,1.16507701149
 12/02  19:00:00,222.784658738,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,273.168220809,263.830693271,8.1725,1.16502753835
 12/02  20:00:00,177.069154593,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,299.876447165,292.874175034,5.8375,1.16477213087
 12/02  21:00:00,166.869674503,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,316.311725475,310.454225475,5.8375,0.02
 12/02  22:00:00,124.126157666,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,296.296867177,291.629763517,3.5025,1.16460366079
 12/02  23:00:00,77.1979320112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157017551,0.0,1.75125,1.1644517551
 12/02  24:00:00,112.379378161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,85.1073880883,4.0721892009,0.0,0.0,3.49369000822,6.81298672936,12.4937638846,10.7225138846,1.75125,0.02
 12/03  02:00:00,87.7911318764,12.3651761932,0.0,0.0,3.49369000822,6.81298672936,34.6038802882,31.688314793,1.75125,1.16431549525
 12/03  03:00:00,83.9627273872,8.59020417317,0.0,0.0,3.49369000822,6.81298672936,28.3983001329,26.6270501329,1.75125,0.02
 12/03  04:00:00,91.0166070014,15.8448586363,0.0,0.0,3.49369000822,6.81298672936,56.2051735795,54.4339235795,1.75125,0.02
 12/03  05:00:00,99.12332768,17.2640333882,0.0,0.0,3.49369000822,6.81298672936,60.5699346828,57.6543749686,1.75125,1.16430971423
 12/03  06:00:00,93.8074125438,12.4019026576,0.0,0.0,3.49369000822,6.81298672936,44.9997711728,43.2285211728,1.75125,0.02
 12/03  07:00:00,122.890680717,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,569.465209099,565.942709099,3.5025,0.02
 12/03  08:00:00,121.794928036,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,518.217603027,513.55074866,3.5025,1.16435436623
 12/03  09:00:00,153.922201973,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,418.957041603,415.434541603,3.5025,0.02
 12/03  10:00:00,126.502572987,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,382.446780224,377.779877596,3.5025,1.16440262778
 12/03  11:00:00,161.409468145,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,324.568683721,317.543683721,7.005,0.02
 12/03  12:00:00,192.910627029,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,291.582956699,283.413235026,7.005,1.16472167298
 12/03  13:00:00,199.303863172,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,253.311467958,242.806671681,9.34,1.16479627702
 12/03  14:00:00,198.016332075,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,234.089993033,223.585149744,9.34,1.16484328861
 12/03  15:00:00,194.270201678,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,225.31179096,214.806966887,9.34,1.16482407294
 12/03  16:00:00,190.843350895,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,221.857268349,212.497268349,9.34,0.02
 12/03  17:00:00,193.888610494,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,235.051336016,224.5464249,9.34,1.164911116
 12/03  18:00:00,175.100445284,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,293.050217712,284.880314118,7.005,1.16490359393
 12/03  19:00:00,181.331820736,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,328.335017651,322.500370634,4.67,1.16464701728
 12/03  20:00:00,161.335488106,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,330.998687521,326.308687521,4.67,0.02
 12/03  21:00:00,152.792269779,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,324.839398481,319.004824191,4.67,1.16457428955
 12/03  22:00:00,138.627799593,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,279.836781696,274.002352613,4.67,1.16442908316
 12/03  23:00:00,77.6361519936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,113.018328866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,83.9546453493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923685999,0.0,2.335,1.16423685999
 12/04  02:00:00,77.7723113698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,85.8652608637,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,18.2433236307,15.8883236307,2.335,0.02
 12/04  04:00:00,89.914680757,12.2165676027,0.0,0.0,3.49369000822,9.08398230582,28.0732125775,25.7182125775,2.335,0.02
 12/04  05:00:00,96.8218086697,12.4394804884,0.0,0.0,3.49369000822,9.08398230582,29.7313491386,26.2321228917,2.335,1.16422624691
 12/04  06:00:00,92.4097355867,8.44159558272,0.0,0.0,3.49369000822,9.08398230582,23.4713249467,21.1163249467,2.335,0.02
 12/04  07:00:00,137.37394754,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,434.720779488,430.030779488,4.67,0.02
 12/04  08:00:00,136.419978043,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,397.24917349,391.414710763,4.67,1.16446272644
 12/04  09:00:00,209.19515279,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,332.90327239,324.71077239,8.1725,0.02
 12/04  10:00:00,234.211776885,28.0689436641,0.0,0.0,62.886420148,41.4019203762,272.803217166,261.130908694,10.5075,1.16480847194
 12/04  11:00:00,225.933602227,28.0689436641,0.0448115182193,0.0,62.886420148,41.4019203762,237.476803675,225.804297729,10.5075,1.16500594653
 12/04  12:00:00,257.377815909,28.0689436641,0.0350733388102,0.0,62.886420148,41.4019203762,199.652402082,187.979558319,10.5075,1.16534376249
 12/04  13:00:00,238.17027648,28.0689436641,0.340950637195,0.0,62.886420148,41.4019203762,166.454299157,153.636112268,10.5075,2.31068688889
 12/04  14:00:00,237.831765803,28.0689436641,0.754303337905,0.0,62.886420148,41.4019203762,141.251523709,129.578756573,10.5075,1.16526713572
 12/04  15:00:00,234.496164978,28.0689436641,0.915716879662,0.0,62.886420148,41.4019203762,131.540427339,119.86773172,10.5075,1.16519561875
 12/04  16:00:00,231.178563238,28.0689436641,1.03546361275,0.0,62.886420148,41.4019203762,125.998720399,114.326094918,10.5075,1.16512548134
 12/04  17:00:00,232.961150524,28.0689436641,0.906256423711,0.0,62.886420148,41.4019203762,145.51343274,133.840781234,10.5075,1.16515150552
 12/04  18:00:00,241.15533479,28.0689436641,0.464227040031,0.0,62.886420148,41.4019203762,185.935271172,174.262577844,10.5075,1.16519332749
 12/04  19:00:00,237.77763064,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,219.82309268,209.318017024,9.34,1.16507565566
 12/04  20:00:00,220.823066527,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,241.541773695,231.036982521,9.34,1.16479117488
 12/04  21:00:00,195.649435722,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,262.073803199,252.736535722,8.1725,1.16476747707
 12/04  22:00:00,138.526882411,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,239.373092473,234.683092473,4.67,0.02
 12/04  23:00:00,80.1364118362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943039404,0.0,2.335,1.16443039404
 12/04  24:00:00,115.281202844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,84.03318722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,78.0049061574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924028971,0.0,2.335,1.16424028971
 12/05  03:00:00,85.9393061529,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,18.8812337268,16.5262337268,2.335,0.02
 12/05  04:00:00,86.0124510422,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,20.2256882326,17.8706882326,2.335,0.02
 12/05  05:00:00,112.5753839,12.41471239,0.0,0.0,3.49369000822,9.08398230582,35.6049326141,33.2499326141,2.335,0.02
 12/05  06:00:00,112.728725968,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,37.512462438,34.0131936769,2.335,1.16426876112
 12/05  07:00:00,154.001718313,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,454.197615594,449.507615594,4.67,0.02
 12/05  08:00:00,148.842242372,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,423.083825641,417.249366425,4.67,1.16445921597
 12/05  09:00:00,209.071342406,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,377.22931803,369.03681803,8.1725,0.02
 12/05  10:00:00,233.036794291,28.0689436641,0.0,0.0,62.886420148,41.4019203762,338.640546928,326.968283402,10.5075,1.16476352641
 12/05  11:00:00,223.209222812,28.0689436641,0.0,0.0,62.886420148,41.4019203762,319.785547711,308.113048556,10.5075,1.1649991542
 12/05  12:00:00,254.005295155,28.0689436641,0.0,0.0,62.886420148,41.4019203762,289.171969096,277.499065905,10.5075,1.16540319152
 12/05  13:00:00,232.530269311,28.0689436641,0.0,0.0,62.886420148,41.4019203762,269.550640418,257.877699868,10.5075,1.16544055028
 12/05  14:00:00,230.526728802,28.0689436641,0.0,0.0,62.886420148,41.4019203762,259.9362762,247.118037885,10.5075,2.31073831546
 12/05  15:00:00,226.822585807,28.0689436641,0.0,0.0,62.886420148,41.4019203762,251.339166154,239.666430786,10.5075,1.16523536752
 12/05  16:00:00,223.366901061,28.0689436641,0.0,0.0,62.886420148,41.4019203762,246.415924141,234.743277063,10.5075,1.16514707727
 12/05  17:00:00,226.595636215,28.0689436641,0.0,0.0,62.886420148,41.4019203762,257.620460179,245.94801533,10.5075,1.16494484838
 12/05  18:00:00,236.736456997,28.0689436641,0.0,0.0,62.886420148,41.4019203762,272.647363009,260.974874051,10.5075,1.16498895814
 12/05  19:00:00,236.189219465,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,283.109376189,272.604642589,9.34,1.16473360036
 12/05  20:00:00,213.367337311,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,290.886859794,280.382083036,9.34,1.16477675851
 12/05  21:00:00,188.90709286,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,296.163971554,287.971471554,8.1725,0.02
 12/05  22:00:00,133.487419044,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,273.136228309,267.301548098,4.67,1.16468021158
 12/05  23:00:00,79.3787115013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,114.673709969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936287939,0.0,2.335,1.16436287939
 12/06  01:00:00,83.4466409815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,85.7579370457,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,20.4354206904,18.0804206904,2.335,0.02
 12/06  03:00:00,90.0677054647,12.4642485868,0.0,0.0,3.49369000822,9.08398230582,34.430408181,30.9311509567,2.335,1.16425722432
 12/06  04:00:00,90.208703629,12.5137847836,0.0,0.0,3.49369000822,9.08398230582,33.603896758,31.248896758,2.335,0.02
 12/06  05:00:00,92.8746183123,8.59020417317,0.0,0.0,3.49369000822,9.08398230582,25.7494755109,23.3944755109,2.335,0.02
 12/06  06:00:00,96.762455867,13.0343626116,0.0,0.0,3.49369000822,9.08398230582,42.2355714633,38.7362969651,2.335,1.16427449827
 12/06  07:00:00,137.439248767,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,451.724577884,447.034577884,4.67,0.02
 12/06  08:00:00,139.674301754,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,420.181903961,415.491903961,4.67,0.02
 12/06  09:00:00,209.00248766,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,381.410441606,372.0733953,8.1725,1.16454630619
 12/06  10:00:00,233.291821293,28.0689436641,0.0,0.0,62.886420148,41.4019203762,332.315920678,320.643671377,10.5075,1.16474930087
 12/06  11:00:00,223.455647433,28.0689436641,0.0,0.0,62.886420148,41.4019203762,300.779393976,289.106870876,10.5075,1.16502309941
 12/06  12:00:00,254.153064581,28.0689436641,0.0,0.0,62.886420148,41.4019203762,280.438179677,268.76546448,10.5075,1.16521519735
 12/06  13:00:00,232.99881894,28.0689436641,0.0,0.0,62.886420148,41.4019203762,257.442991682,245.770236405,10.5075,1.16525527717
 12/06  14:00:00,231.381600092,28.0689436641,0.0,0.0,62.886420148,41.4019203762,235.154077151,223.481478927,10.5075,1.16509822436
 12/06  15:00:00,227.818377765,28.0689436641,0.0,0.0,62.886420148,41.4019203762,221.686624744,208.86884274,10.5075,2.31028200344
 12/06  16:00:00,224.542215355,28.0689436641,0.0,0.0,62.886420148,41.4019203762,211.780007028,200.107537463,10.5075,1.16496956463
 12/06  17:00:00,227.848757581,28.0689436641,0.0,0.0,62.886420148,41.4019203762,219.572174866,207.899671046,10.5075,1.16500381952
 12/06  18:00:00,237.68395852,28.0689436641,0.0,0.0,62.886420148,41.4019203762,235.930264032,224.257710064,10.5075,1.16505396807
 12/06  19:00:00,236.805708119,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,246.737084185,236.232164208,9.34,1.16491997705
 12/06  20:00:00,220.745688279,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,253.281833449,243.921833449,9.34,0.02
 12/06  21:00:00,195.855753524,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,260.127762179,250.790490112,8.1725,1.16477206684
 12/06  22:00:00,138.773058305,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,231.785615776,225.950961472,4.67,1.16465430462
 12/06  23:00:00,80.3277370437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,115.607732354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936147326,0.0,2.335,1.16436147326
 12/07  01:00:00,84.7823763757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,78.9229588759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,78.7776189743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923284662,0.0,2.335,1.16423284662
 12/07  04:00:00,78.4911714968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  05:00:00,84.8602834923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  06:00:00,93.0316793083,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,13.065248927,10.710248927,2.335,0.02
 12/07  07:00:00,138.298002597,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,356.902690697,351.068447715,4.67,1.16424298212
 12/07  08:00:00,140.474190059,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,324.58980595,319.89980595,4.67,0.02
 12/07  09:00:00,210.128885464,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,272.221218699,262.884050537,8.1725,1.16466816281
 12/07  10:00:00,235.213730974,28.0689436641,0.0997169935976,0.0,62.886420148,41.4019203762,214.104914628,202.432558189,10.5075,1.16485643858
 12/07  11:00:00,226.223891338,28.0689436641,0.134758631801,0.0,62.886420148,41.4019203762,177.752021036,166.079659169,10.5075,1.16486186737
 12/07  12:00:00,259.430544362,28.0689436641,0.640119774547,0.0,62.886420148,41.4019203762,145.091421039,133.418585492,10.5075,1.16533554668
 12/07  13:00:00,243.710976476,28.0689436641,1.0782125927,0.0,62.886420148,41.4019203762,117.814633021,106.141735408,10.5075,1.16539761276
 12/07  14:00:00,245.909665012,28.0689436641,1.83088902438,0.0,62.886420148,41.4019203762,91.9900075757,80.3171607646,10.5075,1.16534681117
 12/07  15:00:00,243.221309083,28.0689436641,2.2620942741,0.0,62.886420148,41.4019203762,79.5319710082,67.8593975215,10.5075,1.16507348673
 12/07  16:00:00,236.605132924,28.0689436641,2.03771575579,0.0,62.886420148,41.4019203762,91.7350743249,80.062525675,10.5075,1.16504864995
 12/07  17:00:00,234.388009707,28.0689436641,1.17262154747,0.0,62.886420148,41.4019203762,132.853418887,121.180845946,10.5075,1.16507294151
 12/07  18:00:00,243.253342658,28.0689436641,0.838088600141,0.0,62.886420148,41.4019203762,156.36069975,144.688086616,10.5075,1.16511313399
 12/07  19:00:00,241.023497133,28.0689436641,0.409946508536,0.0,41.9242800987,36.8599292233,175.838898219,165.333857709,9.34,1.16504051001
 12/07  20:00:00,224.588213965,28.0689436641,0.0963596903064,0.0,41.9242800987,36.8599292233,202.206315843,191.701492212,9.34,1.16482363131
 12/07  21:00:00,198.578802848,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,210.199184872,200.861871768,8.1725,1.16481310361
 12/07  22:00:00,141.277665743,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,158.783687406,152.949030725,4.67,1.16465668049
 12/07  23:00:00,84.1020315831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,118.949633121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,88.6616003568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921870612,0.0,2.335,1.16421870612
 12/08  02:00:00,82.5493405441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,82.2713845965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,81.8099204235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927871926,0.0,2.335,1.16427871926
 12/08  05:00:00,103.415502838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,102.557151753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,154.652553568,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,356.152338687,350.318099553,4.67,1.16423913365
 12/08  08:00:00,149.167403045,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,342.64243588,337.95243588,4.67,0.02
 12/08  09:00:00,209.290943238,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,299.736593636,290.399419778,8.1725,1.16467385825
 12/08  10:00:00,233.479555225,28.0689436641,0.0426647218702,0.0,62.886420148,41.4019203762,258.046005381,247.518505381,10.5075,0.02
 12/08  11:00:00,223.913203757,28.0689436641,0.0,0.0,62.886420148,41.4019203762,241.703931309,230.031428693,10.5075,1.165002616
 12/08  12:00:00,254.862582976,28.0689436641,0.0379709216069,0.0,62.886420148,41.4019203762,215.489129599,202.67113727,10.5075,2.31049232911
 12/08  13:00:00,233.686539036,28.0689436641,0.0,0.0,62.886420148,41.4019203762,206.857642391,195.184873613,10.5075,1.16526877879
 12/08  14:00:00,231.799101086,28.0689436641,0.0915616985853,0.0,62.886420148,41.4019203762,203.755548758,192.082828801,10.5075,1.165219957
 12/08  15:00:00,227.961838743,28.0689436641,0.147751047126,0.0,62.886420148,41.4019203762,203.696512839,192.023813294,10.5075,1.16519954502
 12/08  16:00:00,224.51784512,28.0689436641,0.215439209265,0.0,62.886420148,41.4019203762,201.627754372,189.955097723,10.5075,1.16515664914
 12/08  17:00:00,227.989989026,28.0689436641,0.264570418854,0.0,62.886420148,41.4019203762,204.717476509,193.045025536,10.5075,1.16495097234
 12/08  18:00:00,237.875711086,28.0689436641,0.160462944406,0.0,62.886420148,41.4019203762,216.889715784,205.217222487,10.5075,1.16499329695
 12/08  19:00:00,236.939604292,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,228.665960222,218.161037771,9.34,1.16492245099
 12/08  20:00:00,214.178246798,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,236.898708497,226.393813646,9.34,1.16489485051
 12/08  21:00:00,189.577224891,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,248.741631613,239.404249576,8.1725,1.16488203698
 12/08  22:00:00,133.920702112,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,219.822284343,215.132284343,4.67,0.02
 12/08  23:00:00,80.0752354409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947177456,0.0,2.335,1.16447177456
 12/08  24:00:00,115.384024741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,82.0532080202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560281107,0.0,1.75125,1.16435281107
 12/09  02:00:00,75.9152475784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  03:00:00,75.6205605075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,83.6363096378,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,18.8276529403,15.9120889225,1.75125,1.16431401776
 12/09  05:00:00,90.3217672409,8.14437840181,0.0,0.0,3.49369000822,6.81298672936,18.0724256493,16.3011756493,1.75125,0.02
 12/09  06:00:00,93.8831440906,12.2165676027,0.0,0.0,3.49369000822,6.81298672936,27.7015814259,25.9303314259,1.75125,0.02
 12/09  07:00:00,123.306358594,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,405.902342436,401.235506064,3.5025,1.16433637113
 12/09  08:00:00,125.628907686,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,368.989129628,365.466629628,3.5025,0.02
 12/09  09:00:00,181.830165233,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,332.170204263,325.168084736,5.8375,1.16461952645
 12/09  10:00:00,199.473770796,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,287.174593361,276.669918385,9.34,1.164674976
 12/09  11:00:00,225.613648538,28.0689436641,0.0491693498267,0.0,62.886420148,41.4019203762,257.574404714,245.90184659,10.5075,1.16505812432
 12/09  12:00:00,257.894670617,28.0689436641,0.0207891067138,0.0,62.886420148,41.4019203762,239.476833352,227.804181802,10.5075,1.16515154963
 12/09  13:00:00,239.308000895,28.0689436641,0.0,0.0,62.886420148,41.4019203762,231.985899806,220.31294948,10.5075,1.16545032541
 12/09  14:00:00,238.751667266,28.0689436641,0.0,0.0,62.886420148,41.4019203762,214.214666206,202.541748016,10.5075,1.16541818971
 12/09  15:00:00,236.829445469,28.0689436641,0.206227078944,0.0,62.886420148,41.4019203762,190.807749659,179.135114108,10.5075,1.16513555056
 12/09  16:00:00,235.452295562,28.0689436641,0.429082419202,0.0,62.886420148,41.4019203762,174.04810134,161.230421527,10.5075,2.31017981314
 12/09  17:00:00,237.831743657,28.0689436641,0.400573933595,0.0,62.886420148,41.4019203762,178.583917646,166.911401463,10.5075,1.16501618326
 12/09  18:00:00,246.410926468,28.0689436641,0.31037603902,0.0,62.886420148,41.4019203762,190.139915696,178.467394306,10.5075,1.1650213896
 12/09  19:00:00,229.595341154,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,220.537028321,211.199551389,8.1725,1.16497693136
 12/09  20:00:00,184.048813959,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,241.368944523,235.511444523,5.8375,0.02
 12/09  21:00:00,173.354647858,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,250.733410311,243.731166578,5.8375,1.16474373341
 12/09  22:00:00,129.821460069,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,235.664190351,230.997067763,3.5025,1.16462258828
 12/09  23:00:00,83.9303282724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  24:00:00,119.508984876,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570759767,0.0,1.75125,1.16445759767
 12/10  01:00:00,88.7526997867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,82.3569829196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,81.9495807163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155834447,0.0,1.75125,1.1643334447
 12/10  04:00:00,81.6753662236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  05:00:00,88.0533978818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  06:00:00,87.4880087041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556359065,0.0,1.75125,1.16431359065
 12/10  07:00:00,128.176086746,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,383.061996013,379.539496013,3.5025,0.02
 12/10  08:00:00,131.514935203,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,372.401029903,368.878529903,3.5025,0.02
 12/10  09:00:00,157.748244774,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,353.129188608,348.462250211,3.5025,1.16443839713
 12/10  10:00:00,129.276042222,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,357.955295505,354.432795505,3.5025,0.02
 12/10  11:00:00,162.052309296,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,345.707182429,337.537464433,7.005,1.16471799559
 12/10  12:00:00,192.684267598,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,342.434886212,334.265196726,7.005,1.16468948644
 12/10  13:00:00,198.722948754,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,321.366500089,310.861701684,9.34,1.16479840458
 12/10  14:00:00,197.05444457,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,322.030360389,311.525501289,9.34,1.16485910036
 12/10  15:00:00,193.192740292,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,328.144734559,318.784734559,9.34,0.02
 12/10  16:00:00,189.716090624,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,338.011506445,327.506640528,9.34,1.1648659167
 12/10  17:00:00,193.102770554,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,347.460942208,336.955984414,9.34,1.16495779392
 12/10  18:00:00,174.791363195,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,408.174288361,400.004527798,7.005,1.16476056396
 12/10  19:00:00,181.232957925,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,431.427717173,425.593051325,4.67,1.1646658484
 12/10  20:00:00,161.03298189,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,440.200245088,435.510245088,4.67,0.02
 12/10  21:00:00,152.417521549,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,446.03578988,440.201202734,4.67,1.16458714623
 12/10  22:00:00,138.246728327,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,402.424619667,397.734619667,4.67,0.02
 12/10  23:00:00,76.8676567897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564200267,0.0,1.75125,1.16439200267
 12/10  24:00:00,116.067925073,4.0721892009,0.0,0.0,3.49369000822,6.81298672936,13.6615382172,11.8902882172,1.75125,0.02
 12/11  01:00:00,95.7480157381,12.41471239,0.0,0.0,3.49369000822,9.08398230582,39.8629364389,37.5079364389,2.335,0.02
 12/11  02:00:00,88.9861692363,11.4719795639,0.0,0.0,3.49369000822,9.08398230582,39.2878589603,35.788573894,2.335,1.16428506631
 12/11  03:00:00,93.0051817029,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,67.3989909188,65.0439909188,2.335,0.02
 12/11  04:00:00,94.4872700716,17.1154247978,0.0,0.0,3.49369000822,9.08398230582,74.1704709368,71.8154709368,2.335,0.02
 12/11  05:00:00,97.110875868,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,62.5234545854,59.0241787426,2.335,1.16427584285
 12/11  06:00:00,98.9352547698,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,91.0554183764,88.7004183764,2.335,0.02
 12/11  07:00:00,137.142369177,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,580.075193618,575.385193618,4.67,0.02
 12/11  08:00:00,139.154318279,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,542.415511786,536.581036053,4.67,1.16447573385
 12/11  09:00:00,208.693688283,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,504.66893057,496.47643057,8.1725,0.02
 12/11  10:00:00,232.625531589,28.0689436641,0.0,0.0,62.886420148,41.4019203762,467.043062189,455.370835944,10.5075,1.16472624444
 12/11  11:00:00,222.843979238,28.0689436641,0.0,0.0,62.886420148,41.4019203762,447.646092914,435.973652734,10.5075,1.16494017977
