Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  12:00:00,253.856691288,28.0689436641,0.0,0.0,62.886420148,41.4019203762,423.33485254,411.662054584,10.5075,1.16529795652
 12/11  13:00:00,232.255770673,28.0689436641,0.0,0.0,62.886420148,41.4019203762,414.441345719,401.623206323,10.5075,2.31063939592
 12/11  14:00:00,230.182692243,28.0689436641,0.0,0.0,62.886420148,41.4019203762,396.608170043,384.935406328,10.5075,1.1652637154
 12/11  15:00:00,226.423051098,28.0689436641,0.0,0.0,62.886420148,41.4019203762,389.464526955,377.791822441,10.5075,1.16520451412
 12/11  16:00:00,223.041402204,28.0689436641,0.0,0.0,62.886420148,41.4019203762,390.205694801,378.533048119,10.5075,1.1651466817
 12/11  17:00:00,226.405283315,28.0689436641,0.0,0.0,62.886420148,41.4019203762,396.634667871,384.961981117,10.5075,1.16518675388
 12/11  18:00:00,236.539333319,28.0689436641,0.0,0.0,62.886420148,41.4019203762,407.551172797,395.878671218,10.5075,1.16500157939
 12/11  19:00:00,236.058822061,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,421.595462822,411.090547241,9.34,1.16491558092
 12/11  20:00:00,219.778780204,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,444.454399522,433.949538837,9.34,1.16486068504
 12/11  21:00:00,194.783770792,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,454.309197664,444.971848602,8.1725,1.16484906189
 12/11  22:00:00,138.061706018,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,433.839481286,429.149481286,4.67,0.02
 12/11  23:00:00,80.70730049,2.11039889568,0.0,0.0,3.49369000822,9.08398230582,10.2379919451,6.73852843156,2.335,1.16446351359
 12/11  24:00:00,129.466790217,15.5441687648,0.0,0.0,3.49369000822,9.08398230582,57.5556151739,55.2006151739,2.335,0.02
 12/12  01:00:00,95.0616471928,12.2532940672,0.0,0.0,3.49369000822,9.08398230582,52.6645306151,50.3095306151,2.335,0.02
 12/12  02:00:00,93.9307788576,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,71.8792180975,68.3799190607,2.335,1.16429903674
 12/12  03:00:00,94.8653304527,18.0189793773,0.0,0.0,3.49369000822,9.08398230582,121.830793084,119.475793084,2.335,0.02
 12/12  04:00:00,91.2559824202,14.1804312354,0.0,0.0,3.49369000822,9.08398230582,96.8675009344,94.5125009344,2.335,0.02
 12/12  05:00:00,118.531863085,19.2723337416,0.0,0.0,3.49369000822,9.08398230582,140.4428437,136.943570615,2.335,1.16427308512
 12/12  06:00:00,119.675962963,20.1305752548,0.0,0.0,3.49369000822,9.08398230582,143.119904296,140.764904296,2.335,0.02
 12/12  07:00:00,153.609070793,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,637.978421884,633.288421884,4.67,0.02
 12/12  08:00:00,148.177544506,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,598.829475642,592.995027228,4.67,1.16444841336
 12/12  09:00:00,208.750418547,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,548.245190863,540.052690863,8.1725,0.02
 12/12  10:00:00,232.659349378,28.0689436641,0.0,0.0,62.886420148,41.4019203762,491.928813908,480.256431385,10.5075,1.16488252295
 12/12  11:00:00,222.821936335,28.0689436641,0.0,0.0,62.886420148,41.4019203762,460.258765802,448.586348608,10.5075,1.16491719443
 12/12  12:00:00,253.852073363,28.0689436641,0.0,0.0,62.886420148,41.4019203762,428.374381821,416.701604082,10.5075,1.16527773982
 12/12  13:00:00,232.282944644,28.0689436641,0.0,0.0,62.886420148,41.4019203762,402.82996172,390.011856656,10.5075,2.31060506477
 12/12  14:00:00,230.252228106,28.0689436641,0.0,0.0,62.886420148,41.4019203762,373.445277275,361.77252792,10.5075,1.16524935441
 12/12  15:00:00,226.504802562,28.0689436641,0.0,0.0,62.886420148,41.4019203762,357.48863975,345.815947906,10.5075,1.16519184431
 12/12  16:00:00,223.126433971,28.0689436641,0.0,0.0,62.886420148,41.4019203762,349.309893767,337.637258018,10.5075,1.16513574928
 12/12  17:00:00,226.545853484,28.0689436641,0.0,0.0,62.886420148,41.4019203762,350.151210715,338.478532937,10.5075,1.16517777735
 12/12  18:00:00,236.736776691,28.0689436641,0.0,0.0,62.886420148,41.4019203762,356.894569747,345.222075635,10.5075,1.16499411197
 12/12  19:00:00,236.1987835,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,361.686454554,351.181544872,9.34,1.16490968175
 12/12  20:00:00,213.487569907,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,367.480414499,356.975558139,9.34,1.16485636026
 12/12  21:00:00,188.881026639,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,377.288516605,367.951170186,8.1725,1.16484641886
 12/12  22:00:00,133.465727492,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,355.247683871,350.557683871,4.67,0.02
 12/12  23:00:00,79.1231335503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946133036,0.0,2.335,1.16446133036
 12/12  24:00:00,114.435517688,0.148608590454,0.0,0.0,3.49369000822,9.08398230582,2.39294539339,0.0379453933864,2.335,0.02
 12/13  01:00:00,97.1343675054,13.9022908325,0.0,0.0,3.49369000822,9.08398230582,41.6621438408,39.3071438408,2.335,0.02
 12/13  02:00:00,92.8062469011,15.3182309498,0.0,0.0,3.49369000822,9.08398230582,49.3943645835,45.8950865077,2.335,1.16427807572
 12/13  03:00:00,90.6458543205,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,44.2119567842,41.8569567842,2.335,0.02
 12/13  04:00:00,94.5326963294,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,56.9804174502,54.6254174502,2.335,0.02
 12/13  05:00:00,99.3291697551,15.5815447931,0.0,0.0,3.49369000822,9.08398230582,61.8534668301,58.3542435297,2.335,1.16422330042
 12/13  06:00:00,96.6169626429,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,48.8520151661,46.4970151661,2.335,0.02
 12/13  07:00:00,137.075698459,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,528.041029267,523.351029267,4.67,0.02
 12/13  08:00:00,139.437035778,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,484.634298062,478.799849576,4.67,1.16444848588
 12/13  09:00:00,208.86787847,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,442.219848389,434.027348389,8.1725,0.02
 12/13  10:00:00,233.064692248,28.0689436641,0.0,0.0,62.886420148,41.4019203762,393.748403148,382.076018046,10.5075,1.16488510184
 12/13  11:00:00,223.275131249,28.0689436641,0.0,0.0,62.886420148,41.4019203762,375.553057311,363.880635659,10.5075,1.16492165251
 12/13  12:00:00,254.072389102,28.0689436641,0.0,0.0,62.886420148,41.4019203762,363.786775026,352.113990117,10.5075,1.16528490821
 12/13  13:00:00,232.716768468,28.0689436641,0.0,0.0,62.886420148,41.4019203762,353.098088669,340.279963378,10.5075,2.31062529134
 12/13  14:00:00,230.667310881,28.0689436641,0.0,0.0,62.886420148,41.4019203762,342.611727685,330.938965458,10.5075,1.16526222703
 12/13  15:00:00,226.808180149,28.0689436641,0.0,0.0,62.886420148,41.4019203762,332.320731112,320.648024713,10.5075,1.16520639938
 12/13  16:00:00,223.396497723,28.0689436641,0.0,0.0,62.886420148,41.4019203762,321.837217007,310.164565071,10.5075,1.16515193574
 12/13  17:00:00,226.795657785,28.0689436641,0.0,0.0,62.886420148,41.4019203762,327.406582416,315.733886565,10.5075,1.1651958511
 12/13  18:00:00,236.955306593,28.0689436641,0.0,0.0,62.886420148,41.4019203762,341.102112337,329.429598747,10.5075,1.16501359014
 12/13  19:00:00,236.315567193,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,353.501985205,342.997054387,9.34,1.16493081806
 12/13  20:00:00,220.120973063,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,361.738356623,351.233477594,9.34,1.16487902832
 12/13  21:00:00,195.218504552,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,369.383836967,360.046466272,8.1725,1.16487069514
 12/13  22:00:00,138.295268165,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,344.432421133,339.742421133,4.67,0.02
 12/13  23:00:00,79.2354475976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946004608,0.0,2.335,1.16446004608
 12/13  24:00:00,114.367743045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,95.9287537951,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,38.9319106938,36.5769106938,2.335,0.02
 12/14  02:00:00,93.8557430281,16.2766064761,0.0,0.0,3.49369000822,9.08398230582,47.5936133496,44.0943162523,2.335,1.16429709729
 12/14  03:00:00,90.5949406012,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,40.9252145247,38.5702145247,2.335,0.02
 12/14  04:00:00,93.8922331289,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,64.624712458,62.269712458,2.335,0.02
 12/14  05:00:00,100.556190264,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,68.8642679704,65.3650020939,2.335,1.16426587651
 12/14  06:00:00,96.6528040148,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,58.1359052687,55.7809052687,2.335,0.02
 12/14  07:00:00,137.06625184,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,540.457348967,535.767348967,4.67,0.02
 12/14  08:00:00,139.360903802,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,498.084050893,492.249575563,4.67,1.16447533031
 12/14  09:00:00,208.821137334,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,453.947055191,445.754555191,8.1725,0.02
 12/14  10:00:00,232.962949975,28.0689436641,0.0,0.0,62.886420148,41.4019203762,408.698330802,397.026098447,10.5075,1.16473235501
 12/14  11:00:00,223.220672035,28.0689436641,0.0,0.0,62.886420148,41.4019203762,391.621283805,379.948830867,10.5075,1.16495293825
 12/14  12:00:00,254.040520367,28.0689436641,0.0,0.0,62.886420148,41.4019203762,370.703956454,359.031137612,10.5075,1.16531884194
 12/14  13:00:00,232.64062373,28.0689436641,0.0,0.0,62.886420148,41.4019203762,361.54488457,348.726685737,10.5075,2.31069883338
 12/14  14:00:00,230.579795652,28.0689436641,0.0,0.0,62.886420148,41.4019203762,355.210499425,343.537697717,10.5075,1.16530170857
 12/14  15:00:00,226.745831726,28.0689436641,0.0,0.0,62.886420148,41.4019203762,350.828371538,339.155623989,10.5075,1.16524754948
 12/14  16:00:00,223.357221605,28.0689436641,0.0,0.0,62.886420148,41.4019203762,344.461362342,332.788902412,10.5075,1.16495992998
 12/14  17:00:00,226.742288196,28.0689436641,0.0,0.0,62.886420148,41.4019203762,344.420447023,332.747945163,10.5075,1.16500185974
 12/14  18:00:00,236.900494435,28.0689436641,0.0,0.0,62.886420148,41.4019203762,347.799358707,336.126798657,10.5075,1.16506005005
 12/14  19:00:00,236.304191613,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,357.520714304,347.015735473,9.34,1.16497883073
 12/14  20:00:00,220.166980887,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,365.535017333,355.030088824,9.34,1.16492850924
 12/14  21:00:00,195.238858556,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,372.427043137,363.089807507,8.1725,1.1647356296
 12/14  22:00:00,138.322156839,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,346.981344623,342.291344623,4.67,0.02
 12/14  23:00:00,79.261614796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945932661,0.0,2.335,1.16445932661
 12/14  24:00:00,114.391557969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,96.0392996236,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,34.2003574274,31.8453574274,2.335,0.02
 12/15  02:00:00,91.4506951881,13.7783010866,0.0,0.0,3.49369000822,9.08398230582,39.2343134161,35.7350546069,2.335,1.16425880918
 12/15  03:00:00,89.7704557111,12.1018117394,0.0,0.0,3.49369000822,9.08398230582,32.8815472408,30.5265472408,2.335,0.02
 12/15  04:00:00,94.8003624522,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,51.2327690231,48.8777690231,2.335,0.02
 12/15  05:00:00,116.606813703,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,48.6760191289,45.1767450999,2.335,1.16427402901
 12/15  06:00:00,112.459173585,12.2992971218,0.0,0.0,3.49369000822,9.08398230582,37.0846877563,34.7296877563,2.335,0.02
 12/15  07:00:00,153.898290414,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,476.969240635,472.279240635,4.67,0.02
 12/15  08:00:00,149.020292445,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,424.962108463,419.127692661,4.67,1.16441580159
 12/15  09:00:00,209.224481177,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,377.689580595,369.497080595,8.1725,0.02
 12/15  10:00:00,233.566241218,28.0689436641,0.0,0.0,62.886420148,41.4019203762,331.679568569,320.007280458,10.5075,1.16478811134
 12/15  11:00:00,224.468105446,28.0689436641,0.0,0.0,62.886420148,41.4019203762,309.382532397,297.710021614,10.5075,1.16501078305
 12/15  12:00:00,256.246806345,28.0689436641,0.0,0.0,62.886420148,41.4019203762,289.845474116,278.172594874,10.5075,1.16537924203
 12/15  13:00:00,236.047656501,28.0689436641,0.0,0.0,62.886420148,41.4019203762,281.116928314,268.298603234,10.5075,2.31082508029
 12/15  14:00:00,234.855522012,28.0689436641,0.0,0.0,62.886420148,41.4019203762,267.66494982,255.992082329,10.5075,1.16536749064
 12/15  15:00:00,232.082492535,28.0689436641,0.0,0.0,62.886420148,41.4019203762,254.725722522,243.053162964,10.5075,1.16505955816
 12/15  16:00:00,229.527806706,28.0689436641,0.0,0.0,62.886420148,41.4019203762,245.073443214,233.400914608,10.5075,1.16502860539
 12/15  17:00:00,233.399267776,28.0689436641,0.0,0.0,62.886420148,41.4019203762,249.120000135,237.447427696,10.5075,1.16507243914
 12/15  18:00:00,243.422483975,28.0689436641,0.0,0.0,62.886420148,41.4019203762,258.242895467,246.570263014,10.5075,1.16513245299
 12/15  19:00:00,241.454341913,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,268.333216946,257.828164229,9.34,1.16505271672
 12/15  20:00:00,219.212765272,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,273.910569867,263.405756443,9.34,1.16481342354
 12/15  21:00:00,194.241371397,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,275.77800048,266.44068803,8.1725,1.16481244954
 12/15  22:00:00,138.398648115,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,245.165419144,240.475419144,4.67,0.02
 12/15  23:00:00,86.0157531944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946569023,0.0,2.335,1.16446569023
 12/15  24:00:00,121.008211886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,87.3075211099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563977829,0.0,1.75125,1.16438977829
 12/16  02:00:00,80.5152411939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,79.6124077733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,78.9291055984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550973328,0.0,1.75125,1.16425973328
 12/16  05:00:00,97.4907451136,12.4394804884,0.0,0.0,3.49369000822,6.81298672936,22.4495062724,20.6782562724,1.75125,0.02
 12/16  06:00:00,96.4280878377,12.5137847836,0.0,0.0,3.49369000822,6.81298672936,25.4926718916,23.7214218916,1.75125,0.02
 12/16  07:00:00,123.692244018,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,440.008800043,435.341954888,3.5025,1.16434515476
 12/16  08:00:00,125.517167763,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,430.084360501,426.561860501,3.5025,0.02
 12/16  09:00:00,181.459576583,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,416.616518801,409.614433994,5.8375,1.16458480743
 12/16  10:00:00,198.222628394,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,392.224353499,381.719701322,9.34,1.16465217743
 12/16  11:00:00,223.110699805,28.0689436641,0.0,0.0,62.886420148,41.4019203762,379.939865789,368.267311839,10.5075,1.16505394927
 12/16  12:00:00,253.940378917,28.0689436641,0.0,0.0,62.886420148,41.4019203762,372.942651022,361.269988326,10.5075,1.16516269571
 12/16  13:00:00,232.328233959,28.0689436641,0.0,0.0,62.886420148,41.4019203762,373.912138538,362.239158927,10.5075,1.16547961094
 12/16  14:00:00,230.161785886,28.0689436641,0.0,0.0,62.886420148,41.4019203762,379.516948791,367.843988282,10.5075,1.16546050894
 12/16  15:00:00,226.393969145,28.0689436641,0.0,0.0,62.886420148,41.4019203762,381.629175356,369.349338023,10.5075,1.77233733319
 12/16  16:00:00,222.940800949,28.0689436641,0.0,0.0,62.886420148,41.4019203762,378.732139938,366.521829443,10.5075,1.70281049549
 12/16  17:00:00,222.912776151,28.0689436641,0.0,0.0,62.886420148,41.4019203762,384.762237263,373.089633178,10.5075,1.16510408505
 12/16  18:00:00,236.46107789,28.0689436641,0.0,0.0,62.886420148,41.4019203762,394.421705073,382.749083039,10.5075,1.16512203345
 12/16  19:00:00,222.279134559,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,422.230047116,412.89245774,8.1725,1.16508937665
 12/16  20:00:00,176.49860442,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,443.556982821,436.554664166,5.8375,1.1648186551
 12/16  21:00:00,166.28262656,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,453.707177776,447.849677776,5.8375,0.02
 12/16  22:00:00,123.819547225,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,431.021392697,426.354282998,3.5025,1.16460969827
 12/16  23:00:00,76.318205289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,126.065504157,14.4196340259,0.0,0.0,3.49369000822,6.81298672936,53.5917509636,50.6761183975,1.75125,1.16438256607
 12/17  01:00:00,97.2371148083,16.5200949132,0.0,0.0,3.49369000822,6.81298672936,69.6544783705,67.8832283705,1.75125,0.02
 12/17  02:00:00,87.2884465365,12.4019026576,0.0,0.0,3.49369000822,6.81298672936,63.5649109349,60.6493173998,1.75125,1.16434353515
 12/17  03:00:00,93.3616139955,18.7672566562,0.0,0.0,3.49369000822,6.81298672936,110.705429668,108.934179668,1.75125,0.02
 12/17  04:00:00,93.2599936304,18.4472320814,0.0,0.0,3.49369000822,6.81298672936,112.41077252,110.63952252,1.75125,0.02
 12/17  05:00:00,96.6501874776,15.2666407659,0.0,0.0,3.49369000822,6.81298672936,102.897611811,99.9820463678,1.75125,1.16431544292
 12/17  06:00:00,101.524139209,20.9030991576,0.0,0.0,3.49369000822,6.81298672936,151.420409004,149.649159004,1.75125,0.02
 12/17  07:00:00,122.80383238,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,688.318681105,684.796181105,3.5025,0.02
 12/17  08:00:00,124.811185639,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,659.177365217,654.510504477,3.5025,1.16436073983
 12/17  09:00:00,153.686553501,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,570.623148378,567.100648378,3.5025,0.02
 12/17  10:00:00,126.017557648,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,542.534698042,537.867753981,3.5025,1.16444406106
 12/17  11:00:00,160.708173685,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,498.994207145,491.969207145,7.005,0.02
 12/17  12:00:00,192.259572858,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,479.157068986,470.987202207,7.005,1.16486677888
 12/17  13:00:00,198.062396338,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,437.396519904,426.891730203,9.34,1.1647897013
 12/17  14:00:00,196.448456356,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,413.656336336,403.151473203,9.34,1.16486313347
 12/17  15:00:00,192.699500539,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,396.645290143,386.140422276,9.34,1.16486786768
 12/17  16:00:00,189.313082715,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,386.374113526,377.014113526,9.34,0.02
 12/17  17:00:00,189.34677931,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,389.55447664,379.049493928,9.34,1.16498271154
 12/17  18:00:00,174.466543217,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,449.653028269,441.483221358,7.005,1.16480691088
 12/17  19:00:00,181.069517002,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,473.126481205,467.291877389,4.67,1.16460381649
 12/17  20:00:00,161.030741635,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,480.680312875,474.845637589,4.67,1.1646752857
 12/17  21:00:00,152.136965127,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,480.570421194,475.880421194,4.67,0.02
 12/17  22:00:00,138.079215227,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,438.458651591,432.624193322,4.67,1.16445826881
 12/17  23:00:00,76.5220754353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,121.090635592,9.20853558508,0.0,0.0,3.49369000822,6.81298672936,29.7177042648,27.9464542648,1.75125,0.02
 12/18  01:00:00,100.292714492,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,56.2592930668,52.7600197654,2.335,1.1642733014
 12/18  02:00:00,92.9125577683,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,66.7904727665,64.4354727665,2.335,0.02
 12/18  03:00:00,90.1924258249,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,49.7827446088,47.4277446088,2.335,0.02
 12/18  04:00:00,94.3221140971,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,85.4277008974,81.92842286,2.335,1.16427803738
 12/18  05:00:00,100.598048397,16.7396061859,0.0,0.0,3.49369000822,9.08398230582,82.337638195,79.982638195,2.335,0.02
 12/18  06:00:00,97.5633614204,14.1444568358,0.0,0.0,3.49369000822,9.08398230582,71.8079168583,69.4529168583,2.335,0.02
 12/18  07:00:00,136.970417224,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,532.676859343,526.842644917,4.67,1.16421442563
 12/18  08:00:00,139.392863199,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,480.611029231,475.921029231,4.67,0.02
 12/18  09:00:00,208.862141745,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,444.006585387,434.669412669,8.1725,1.16467271758
 12/18  10:00:00,233.094864659,28.0689436641,0.0,0.0,62.886420148,41.4019203762,396.372854508,385.845354508,10.5075,0.02
 12/18  11:00:00,223.178579681,28.0689436641,0.0,0.0,62.886420148,41.4019203762,377.42084076,365.748314199,10.5075,1.16502656075
 12/18  12:00:00,253.998102,28.0689436641,0.0,0.0,62.886420148,41.4019203762,361.412384736,348.594276774,10.5075,2.31060796219
 12/18  13:00:00,232.504108263,28.0689436641,0.0,0.0,62.886420148,41.4019203762,359.276675429,347.603819219,10.5075,1.16535620944
 12/18  14:00:00,230.373422294,28.0689436641,0.0,0.0,62.886420148,41.4019203762,357.734830079,346.062004562,10.5075,1.16532551706
 12/18  15:00:00,226.526887502,28.0689436641,0.0,0.0,62.886420148,41.4019203762,350.984319112,339.311753081,10.5075,1.1650660311
 12/18  16:00:00,223.106366543,28.0689436641,0.0,0.0,62.886420148,41.4019203762,345.507018645,333.834457982,10.5075,1.16506066303
 12/18  17:00:00,223.107323397,28.0689436641,0.0,0.0,62.886420148,41.4019203762,353.692786541,342.020180758,10.5075,1.1651057832
 12/18  18:00:00,236.653661312,28.0689436641,0.0,0.0,62.886420148,41.4019203762,361.188989087,349.516321884,10.5075,1.16516720253
 12/18  19:00:00,236.118958493,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,384.129596196,373.624483549,9.34,1.16511264656
 12/18  20:00:00,219.772617698,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,406.586817167,396.081907384,9.34,1.16490978277
 12/18  21:00:00,194.812893268,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,424.337911001,415.000493455,8.1725,1.16491754597
 12/18  22:00:00,138.069065537,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,411.366063637,405.531436043,4.67,1.16462759422
 12/18  23:00:00,78.7149510303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,123.667551823,9.58050482259,0.0,0.0,3.49369000822,9.08398230582,35.2203791926,31.7210178829,2.335,1.1643613097
 12/19  01:00:00,100.051452975,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,54.4376351596,52.0826351596,2.335,0.02
 12/19  02:00:00,92.6100327582,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,74.2777448022,71.9227448022,2.335,0.02
 12/19  03:00:00,89.97728725,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,63.3695299765,61.0145299765,2.335,0.02
 12/19  04:00:00,95.7207370552,18.8699810284,0.0,0.0,3.49369000822,9.08398230582,118.447244544,114.947977618,2.335,1.16426692622
 12/19  05:00:00,117.245003641,17.6572905517,0.0,0.0,3.49369000822,9.08398230582,113.739688315,111.384688315,2.335,0.02
 12/19  06:00:00,115.028149699,15.4797548276,0.0,0.0,3.49369000822,9.08398230582,108.435214892,106.080214892,2.335,0.02
 12/19  07:00:00,153.252698211,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,638.057422534,632.22315532,4.67,1.16426721461
 12/19  08:00:00,148.17458392,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,593.747468472,589.057468472,4.67,0.02
 12/19  09:00:00,208.747597417,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,548.135482607,538.798297591,8.1725,1.16468501612
 12/19  10:00:00,232.626436871,28.0689436641,0.0,0.0,62.886420148,41.4019203762,488.91210601,477.239800758,10.5075,1.16480525201
 12/19  11:00:00,222.805457154,28.0689436641,0.0,0.0,62.886420148,41.4019203762,449.423315431,437.75088889,10.5075,1.16492654116
 12/19  12:00:00,253.837290436,28.0689436641,0.0,0.0,62.886420148,41.4019203762,418.00933812,406.3364015,10.5075,1.16543662004
 12/19  13:00:00,232.226708859,28.0689436641,0.0,0.0,62.886420148,41.4019203762,397.388837126,385.715813453,10.5075,1.16552367363
 12/19  14:00:00,230.137351815,28.0689436641,0.0,0.0,62.886420148,41.4019203762,384.640386353,372.967391818,10.5075,1.16549453498
 12/19  15:00:00,226.346250756,28.0689436641,0.0,0.0,62.886420148,41.4019203762,361.894659551,349.076837764,10.5075,2.31032178704
 12/19  16:00:00,222.955020473,28.0689436641,0.0,0.0,62.886420148,41.4019203762,347.607374677,335.934854487,10.5075,1.16502019025
 12/19  17:00:00,222.982958911,28.0689436641,0.0,0.0,62.886420148,41.4019203762,349.230567494,337.557988111,10.5075,1.16507938299
 12/19  18:00:00,236.534738355,28.0689436641,0.0,0.0,62.886420148,41.4019203762,369.861177093,358.18852211,10.5075,1.16515498267
 12/19  19:00:00,236.064696653,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,389.574387544,379.069347351,9.34,1.16504019246
 12/19  20:00:00,213.239116458,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,405.237988947,395.877988947,9.34,0.02
 12/19  21:00:00,188.636578148,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,413.669517572,404.332108185,8.1725,1.16490938681
 12/19  22:00:00,133.331327433,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,395.008332896,389.173671267,4.67,1.16466162937
 12/19  23:00:00,78.8170883471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,123.089427263,8.99954943899,0.0,0.0,3.49369000822,9.08398230582,32.3804084202,28.8810571484,2.335,1.1643512718
 12/20  01:00:00,95.0150470449,11.8752749712,0.0,0.0,3.49369000822,9.08398230582,39.5883590437,37.2333590437,2.335,0.02
 12/20  02:00:00,93.6611239696,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,65.9770244296,63.6220244296,2.335,0.02
 12/20  03:00:00,94.4102636072,17.1154247978,0.0,0.0,3.49369000822,9.08398230582,67.7560471979,64.2567584135,2.335,1.16428878442
 12/20  04:00:00,89.6987532846,12.4019026576,0.0,0.0,3.49369000822,9.08398230582,51.5455605505,49.1905605505,2.335,0.02
 12/20  05:00:00,100.196164343,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,76.5649653917,74.2099653917,2.335,0.02
 12/20  06:00:00,100.574027162,17.1154247978,0.0,0.0,3.49369000822,9.08398230582,76.3506083544,72.851330874,2.335,1.16427748037
 12/20  07:00:00,137.18003342,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,524.720254453,520.030254453,4.67,0.02
 12/20  08:00:00,139.260830273,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,475.760322012,471.070322012,4.67,0.02
 12/20  09:00:00,208.772381981,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,431.993094066,422.656018954,8.1725,1.16457511177
 12/20  10:00:00,232.959571523,28.0689436641,0.0,0.0,62.886420148,41.4019203762,386.094046188,374.421739136,10.5075,1.16480705202
 12/20  11:00:00,223.140495864,28.0689436641,0.0,0.0,62.886420148,41.4019203762,355.6429764,343.970583071,10.5075,1.16489332917
 12/20  12:00:00,254.025822845,28.0689436641,0.0,0.0,62.886420148,41.4019203762,328.084398377,316.411557956,10.5075,1.16534042123
 12/20  13:00:00,232.667659149,28.0689436641,0.0,0.0,62.886420148,41.4019203762,317.058734844,305.385825771,10.5075,1.16540907306
 12/20  14:00:00,230.660445592,28.0689436641,0.0,0.0,62.886420148,41.4019203762,308.26298339,295.444725179,10.5075,2.31075821066
 12/20  15:00:00,226.847421962,28.0689436641,0.0,0.0,62.886420148,41.4019203762,297.606799525,285.934016972,10.5075,1.16528255244
 12/20  16:00:00,223.511455181,28.0689436641,0.0,0.0,62.886420148,41.4019203762,291.433996184,279.761515186,10.5075,1.16498099712
 12/20  17:00:00,223.59366434,28.0689436641,0.0,0.0,62.886420148,41.4019203762,291.377191773,279.704653907,10.5075,1.16503786531
 12/20  18:00:00,237.186804598,28.0689436641,0.0,0.0,62.886420148,41.4019203762,294.011081419,282.338470207,10.5075,1.16511121242
 12/20  19:00:00,236.45963164,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,306.592978642,296.087960234,9.34,1.16501840829
 12/20  20:00:00,220.400107694,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,311.085063659,300.580119792,9.34,1.16494386714
 12/20  21:00:00,195.392192982,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,326.728622953,317.391368668,8.1725,1.16475428464
 12/20  22:00:00,138.358447541,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,315.232501027,310.542501027,4.67,0.02
 12/20  23:00:00,79.3296412117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947836599,0.0,2.335,1.16447836599
 12/20  24:00:00,114.434560854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,91.7378533857,8.44159558272,0.0,0.0,3.49369000822,9.08398230582,23.7758894798,21.4208894798,2.335,0.02
 12/21  02:00:00,91.9860119861,14.545241089,0.0,0.0,3.49369000822,9.08398230582,45.7400674283,42.2407719408,2.335,1.1642954875
 12/21  03:00:00,93.97557336,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,54.2291809856,51.8741809856,2.335,0.02
 12/21  04:00:00,89.4833521968,12.2532940672,0.0,0.0,3.49369000822,9.08398230582,44.5377836562,42.1827836562,2.335,0.02
 12/21  05:00:00,100.675908302,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,64.8020935364,62.4470935364,2.335,0.02
 12/21  06:00:00,99.9228712173,17.0554107933,0.0,0.0,3.49369000822,9.08398230582,94.9971782428,91.4978994644,2.335,1.16427877834
 12/21  07:00:00,137.129715788,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,603.185174985,598.495174985,4.67,0.02
 12/21  08:00:00,139.111565384,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,569.812550999,563.978059665,4.67,1.16449133394
 12/21  09:00:00,208.683646114,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,509.990386217,501.797886217,8.1725,0.02
 12/21  10:00:00,232.55672438,28.0689436641,0.0,0.0,62.886420148,41.4019203762,445.353062825,433.680729925,10.5075,1.16483289972
 12/21  11:00:00,222.842836524,28.0689436641,0.0,0.0,62.886420148,41.4019203762,415.252334657,403.579729542,10.5075,1.16510511562
 12/21  12:00:00,253.84730938,28.0689436641,0.0,0.0,62.886420148,41.4019203762,399.033922165,387.361154799,10.5075,1.16526736675
 12/21  13:00:00,232.200894944,28.0689436641,0.0,0.0,62.886420148,41.4019203762,392.899222262,380.08108706,10.5075,2.3106352025
 12/21  14:00:00,230.072398156,28.0689436641,0.0,0.0,62.886420148,41.4019203762,377.40336574,365.730577597,10.5075,1.16528814309
 12/21  15:00:00,226.303436162,28.0689436641,0.0,0.0,62.886420148,41.4019203762,370.552488989,358.879743947,10.5075,1.16524504154
 12/21  16:00:00,222.897706948,28.0689436641,0.0,0.0,62.886420148,41.4019203762,363.486935601,351.814470219,10.5075,1.16496538225
 12/21  17:00:00,222.902371925,28.0689436641,0.0,0.0,62.886420148,41.4019203762,372.449042799,360.776523,10.5075,1.16501979875
 12/21  18:00:00,236.445055704,28.0689436641,0.0,0.0,62.886420148,41.4019203762,398.425155695,386.752564897,10.5075,1.16509079789
 12/21  19:00:00,236.020839043,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,419.392863517,408.887843437,9.34,1.16502007981
 12/21  20:00:00,219.734618278,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,450.350358957,439.845571476,9.34,1.16478748095
 12/21  21:00:00,194.733634743,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,472.634037698,463.296741859,8.1725,1.16479583919
 12/21  22:00:00,138.046548554,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,444.266480388,439.576480388,4.67,0.02
 12/21  23:00:00,78.6747950065,0.074304295227,0.0,0.0,3.49369000822,9.08398230582,3.53225468907,0.0327720821588,2.335,1.16448260691
 12/21  24:00:00,129.504850695,15.5326680011,0.0,0.0,3.49369000822,9.08398230582,67.5201934242,65.1651934242,2.335,0.02
 12/22  01:00:00,99.3141825997,16.3254832681,0.0,0.0,3.49369000822,9.08398230582,86.8514270428,83.3521524805,2.335,1.16427456225
 12/22  02:00:00,90.3128556271,13.1918441873,0.0,0.0,3.49369000822,9.08398230582,78.482465367,76.127465367,2.335,0.02
 12/22  03:00:00,94.5342490741,17.7130845887,0.0,0.0,3.49369000822,9.08398230582,125.609630101,123.254630101,2.335,0.02
 12/22  04:00:00,96.0967308284,19.0499935184,0.0,0.0,3.49369000822,9.08398230582,138.862722224,136.507722224,2.335,0.02
 12/22  05:00:00,115.781888522,16.2707424742,0.0,0.0,3.49369000822,9.08398230582,129.013152616,125.51387774,2.335,1.16427487607
 12/22  06:00:00,118.833807474,19.665390217,0.0,0.0,3.49369000822,9.08398230582,168.770714658,166.415714658,2.335,0.02
 12/22  07:00:00,153.519131091,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,688.340953679,683.650953679,4.67,0.02
 12/22  08:00:00,148.13252714,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,637.05309581,631.218601308,4.67,1.16449450174
 12/22  09:00:00,208.738546867,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,567.417732218,559.225232218,8.1725,0.02
 12/22  10:00:00,232.639312274,28.0689436641,0.0,0.0,62.886420148,41.4019203762,488.649785489,476.977403799,10.5075,1.16488169031
 12/22  11:00:00,222.803722955,28.0689436641,0.0,0.0,62.886420148,41.4019203762,443.596797772,431.924400891,10.5075,1.16489688011
 12/22  12:00:00,253.835811759,28.0689436641,0.0,0.0,62.886420148,41.4019203762,416.228112513,404.555395638,10.5075,1.16521687456
 12/22  13:00:00,232.220486542,28.0689436641,0.0,0.0,62.886420148,41.4019203762,392.259962207,379.441347522,10.5075,2.31111468546
 12/22  14:00:00,230.140906399,28.0689436641,0.0,0.0,62.886420148,41.4019203762,368.579935726,356.906905731,10.5075,1.16552999543
 12/22  15:00:00,226.379039005,28.0689436641,0.0,0.0,62.886420148,41.4019203762,350.824291571,339.15156226,10.5075,1.16522931078
 12/22  16:00:00,222.990562087,28.0689436641,0.0,0.0,62.886420148,41.4019203762,337.430503658,325.758032134,10.5075,1.16497152467
 12/22  17:00:00,223.006318705,28.0689436641,0.0,0.0,62.886420148,41.4019203762,337.001530937,325.329007475,10.5075,1.1650234621
 12/22  18:00:00,236.570132066,28.0689436641,0.0,0.0,62.886420148,41.4019203762,349.619443623,337.946851593,10.5075,1.16509202925
 12/22  19:00:00,236.100648626,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,364.314891455,353.809847915,9.34,1.16504354033
 12/22  20:00:00,213.329950118,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,379.679324204,369.174478886,9.34,1.16484531751
 12/22  21:00:00,188.725501148,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,385.042759895,375.705400672,8.1725,1.16485922267
 12/22  22:00:00,133.376825721,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,370.832371349,364.997798757,4.67,1.16457259115
 12/22  23:00:00,78.9651846109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,114.345688693,0.148608590454,0.0,0.0,3.49369000822,9.08398230582,3.53338398035,0.0340972108235,2.335,1.16428676952
 12/23  01:00:00,94.7873229585,13.9022908325,0.0,0.0,3.49369000822,6.81298672936,39.2335050983,37.4622550983,1.75125,0.02
 12/23  02:00:00,90.1829681992,15.0549171066,0.0,0.0,3.49369000822,6.81298672936,44.6152528861,42.8440028861,1.75125,0.02
 12/23  03:00:00,88.3185843841,13.1918441873,0.0,0.0,3.49369000822,6.81298672936,40.3918914779,37.4763011461,1.75125,1.16434033186
 12/23  04:00:00,92.2490938638,17.2640333882,0.0,0.0,3.49369000822,6.81298672936,49.1693879649,47.3981379649,1.75125,0.02
 12/23  05:00:00,97.0547209454,15.5815447931,0.0,0.0,3.49369000822,6.81298672936,54.8029576082,53.0317076082,1.75125,0.02
 12/23  06:00:00,94.3225360232,13.1918441873,0.0,0.0,3.49369000822,6.81298672936,45.8356633921,42.9201366206,1.75125,1.16427677154
 12/23  07:00:00,122.831917774,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,499.628130395,496.105630395,3.5025,0.02
 12/23  08:00:00,125.190923303,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,446.599101334,441.931973948,3.5025,1.16462738587
 12/23  09:00:00,181.406564742,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,410.974645531,405.117145531,5.8375,0.02
 12/23  10:00:00,198.633857342,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,370.494825429,359.990059533,9.34,1.16476589644
 12/23  11:00:00,223.307213577,28.0689436641,0.0,0.0,62.886420148,41.4019203762,321.632598397,309.959975896,10.5075,1.16512250115
 12/23  12:00:00,254.08363658,28.0689436641,0.0,0.0,62.886420148,41.4019203762,297.028612116,285.355916746,10.5075,1.16519537025
 12/23  13:00:00,232.743095296,28.0689436641,0.0,0.0,62.886420148,41.4019203762,291.159706432,279.486698212,10.5075,1.16550821936
 12/23  14:00:00,230.700742904,28.0689436641,0.0,0.0,62.886420148,41.4019203762,286.445813161,273.627340424,10.5075,2.31097273757
 12/23  15:00:00,226.837419659,28.0689436641,0.0,0.0,62.886420148,41.4019203762,289.398459472,277.725841193,10.5075,1.16511827889
 12/23  16:00:00,223.410835098,28.0689436641,0.0,0.0,62.886420148,41.4019203762,288.51384292,276.841157635,10.5075,1.16518528519
 12/23  17:00:00,223.371753923,28.0689436641,0.0,0.0,62.886420148,41.4019203762,299.456548629,287.783812989,10.5075,1.16523564034
 12/23  18:00:00,236.874646214,28.0689436641,0.0,0.0,62.886420148,41.4019203762,319.521287619,307.84876117,10.5075,1.16502644937
 12/23  19:00:00,222.474733359,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,362.912296054,353.574774609,8.1725,1.16502144501
 12/23  20:00:00,176.679261346,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,396.055762462,389.053438241,5.8375,1.16482422041
 12/23  21:00:00,166.464383986,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,414.371235339,407.369042409,5.8375,1.16469293092
 12/23  22:00:00,123.874924911,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,399.650894749,396.128394749,3.5025,0.02
 12/23  23:00:00,76.5644285715,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579497482,0.0,1.75125,1.16454497482
 12/23  24:00:00,120.265398609,8.44159558272,0.0,0.0,3.49369000822,6.81298672936,31.2990010916,29.5277510916,1.75125,0.02
 12/24  01:00:00,92.9306782941,12.2532940672,0.0,0.0,3.49369000822,6.81298672936,40.6904402728,37.7748595772,1.75125,1.16433069557
 12/24  02:00:00,91.2660433234,16.4740918585,0.0,0.0,3.49369000822,6.81298672936,76.9951325689,75.2238825689,1.75125,0.02
 12/24  03:00:00,91.4281510311,16.5200949132,0.0,0.0,3.49369000822,6.81298672936,83.7204775372,81.9492275372,1.75125,0.02
 12/24  04:00:00,89.0803656054,14.1995178978,0.0,0.0,3.49369000822,6.81298672936,82.4437273291,79.5281663808,1.75125,1.16431094834
 12/24  05:00:00,98.9335924243,17.7588499707,0.0,0.0,3.49369000822,6.81298672936,116.179278277,114.408028277,1.75125,0.02
 12/24  06:00:00,100.96549291,19.9976797411,0.0,0.0,3.49369000822,6.81298672936,129.871915603,128.100665603,1.75125,0.02
 12/24  07:00:00,122.844519553,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,672.822639924,668.155841158,3.5025,1.16429876636
 12/24  08:00:00,124.861499086,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,639.502010656,635.979510656,3.5025,0.02
 12/24  09:00:00,153.702806702,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,561.879608201,557.212697222,3.5025,1.16441097908
 12/24  10:00:00,126.022257713,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,541.760030296,538.237530296,3.5025,0.02
 12/24  11:00:00,160.760757727,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,502.112392141,493.942634843,7.005,1.16475729815
 12/24  12:00:00,192.293039294,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,487.325343056,479.155576546,7.005,1.16476650965
 12/24  13:00:00,198.082926806,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,453.865744791,444.505744791,9.34,0.02
 12/24  14:00:00,196.462132309,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,439.246544072,428.741601398,9.34,1.16494267454
 12/24  15:00:00,192.690451546,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,424.934197002,414.429415907,9.34,1.16478109511
 12/24  16:00:00,189.274719863,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,413.072598018,402.567746897,9.34,1.16485112071
 12/24  17:00:00,189.283514845,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,410.162093068,399.657116278,9.34,1.16497678999
 12/24  18:00:00,174.404767117,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,483.050629456,474.880845049,7.005,1.16478440728
 12/24  19:00:00,181.043662109,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,504.301870175,499.611870175,4.67,0.02
 12/24  20:00:00,160.947468846,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,511.094533351,505.259818766,4.67,1.16471458493
 12/24  21:00:00,152.084729939,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,522.240641777,516.40604956,4.67,1.16459221719
 12/24  22:00:00,138.056248168,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,484.581785877,479.891785877,4.67,0.02
 12/24  23:00:00,78.3783083289,2.03609460045,0.0,0.0,3.49369000822,6.81298672936,9.00597256783,6.09031415324,1.75125,1.16440841458
 12/24  24:00:00,127.049931394,15.2561884657,0.0,0.0,3.49369000822,6.81298672936,54.2481371609,52.4768871609,1.75125,0.02
 12/25  01:00:00,92.4636639459,11.6579641826,0.0,0.0,3.49369000822,6.81298672936,49.738015886,47.966765886,1.75125,0.02
 12/25  02:00:00,91.8497267216,17.1154247978,0.0,0.0,3.49369000822,6.81298672936,85.5086115935,82.5930901617,1.75125,1.16427143174
 12/25  03:00:00,93.1454229861,18.2276019723,0.0,0.0,3.49369000822,6.81298672936,89.1604710909,87.3892210909,1.75125,0.02
 12/25  04:00:00,88.4844427893,13.5851013508,0.0,0.0,3.49369000822,6.81298672936,75.5921013934,73.8208513934,1.75125,0.02
 12/25  05:00:00,101.081994735,19.8694673845,0.0,0.0,3.49369000822,6.81298672936,119.231446106,116.315892151,1.75125,1.16430395567
 12/25  06:00:00,100.820238635,19.7891496281,0.0,0.0,3.49369000822,6.81298672936,112.317980392,110.546730392,1.75125,0.02
 12/25  07:00:00,122.903242942,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,630.625963015,627.103463015,3.5025,0.02
 12/25  08:00:00,124.900037616,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,592.762169915,588.095268013,3.5025,1.16440190189
 12/25  09:00:00,153.715841908,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,519.46071691,515.93821691,3.5025,0.02
 12/25  10:00:00,126.111539211,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,505.101881655,500.434903477,3.5025,1.16447817873
 12/25  11:00:00,160.80175673,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,461.544763457,454.519763457,7.005,0.02
 12/25  12:00:00,192.321357106,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,444.777359686,436.607510731,7.005,1.16484895444
 12/25  13:00:00,198.12163499,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,405.822416669,395.317452325,9.34,1.16496434418
 12/25  14:00:00,196.555343639,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,397.220492894,386.715644122,9.34,1.16484877264
 12/25  15:00:00,192.794506894,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,387.669709427,377.164835658,9.34,1.16487376952
 12/25  16:00:00,189.411447634,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,379.829410671,369.324457089,9.34,1.16495358213
 12/25  17:00:00,189.45650626,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,381.098879446,370.593988231,9.34,1.16489121525
 12/25  18:00:00,174.618902123,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,447.254879309,440.229879309,7.005,0.02
 12/25  19:00:00,181.167698202,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,465.733760907,459.899081469,4.67,1.16467943774
 12/25  20:00:00,161.190572289,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,469.814918935,463.98016431,4.67,1.16475462585
 12/25  21:00:00,152.316076032,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,471.360752973,466.670752973,4.67,0.02
 12/25  22:00:00,138.175732992,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,430.51882205,424.684351175,4.67,1.16447087507
 12/25  23:00:00,76.6922325942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,120.351487124,8.44159558272,0.0,0.0,3.49369000822,6.81298672936,27.9635560844,25.0479807588,1.75125,1.16432532554
 12/26  01:00:00,94.0081348202,10.7194140625,0.0,0.0,3.49369000822,9.08398230582,33.7742332559,31.4192332559,2.335,0.02
 12/26  02:00:00,94.5847883855,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,49.4731046061,47.1181046061,2.335,0.02
 12/26  03:00:00,93.6662021932,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,59.9113314663,56.4120862054,2.335,1.16424526089
 12/26  04:00:00,89.6974426116,12.2992971218,0.0,0.0,3.49369000822,9.08398230582,51.5747062445,49.2197062445,2.335,0.02
 12/26  05:00:00,116.802332799,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,69.7248112286,67.3698112286,2.335,0.02
 12/26  06:00:00,116.338084674,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,72.6198062321,70.2648062321,2.335,0.02
 12/26  07:00:00,153.778754729,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,526.681701709,520.847422954,4.67,1.16427875579
 12/26  08:00:00,148.537231522,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,487.148982947,482.458982947,4.67,0.02
 12/26  09:00:00,208.921636075,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,441.723665992,432.386510301,8.1725,1.16465569052
 12/26  10:00:00,232.996114266,28.0689436641,0.0,0.0,62.886420148,41.4019203762,401.244224454,389.571974177,10.5075,1.16475027664
 12/26  11:00:00,223.169262694,28.0689436641,0.0,0.0,62.886420148,41.4019203762,381.366314991,369.693744972,10.5075,1.16507001828
 12/26  12:00:00,254.015733338,28.0689436641,0.0,0.0,62.886420148,41.4019203762,364.011317264,352.338508415,10.5075,1.16530884934
 12/26  13:00:00,232.611894112,28.0689436641,0.0,0.0,62.886420148,41.4019203762,348.039676306,336.366788032,10.5075,1.16538827456
 12/26  14:00:00,230.568482429,28.0689436641,0.0,0.0,62.886420148,41.4019203762,340.134170729,327.3159252,10.5075,2.31074552992
 12/26  15:00:00,226.741339203,28.0689436641,0.0,0.0,62.886420148,41.4019203762,323.150249618,311.477460387,10.5075,1.16528923024
 12/26  16:00:00,223.361403509,28.0689436641,0.0,0.0,62.886420148,41.4019203762,311.635342877,299.962849225,10.5075,1.16499365222
 12/26  17:00:00,223.385076566,28.0689436641,0.0,0.0,62.886420148,41.4019203762,316.799927965,305.127367498,10.5075,1.16506046721
 12/26  18:00:00,236.948161938,28.0689436641,0.0,0.0,62.886420148,41.4019203762,325.746602819,314.073958827,10.5075,1.16514399228
 12/26  19:00:00,236.317571165,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,335.883767177,325.378707982,9.34,1.16505919469
 12/26  20:00:00,213.598809259,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,344.48279432,333.977996058,9.34,1.16479826229
 12/26  21:00:00,189.104918654,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,352.312906252,342.975596641,8.1725,1.16480961035
 12/26  22:00:00,133.605305101,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,327.521623333,322.831623333,4.67,0.02
 12/26  23:00:00,79.3515692232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948349006,0.0,2.335,1.16448349006
 12/26  24:00:00,114.460681982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,96.0110498992,12.6623933741,0.0,0.0,3.49369000822,9.08398230582,40.3415022582,37.9865022582,2.335,0.02
 12/27  02:00:00,93.8483146396,16.2766064761,0.0,0.0,3.49369000822,9.08398230582,56.7891037341,53.2898031384,2.335,1.16430059563
 12/27  03:00:00,90.5100780835,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,52.5688882602,50.2138882602,2.335,0.02
 12/27  04:00:00,93.726534009,16.5200949132,0.0,0.0,3.49369000822,9.08398230582,81.6022333703,79.2472333703,2.335,0.02
 12/27  05:00:00,100.380892177,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,87.9457043846,84.4464317447,2.335,1.16427263996
 12/27  06:00:00,96.900585396,13.5020777798,0.0,0.0,3.49369000822,9.08398230582,78.8926062984,76.5376062984,2.335,0.02
 12/27  07:00:00,136.893187115,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,609.533162901,604.843162901,4.67,0.02
 12/27  08:00:00,142.531514455,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,564.626034474,558.791588408,4.67,1.16444606544
 12/27  09:00:00,208.691698735,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,513.516876552,505.324376552,8.1725,0.02
