Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  10:00:00,232.615301396,28.0689436641,0.0,0.0,62.886420148,41.4019203762,451.028484673,439.356332319,10.5075,1.16465235345
 12/27  11:00:00,222.956944835,28.0689436641,0.0,0.0,62.886420148,41.4019203762,406.822618934,395.150143944,10.5075,1.16497498983
 12/27  12:00:00,253.949508493,28.0689436641,0.0,0.0,62.886420148,41.4019203762,382.144487746,370.471615068,10.5075,1.16537267832
 12/27  13:00:00,232.469984311,28.0689436641,0.0,0.0,62.886420148,41.4019203762,358.813588492,345.995212809,10.5075,2.31087568243
 12/27  14:00:00,230.459881622,28.0689436641,0.0,0.0,62.886420148,41.4019203762,324.419245635,312.746323175,10.5075,1.16542245923
 12/27  15:00:00,226.699114978,28.0689436641,0.0,0.0,62.886420148,41.4019203762,301.156018229,289.483391444,10.5075,1.16512678547
 12/27  16:00:00,223.347445889,28.0689436641,0.0,0.0,62.886420148,41.4019203762,295.631606038,283.958991691,10.5075,1.16511434743
 12/27  17:00:00,223.381494252,28.0689436641,0.0,0.0,62.886420148,41.4019203762,309.934980591,298.262302101,10.5075,1.16517849023
 12/27  18:00:00,236.938447448,28.0689436641,0.0,0.0,62.886420148,41.4019203762,335.497921997,323.825411287,10.5075,1.16501070941
 12/27  19:00:00,236.309163486,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,341.233752291,330.728783251,9.34,1.16496903945
 12/27  20:00:00,220.304802224,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,342.988830715,332.484054481,9.34,1.16477623432
 12/27  21:00:00,195.363821631,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,351.396049749,342.058752441,8.1725,1.16479730843
 12/27  22:00:00,138.404558394,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,328.065249675,322.230586623,4.67,1.16466305163
 12/27  23:00:00,79.4486067612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,114.977193532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,91.8538224484,8.36729128749,0.0,0.0,3.49369000822,9.08398230582,22.987865999,19.4886399478,2.335,1.16422605121
 12/28  02:00:00,86.4652354154,8.68957507439,0.0,0.0,3.49369000822,9.08398230582,25.4296479541,23.0746479541,2.335,0.02
 12/28  03:00:00,94.0456393691,16.4740918585,0.0,0.0,3.49369000822,9.08398230582,49.9482269606,47.5932269606,2.335,0.02
 12/28  04:00:00,93.2349730687,15.7301533835,0.0,0.0,3.49369000822,9.08398230582,50.3586517111,46.8593807945,2.335,1.16427091662
 12/28  05:00:00,97.0199578814,13.0432355969,0.0,0.0,3.49369000822,9.08398230582,47.4856198584,45.1306198584,2.335,0.02
 12/28  06:00:00,100.666942972,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,69.1418308538,66.7868308538,2.335,0.02
 12/28  07:00:00,137.08876761,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,541.188917492,535.354648894,4.67,1.16426859796
 12/28  08:00:00,142.732640014,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,487.604449811,482.914449811,4.67,0.02
 12/28  09:00:00,208.812363049,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,442.066211248,432.729111407,8.1725,1.16459984097
 12/28  10:00:00,232.891301724,28.0689436641,0.0,0.0,62.886420148,41.4019203762,398.294528777,386.622293675,10.5075,1.16473510275
 12/28  11:00:00,223.209841829,28.0689436641,0.0,0.0,62.886420148,41.4019203762,375.676441873,365.148941873,10.5075,0.02
 12/28  12:00:00,254.058480047,28.0689436641,0.0,0.0,62.886420148,41.4019203762,351.961724112,339.14336183,10.5075,2.31086228249
 12/28  13:00:00,233.903724298,28.0689436641,0.0,0.0,62.886420148,41.4019203762,329.069840806,317.39683156,10.5075,1.16550924517
 12/28  14:00:00,230.764501209,28.0689436641,0.0,0.0,62.886420148,41.4019203762,315.047710772,303.374716452,10.5075,1.16549431943
 12/28  15:00:00,226.96328356,28.0689436641,0.0,0.0,62.886420148,41.4019203762,292.519957886,279.702105269,10.5075,2.31035261661
 12/28  16:00:00,223.656828194,28.0689436641,0.0,0.0,62.886420148,41.4019203762,275.162795299,263.490241319,10.5075,1.16505398063
 12/28  17:00:00,223.72055444,28.0689436641,0.0,0.0,62.886420148,41.4019203762,272.087313659,260.414685595,10.5075,1.16512806464
 12/28  18:00:00,237.412395667,28.0689436641,0.0,0.0,62.886420148,41.4019203762,263.738831906,252.066113052,10.5075,1.16521885396
 12/28  19:00:00,237.350603334,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,251.901940573,241.396825074,9.34,1.16511549952
 12/28  20:00:00,221.720167666,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,251.759588813,241.254765951,9.34,1.16482286182
 12/28  21:00:00,196.150427989,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,266.281378252,258.088878252,8.1725,0.02
 12/28  22:00:00,138.493517654,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,272.552352683,266.717670719,4.67,1.16468196476
 12/28  23:00:00,79.5387745183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,115.188681407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936358506,0.0,2.335,1.16436358506
 12/29  01:00:00,91.9608309344,8.14437840181,0.0,0.0,3.49369000822,9.08398230582,23.3346252185,20.9796252185,2.335,0.02
 12/29  02:00:00,86.4206033472,8.83818366485,0.0,0.0,3.49369000822,9.08398230582,29.3332950438,26.9782950438,2.335,0.02
 12/29  03:00:00,94.1661212499,16.8690626234,0.0,0.0,3.49369000822,9.08398230582,60.2692465209,56.7699653835,2.335,1.16428113746
 12/29  04:00:00,93.7257856142,16.3714863227,0.0,0.0,3.49369000822,9.08398230582,62.8330998714,60.4780998714,2.335,0.02
 12/29  05:00:00,112.051049139,12.4019026576,0.0,0.0,3.49369000822,9.08398230582,44.7378692722,42.3828692722,2.335,0.02
 12/29  06:00:00,116.65814915,17.2640333882,0.0,0.0,3.49369000822,9.08398230582,56.0874755343,52.5881954864,2.335,1.16428004786
 12/29  07:00:00,153.529603513,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,522.185824702,517.495824702,4.67,0.02
 12/29  08:00:00,151.786355176,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,474.137210286,469.447210286,4.67,0.02
 12/29  09:00:00,208.873351713,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,424.67594036,415.338745531,8.1725,1.16469482845
 12/29  10:00:00,232.819023122,28.0689436641,0.0,0.0,62.886420148,41.4019203762,374.722455539,363.050199554,10.5075,1.16475598471
 12/29  11:00:00,223.104871243,28.0689436641,0.0,0.0,62.886420148,41.4019203762,356.105020425,344.432476572,10.5075,1.1650438526
 12/29  12:00:00,253.981975258,28.0689436641,0.0,0.0,62.886420148,41.4019203762,338.156984765,326.484263018,10.5075,1.16522174635
 12/29  13:00:00,233.782751885,28.0689436641,0.0,0.0,62.886420148,41.4019203762,335.053578677,322.235495336,10.5075,2.3105833411
 12/29  14:00:00,230.470633826,28.0689436641,0.0,0.0,62.886420148,41.4019203762,324.331296309,312.658515472,10.5075,1.16528083731
 12/29  15:00:00,226.65834648,28.0689436641,0.0,0.0,62.886420148,41.4019203762,316.777671571,305.104922524,10.5075,1.16524904611
 12/29  16:00:00,223.244601071,28.0689436641,0.0,0.0,62.886420148,41.4019203762,312.106071637,300.433594149,10.5075,1.16497748774
 12/29  17:00:00,223.226448774,28.0689436641,0.0,0.0,62.886420148,41.4019203762,315.920735563,304.248190901,10.5075,1.16504466247
 12/29  18:00:00,236.771612876,28.0689436641,0.0,0.0,62.886420148,41.4019203762,327.47540886,315.802780138,10.5075,1.16512872222
 12/29  19:00:00,236.205660544,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,333.953084885,323.448016183,9.34,1.16506870181
 12/29  20:00:00,213.392202149,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,352.555759634,342.050915526,9.34,1.16484410752
 12/29  21:00:00,188.843273808,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,388.230294182,378.89293059,8.1725,1.16486359172
 12/29  22:00:00,133.420259931,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,376.18544144,371.49544144,4.67,0.02
 12/29  23:00:00,78.990410911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947860182,0.0,2.335,1.16447860182
 12/29  24:00:00,119.220843827,4.22079779136,0.0,0.0,3.49369000822,9.08398230582,16.1760131924,13.8210131924,2.335,0.02
 12/30  01:00:00,95.0978578375,13.7783010866,0.0,0.0,3.49369000822,6.81298672936,47.0536772713,44.1380005755,1.75125,1.16442669584
 12/30  02:00:00,87.2951284278,12.2992971218,0.0,0.0,3.49369000822,6.81298672936,37.4659306156,35.6946806156,1.75125,0.02
 12/30  03:00:00,92.0059314577,17.2640333882,0.0,0.0,3.49369000822,6.81298672936,52.6965198891,49.7809726636,1.75125,1.16429722543
 12/30  04:00:00,91.368986676,16.4740918585,0.0,0.0,3.49369000822,6.81298672936,73.5156969571,71.7444469571,1.75125,0.02
 12/30  05:00:00,93.7889408425,12.2992971218,0.0,0.0,3.49369000822,6.81298672936,41.4633732214,39.6921232214,1.75125,0.02
 12/30  06:00:00,98.297718926,17.2640333882,0.0,0.0,3.49369000822,6.81298672936,62.4435807591,59.5280671209,1.75125,1.16426363824
 12/30  07:00:00,122.839165011,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,534.638487789,531.115987789,3.5025,0.02
 12/30  08:00:00,128.50168874,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,494.482411901,490.959911901,3.5025,0.02
 12/30  09:00:00,181.320468082,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,457.592111227,450.589914158,5.8375,1.16469706892
 12/30  10:00:00,198.411735779,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,404.0751966,393.57041173,9.34,1.16478486968
 12/30  11:00:00,223.135448007,28.0689436641,0.0,0.0,62.886420148,41.4019203762,359.694805702,348.022315554,10.5075,1.16499014778
 12/30  12:00:00,254.023632818,28.0689436641,0.0,0.0,62.886420148,41.4019203762,330.261070575,318.588216447,10.5075,1.16535412817
 12/30  13:00:00,233.902087885,28.0689436641,0.0,0.0,62.886420148,41.4019203762,310.347879656,298.67497755,10.5075,1.16540210583
 12/30  14:00:00,230.513627099,28.0689436641,0.0,0.0,62.886420148,41.4019203762,295.767441049,282.949148045,10.5075,2.31079300375
 12/30  15:00:00,226.631896877,28.0689436641,0.0,0.0,62.886420148,41.4019203762,292.831935773,281.159138084,10.5075,1.16529768882
 12/30  16:00:00,223.193076667,28.0689436641,0.0,0.0,62.886420148,41.4019203762,295.753264453,284.080647217,10.5075,1.1651172359
 12/30  17:00:00,223.197991978,28.0689436641,0.0,0.0,62.886420148,41.4019203762,309.228587496,297.555908955,10.5075,1.16517854033
 12/30  18:00:00,236.76541541,28.0689436641,0.0,0.0,62.886420148,41.4019203762,322.987825346,311.31510247,10.5075,1.16522287573
 12/30  19:00:00,222.436081488,28.0689436641,0.0,0.0,34.9369000822,32.3179380704,349.38632791,340.048845887,8.1725,1.16498202301
 12/30  20:00:00,176.740411781,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,367.406481868,360.403986212,5.8375,1.16499565568
 12/30  21:00:00,166.521723706,28.0689436641,0.0,0.0,20.9621400493,23.2339557645,374.281861421,367.279519092,5.8375,1.16484232896
 12/30  22:00:00,123.93577286,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,348.110382326,344.587882326,3.5025,0.02
 12/30  23:00:00,76.8309814086,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580559164,0.0,1.75125,1.16455559164
 12/30  24:00:00,112.794957064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,89.9367778821,8.44159558272,0.0,0.0,3.49369000822,6.81298672936,24.9407549982,22.0251900093,1.75125,1.16431498888
 12/31  02:00:00,89.2205339321,14.1502703241,0.0,0.0,3.49369000822,6.81298672936,44.5220685558,42.7508185558,1.75125,0.02
 12/31  03:00:00,91.0065057301,15.8618103051,0.0,0.0,3.49369000822,6.81298672936,49.2049665936,47.4337165936,1.75125,0.02
 12/31  04:00:00,88.1840116641,13.0432355969,0.0,0.0,3.49369000822,6.81298672936,42.9220526111,40.0065031032,1.75125,1.16429950789
 12/31  05:00:00,98.0164452157,16.4740918585,0.0,0.0,3.49369000822,6.81298672936,64.2429204247,62.4716704247,1.75125,0.02
 12/31  06:00:00,97.7706119289,16.5200949132,0.0,0.0,3.49369000822,6.81298672936,67.1977546523,65.4265046523,1.75125,0.02
 12/31  07:00:00,122.979839886,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,574.454410879,569.787619227,3.5025,1.16429165132
 12/31  08:00:00,128.420723692,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,542.389847253,538.867347253,3.5025,0.02
 12/31  09:00:00,153.77135563,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,471.344076675,466.677165709,3.5025,1.16441096564
 12/31  10:00:00,126.182306392,28.0689436641,0.0,0.0,6.98738001645,14.1499734587,450.975487144,447.452987144,3.5025,0.02
 12/31  11:00:00,160.911930361,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,421.274771855,413.105002123,7.005,1.16476973145
 12/31  12:00:00,192.379447804,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,407.165406199,398.99561799,7.005,1.16478820867
 12/31  13:00:00,199.510351458,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,374.770846744,365.410846744,9.34,0.02
 12/31  14:00:00,196.628769971,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,370.634138774,360.129162824,9.34,1.16497594964
 12/31  15:00:00,192.837921779,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,364.049995871,353.545173902,9.34,1.16482196827
 12/31  16:00:00,189.397467173,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,365.753820618,355.248918516,9.34,1.16490210112
 12/31  17:00:00,189.393947691,28.0689436641,0.0,0.0,41.9242800987,36.8599292233,367.491015091,356.986184521,9.34,1.16483057095
 12/31  18:00:00,174.530128271,28.0689436641,0.0,0.0,27.9495200658,27.7759469175,430.099936463,421.93008292,7.005,1.16485354257
 12/31  19:00:00,181.104977614,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,447.328340836,442.638340836,4.67,0.02
 12/31  20:00:00,161.005127321,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,462.108035584,456.273244483,4.67,1.16479110033
 12/31  21:00:00,152.171406693,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,471.081741909,465.247207086,4.67,1.16453482332
 12/31  22:00:00,138.088919351,28.0689436641,0.0,0.0,13.9747600329,18.6919646116,437.550666715,432.860666715,4.67,0.02
 12/31  23:00:00,76.578238529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566131075,0.0,1.75125,1.16441131075
 12/31  24:00:00,121.06998922,8.36729128749,0.0,0.0,3.49369000822,6.81298672936,28.6629324419,26.8916824419,1.75125,0.02
